ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2016 00:00,2,0.000,ALERT,213.51,299.97,60.007,1468382404,"201051344000645","219011344069620",0.00,23.50,0,297.57,301.47,0.0,0.0,0.000,480297.7,480297.7,38469,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382406,746972.00
07/13/2016 00:00,2,0.000,ALERT,212.83,300.27,60.002,1468382404,"274151322000085","219011344069620",0.00,24.30,0,297.57,301.47,0.0,0.0,0.000,730751.6,730751.6,31969,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382408,746973.00
07/13/2016 00:00,2,0.000,ALERT,213.74,299.67,59.975,1468382404,"201051344000633","219011344069620",0.00,22.80,0,295.16,300.87,0.0,0.0,0.000,471494.5,471494.5,38958,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382410,746974.00
07/13/2016 00:00,2,0.000,ALERT,213.06,299.67,59.949,1468382404,"201051344000469","219011344069620",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,473455.1,473455.1,38895,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382412,746975.00
07/13/2016 00:00,2,0.000,ALERT,212.83,299.97,59.991,1468382404,"201051344000646","219011344069620",0.00,22.80,0,297.26,304.48,0.0,0.0,0.000,475422.9,475422.9,43443,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382414,746976.00
07/13/2016 00:00,2,0.000,ALERT,212.38,300.57,59.981,1468382404,"274151322000052","219011344069620",0.00,24.00,0,296.96,301.77,0.0,0.0,0.000,747386.6,747386.6,32211,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382415,746977.00
07/13/2016 00:00,2,0.000,ALERT,213.29,300.27,59.991,1468382404,"201051344000585","219011344069620",0.00,23.00,0,297.87,304.48,0.0,0.0,0.000,483560.2,483560.2,43448,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382417,746978.00
07/13/2016 00:00,2,0.000,ALERT,213.29,300.57,59.965,1468382404,"201051344001230","219011344069620",0.00,22.80,0,298.17,305.08,0.0,0.0,0.000,478875.7,478875.7,43261,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382419,746979.00
07/13/2016 00:00,2,0.000,ALERT,213.74,300.87,60.034,1468382404,"201051344000582","219011344069620",0.00,23.00,0,298.77,305.08,0.0,0.0,0.000,471951.5,471951.5,43394,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468382421,746980.00
07/13/2016 00:00,2,0.000,ALERT,212.83,299.97,59.996,1468382404,"201051344000955","219011344069620",0.00,23.30,0,297.87,304.48,0.0,0.0,0.000,485036.4,485036.4,43345,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468382423,746981.00
07/13/2016 00:00,2,0.000,ALERT,212.83,299.37,59.986,1468382404,"274151322000094","219011344069620",0.00,23.80,0,296.96,300.87,0.0,0.0,0.000,608546.3,608546.3,33360,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382425,746982.00
07/13/2016 00:00,2,0.000,ALERT,213.06,300.27,59.991,1468382404,"201051344000579","219011344069620",0.00,23.30,0,297.87,302.07,0.0,0.0,0.000,487434.3,487434.3,18963,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382427,746983.00
07/13/2016 00:00,2,0.000,ALERT,213.06,300.57,59.991,1468382404,"201051344000890","219011344069620",0.00,23.00,0,298.47,305.38,0.0,0.0,0.000,482285.0,482285.0,43354,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382428,746984.00
07/13/2016 00:00,2,0.000,ALERT,213.29,300.27,59.986,1468382404,"201051344000438","219011344069620",0.00,22.80,0,298.17,304.48,0.0,0.0,0.000,484010.8,484010.8,43360,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382430,746985.00
07/13/2016 00:00,2,0.000,ALERT,213.29,299.37,59.986,1468382404,"201051344000417","219011344069620",0.00,23.00,0,297.26,304.18,0.0,0.0,0.000,475955.8,475955.8,43515,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382432,746986.00
07/13/2016 00:00,2,0.000,ALERT,212.61,299.97,59.975,1468382404,"274151322000083","219011344069620",0.00,23.80,0,297.26,301.77,0.0,0.0,0.000,740655.5,740655.5,32289,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382434,746987.00
07/13/2016 00:00,2,0.000,ALERT,213.29,299.37,60.018,1468382404,"274151322000076","219011344069620",0.00,24.00,0,296.96,301.77,0.0,0.0,0.000,789425.5,789425.5,32298,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468382435,746988.00
07/13/2016 00:00,2,0.000,ALERT,213.06,300.87,59.986,1468382404,"201051344000868","219011344069620",0.00,23.00,0,298.17,302.07,0.0,0.0,0.000,472393.4,472393.4,38615,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382437,746989.00
07/13/2016 00:00,2,0.000,ALERT,212.61,300.57,59.981,1468382404,"274151322000095","219011344069620",0.00,23.50,0,298.47,302.07,0.0,0.0,0.000,781375.9,781375.9,32209,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382439,746990.00
07/13/2016 00:00,2,0.000,ALERT,213.06,299.97,59.981,1468382404,"201051344000988","219011344069620",0.00,23.30,0,295.16,301.17,0.0,0.0,0.000,469083.8,469083.8,38901,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382441,746991.00
07/13/2016 00:00,2,0.000,ALERT,213.06,299.37,59.981,1468382404,"201051344001025","219011344069620",0.00,22.50,0,297.57,304.48,0.0,0.0,0.000,482879.0,482879.0,43406,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382443,746992.00
07/13/2016 00:00,2,0.000,ALERT,213.06,300.27,59.959,1468382404,"201051344000458","219011344069620",0.00,23.80,0,297.87,302.07,0.0,0.0,0.000,479940.6,479940.6,38821,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382445,746993.00
07/13/2016 00:00,2,0.000,ALERT,213.74,299.97,59.981,1468382404,"201051344000853","219011344069620",0.00,23.00,0,297.26,301.77,0.0,0.0,0.000,478967.0,478967.0,38433,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468382446,746994.00
07/13/2016 00:00,2,0.000,ALERT,213.51,299.97,59.975,1468382404,"201051344000685","219011344069620",0.00,23.00,0,297.87,305.08,0.0,0.0,0.000,483331.2,483331.2,43278,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468382448,746995.00
07/13/2016 00:00,2,0.000,ALERT,213.29,299.67,59.991,1468382404,"201051344000917","219011344069620",0.00,23.80,0,296.96,304.18,0.0,0.0,0.000,480219.9,480219.9,43276,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468382450,746996.00
07/13/2016 00:00,2,0.000,ALERT,213.51,300.57,60.023,1468382404,"201051344001145","219011344069620",0.00,22.80,0,298.47,305.38,0.0,0.0,0.000,485398.3,485398.3,43123,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382452,746997.00
07/13/2016 00:00,2,0.000,ALERT,213.29,299.37,59.986,1468382404,"201051344000651","219011344069620",0.00,22.50,0,296.96,303.58,0.0,0.0,0.000,478100.9,478100.9,43465,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382454,746998.00
07/13/2016 00:00,2,0.000,ALERT,212.16,299.97,59.981,1468382404,"274151322000088","219011344069620",0.00,24.00,0,297.57,301.47,0.0,0.0,0.000,714669.0,714669.0,31933,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382455,746999.00
07/13/2016 00:00,2,0.000,ALERT,213.06,298.77,59.981,1468382404,"274151322000068","219011344069620",0.00,24.30,0,296.96,300.57,0.0,0.0,0.000,608580.9,608580.9,33570,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382457,747000.00
07/13/2016 00:00,2,0.000,ALERT,213.06,300.27,59.981,1468382404,"201051344001135","219011344069620",0.00,23.00,0,298.17,304.48,0.0,0.0,0.000,474128.6,474128.6,43391,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382459,747001.00
07/13/2016 00:00,2,0.000,ALERT,213.06,300.87,59.986,1468382404,"201051344000594","219011344069620",0.00,23.30,0,297.26,301.77,0.0,0.0,0.000,484077.8,484077.8,38869,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382461,747002.00
07/13/2016 00:00,2,0.000,ALERT,213.51,299.97,59.996,1468382404,"201051344001203","219011344069620",0.00,23.00,0,297.87,305.38,0.0,0.0,0.000,481682.0,481682.0,43442,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382463,747003.00
07/13/2016 00:00,2,0.000,ALERT,212.61,300.27,59.954,1468382404,"274151322000054","219011344069620",0.00,24.50,0,297.57,302.07,0.0,0.0,0.000,729734.9,729734.9,31964,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468382465,747004.00
07/13/2016 00:00,2,0.000,ALERT,213.29,299.67,59.986,1468382404,"201051344000867","219011344069620",0.00,23.50,0,297.26,302.07,0.0,0.0,0.000,471466.0,471466.0,38876,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468382466,747005.00
07/13/2016 00:00,2,0.000,ALERT,213.29,299.97,59.991,1468382404,"201051344001093","219011344069620",0.00,23.30,0,297.87,304.18,0.0,0.0,0.000,479642.5,479642.5,43335,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382468,747006.00
07/13/2016 00:00,2,0.000,ALERT,213.06,299.97,59.949,1468382404,"201051344000900","219011344069620",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,487519.7,487519.7,38261,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382470,747007.00
07/13/2016 00:00,2,0.000,ALERT,213.29,299.37,60.012,1468382404,"201051344000648","219011344069620",0.00,22.80,0,296.96,301.47,0.0,0.0,0.000,478161.7,478161.7,38557,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382472,747008.00
07/13/2016 00:00,2,0.000,ALERT,213.29,300.57,59.981,1468382404,"201051344000569","219011344069620",0.00,23.30,0,298.17,302.37,0.0,0.0,0.000,488332.9,488332.9,38180,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382474,747009.00
07/13/2016 00:00,2,0.000,ALERT,213.29,300.57,59.986,1468382404,"201051344000983","219011344069620",0.00,23.30,0,297.26,302.07,0.0,0.0,0.000,480106.1,480106.1,38674,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382475,747010.00
07/13/2016 00:00,2,0.000,ALERT,213.29,299.67,59.975,1468382404,"201051344001158","219011344069620",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,473437.0,473437.0,38943,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382477,747011.00
07/13/2016 00:00,2,0.000,ALERT,213.51,300.57,59.986,1468382404,"201051344000576","219011344069620",0.00,23.00,0,297.57,301.47,0.0,0.0,0.000,480715.5,480715.5,38341,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382479,747012.00
07/13/2016 00:00,2,0.000,ALERT,213.06,299.67,59.981,1468382404,"274151322000087","219011344069620",0.00,24.50,0,296.96,301.17,0.0,0.0,0.000,702775.6,702775.6,32118,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468382481,747013.00
07/13/2016 00:15,2,0.000,ALERT,212.83,298.17,59.949,1468383304,"201051344000645","219011344069620",0.00,23.30,0,296.66,302.07,0.0,0.0,0.000,480297.7,480297.7,38471,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383306,747014.00
07/13/2016 00:15,2,0.000,ALERT,212.38,298.47,59.944,1468383304,"274151322000085","219011344069620",0.00,23.80,0,296.96,304.78,0.0,0.0,0.000,730751.6,730751.6,31971,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468383308,747015.00
07/13/2016 00:15,2,0.000,ALERT,213.06,297.87,59.954,1468383304,"201051344000633","219011344069620",0.00,22.50,0,294.86,301.47,0.0,0.0,0.000,471494.5,471494.5,38960,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383310,747016.00
07/13/2016 00:15,2,0.000,ALERT,212.61,298.17,59.954,1468383304,"201051344000469","219011344069620",0.00,22.50,0,295.76,301.47,0.0,0.0,0.000,473455.1,473455.1,38897,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383312,747017.00
07/13/2016 00:15,2,0.000,ALERT,211.93,297.87,59.949,1468383304,"201051344000646","219011344069620",0.00,22.50,0,296.66,301.77,0.0,0.0,0.000,475422.9,475422.9,43445,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383313,747018.00
07/13/2016 00:15,2,0.000,ALERT,211.93,298.47,59.959,1468383304,"274151322000052","219011344069620",0.00,24.00,0,296.66,305.38,0.0,0.0,0.000,747386.6,747386.6,32213,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383315,747019.00
07/13/2016 00:15,2,0.000,ALERT,212.61,298.47,59.965,1468383304,"201051344000585","219011344069620",0.00,23.00,0,296.66,302.07,0.0,0.0,0.000,483560.2,483560.2,43450,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468383317,747020.00
07/13/2016 00:15,2,0.000,ALERT,212.16,298.47,59.959,1468383304,"201051344001230","219011344069620",0.00,22.50,0,297.26,302.07,0.0,0.0,0.000,478875.7,478875.7,43263,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468383319,747021.00
07/13/2016 00:15,2,0.000,ALERT,212.61,298.77,59.959,1468383304,"201051344000582","219011344069620",0.00,22.80,0,297.57,302.68,0.0,0.0,0.000,471951.5,471951.5,43396,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383321,747022.00
07/13/2016 00:15,2,0.000,ALERT,211.93,298.17,59.965,1468383304,"201051344000955","219011344069620",0.00,23.00,0,296.66,301.77,0.0,0.0,0.000,485036.4,485036.4,43347,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383322,747023.00
07/13/2016 00:15,2,0.000,ALERT,212.16,298.17,59.954,1468383304,"274151322000094","219011344069620",0.00,23.50,0,296.66,304.18,0.0,0.0,0.000,608546.3,608546.3,33362,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468383324,747024.00
07/13/2016 00:15,2,0.000,ALERT,212.38,299.07,59.959,1468383304,"201051344000579","219011344069620",0.00,23.00,0,297.26,302.68,0.0,0.0,0.000,487434.3,487434.3,18965,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383326,747025.00
07/13/2016 00:15,2,0.000,ALERT,212.16,298.47,59.959,1468383304,"201051344000890","219011344069620",0.00,23.00,0,297.26,302.98,0.0,0.0,0.000,482285.0,482285.0,43356,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383328,747026.00
07/13/2016 00:15,2,0.000,ALERT,212.38,297.87,59.965,1468383304,"201051344000438","219011344069620",0.00,22.80,0,296.96,302.37,0.0,0.0,0.000,484010.8,484010.8,43362,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468383330,747027.00
07/13/2016 00:15,2,0.000,ALERT,212.61,297.57,59.965,1468383304,"201051344000417","219011344069620",0.00,23.00,0,296.36,301.17,0.0,0.0,0.000,475955.8,475955.8,43517,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468383332,747028.00
07/13/2016 00:15,2,0.000,ALERT,211.93,299.07,59.975,1468383304,"274151322000083","219011344069620",0.00,23.50,0,297.26,305.38,0.0,0.0,0.000,740655.5,740655.5,32291,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383333,747029.00
07/13/2016 00:15,2,0.000,ALERT,212.61,298.47,59.965,1468383304,"274151322000076","219011344069620",0.00,23.50,0,296.66,304.78,0.0,0.0,0.000,789425.5,789425.5,32300,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383335,747030.00
07/13/2016 00:15,2,0.000,ALERT,212.38,299.07,59.970,1468383304,"201051344000868","219011344069620",0.00,23.00,0,297.57,302.68,0.0,0.0,0.000,472393.4,472393.4,38617,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383337,747031.00
07/13/2016 00:15,2,0.000,ALERT,211.93,299.07,59.975,1468383304,"274151322000095","219011344069620",0.00,23.30,0,297.87,305.68,0.0,0.0,0.000,781375.9,781375.9,32211,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468383339,747032.00
07/13/2016 00:15,2,0.000,ALERT,212.38,298.17,59.970,1468383304,"201051344000988","219011344069620",0.00,23.00,0,294.56,301.77,0.0,0.0,0.000,469083.8,469083.8,38903,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383341,747033.00
07/13/2016 00:15,2,0.000,ALERT,212.38,297.57,60.023,1468383304,"201051344001025","219011344069620",0.00,22.50,0,296.36,302.68,0.0,0.0,0.000,482879.0,482879.0,43408,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383342,747034.00
07/13/2016 00:15,2,0.000,ALERT,212.38,298.47,59.975,1468383304,"201051344000458","219011344069620",0.00,23.50,0,296.96,302.68,0.0,0.0,0.000,479940.6,479940.6,38823,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468383344,747035.00
07/13/2016 00:15,2,0.000,ALERT,213.06,298.17,59.970,1468383304,"201051344000853","219011344069620",0.00,22.80,0,296.66,302.07,0.0,0.0,0.000,478967.0,478967.0,38435,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383346,747036.00
07/13/2016 00:15,2,0.000,ALERT,212.83,298.17,59.965,1468383304,"201051344000685","219011344069620",0.00,23.00,0,296.66,301.77,0.0,0.0,0.000,483331.2,483331.2,43280,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383348,747037.00
07/13/2016 00:15,2,0.000,ALERT,212.61,297.87,59.975,1468383304,"201051344000917","219011344069620",0.00,23.50,0,295.76,301.47,0.0,0.0,0.000,480219.9,480219.9,43278,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383350,747038.00
07/13/2016 00:15,2,0.000,ALERT,212.83,298.77,59.996,1468383304,"201051344001145","219011344069620",0.00,22.80,0,296.96,302.68,0.0,0.0,0.000,485398.3,485398.3,43125,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383351,747039.00
07/13/2016 00:15,2,0.000,ALERT,212.61,297.57,59.959,1468383304,"201051344000651","219011344069620",0.00,22.50,0,296.06,301.47,0.0,0.0,0.000,478100.9,478100.9,43467,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383353,747040.00
07/13/2016 00:15,2,0.000,ALERT,211.70,298.17,59.959,1468383304,"274151322000088","219011344069620",0.00,23.80,0,296.96,304.78,0.0,0.0,0.000,714669.0,714669.0,31935,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383355,747041.00
07/13/2016 00:15,2,0.000,ALERT,212.83,297.87,59.959,1468383304,"274151322000068","219011344069620",0.00,24.30,0,296.36,304.18,0.0,0.0,0.000,608580.9,608580.9,33572,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383357,747042.00
07/13/2016 00:15,2,0.000,ALERT,212.16,298.17,59.965,1468383304,"201051344001135","219011344069620",0.00,22.80,0,296.66,302.37,0.0,0.0,0.000,474128.6,474128.6,43393,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383358,747043.00
07/13/2016 00:15,2,0.000,ALERT,212.16,299.07,59.949,1468383304,"201051344000594","219011344069620",0.00,23.00,0,296.66,302.37,0.0,0.0,0.000,484077.8,484077.8,38871,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383360,747044.00
07/13/2016 00:15,2,0.000,ALERT,212.38,297.87,59.981,1468383304,"201051344001203","219011344069620",0.00,22.80,0,296.66,303.58,0.0,0.0,0.000,481682.0,481682.0,43444,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383362,747045.00
07/13/2016 00:15,2,0.000,ALERT,211.93,298.47,59.928,1468383304,"274151322000054","219011344069620",0.00,24.30,0,296.96,305.38,0.0,0.0,0.000,729734.9,729734.9,31966,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383364,747046.00
07/13/2016 00:15,2,0.000,ALERT,212.61,297.87,59.970,1468383304,"201051344000867","219011344069620",0.00,23.30,0,296.66,302.37,0.0,0.0,0.000,471466.0,471466.0,38878,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383366,747047.00
07/13/2016 00:15,2,0.000,ALERT,212.61,298.17,59.965,1468383304,"201051344001093","219011344069620",0.00,23.30,0,296.96,301.77,0.0,0.0,0.000,479642.5,479642.5,43337,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383368,747048.00
07/13/2016 00:15,2,0.000,ALERT,212.16,298.17,59.975,1468383304,"201051344000900","219011344069620",0.00,23.00,0,296.36,301.77,0.0,0.0,0.000,487519.7,487519.7,38263,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383370,747049.00
07/13/2016 00:15,2,0.000,ALERT,212.61,297.87,59.996,1468383304,"201051344000648","219011344069620",0.00,22.50,0,296.36,302.07,0.0,0.0,0.000,478161.7,478161.7,38559,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383372,747050.00
07/13/2016 00:15,2,0.000,ALERT,212.38,298.77,59.975,1468383304,"201051344000569","219011344069620",0.00,23.00,0,297.26,302.68,0.0,0.0,0.000,488332.9,488332.9,38182,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383373,747051.00
07/13/2016 00:15,2,0.000,ALERT,212.38,298.47,59.965,1468383304,"201051344000983","219011344069620",0.00,23.00,0,297.26,302.68,0.0,0.0,0.000,480106.1,480106.1,38676,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383375,747052.00
07/13/2016 00:15,2,0.000,ALERT,212.38,297.87,59.986,1468383304,"201051344001158","219011344069620",0.00,22.50,0,296.06,301.47,0.0,0.0,0.000,473437.0,473437.0,38945,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468383377,747053.00
07/13/2016 00:15,2,0.000,ALERT,212.83,298.47,59.975,1468383304,"201051344000576","219011344069620",0.00,23.00,0,296.66,302.07,0.0,0.0,0.000,480715.5,480715.5,38343,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468383379,747054.00
07/13/2016 00:15,2,0.000,ALERT,212.16,297.57,59.965,1468383304,"274151322000087","219011344069620",0.00,24.30,0,296.66,304.78,0.0,0.0,0.000,702775.6,702775.6,32120,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468383380,747055.00
07/13/2016 00:30,2,0.000,ALERT,212.38,297.57,60.007,1468384205,"201051344000645","219011344069620",0.00,23.00,0,295.16,299.97,0.0,0.0,0.000,480297.7,480297.7,38473,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384207,747056.00
07/13/2016 00:30,2,0.000,ALERT,211.93,297.57,60.007,1468384205,"274151322000085","219011344069620",0.00,23.80,0,294.86,299.67,0.0,0.0,0.000,730751.6,730751.6,31973,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384209,747057.00
07/13/2016 00:30,2,0.000,ALERT,212.61,297.87,60.007,1468384205,"201051344000633","219011344069620",0.00,22.50,0,293.36,299.67,0.0,0.0,0.000,471494.5,471494.5,38962,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468384210,747058.00
07/13/2016 00:30,2,0.000,ALERT,212.16,297.87,60.034,1468384205,"201051344000469","219011344069620",0.00,22.30,0,293.96,299.37,0.0,0.0,0.000,473455.1,473455.1,38899,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384212,747059.00
07/13/2016 00:30,2,0.000,ALERT,212.16,298.17,60.007,1468384205,"201051344000646","219011344069620",0.00,22.50,0,294.86,299.37,0.0,0.0,0.000,475422.9,475422.9,43447,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384214,747060.00
07/13/2016 00:30,2,0.000,ALERT,211.48,297.57,59.996,1468384205,"274151322000052","219011344069620",0.00,23.80,0,294.86,299.97,0.0,0.0,0.000,747386.6,747386.6,32215,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468384216,747061.00
07/13/2016 00:30,2,0.000,ALERT,212.61,298.47,59.981,1468384205,"201051344000585","219011344069620",0.00,23.00,0,294.86,299.67,0.0,0.0,0.000,483560.2,483560.2,43452,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384218,747062.00
07/13/2016 00:30,2,0.000,ALERT,212.38,298.77,60.002,1468384205,"201051344001230","219011344069620",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,478875.7,478875.7,43265,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468384219,747063.00
07/13/2016 00:30,2,0.000,ALERT,212.83,299.07,60.012,1468384205,"201051344000582","219011344069620",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,471951.5,471951.5,43398,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468384221,747064.00
07/13/2016 00:30,2,0.000,ALERT,212.16,298.17,60.002,1468384205,"201051344000955","219011344069620",0.00,23.00,0,295.46,299.67,0.0,0.0,0.000,485036.4,485036.4,43349,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384223,747065.00
07/13/2016 00:30,2,0.000,ALERT,211.93,297.26,60.002,1468384205,"274151322000094","219011344069620",0.00,23.50,0,294.56,299.07,0.0,0.0,0.000,608546.3,608546.3,33364,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384225,747066.00
07/13/2016 00:30,2,0.000,ALERT,212.16,298.77,60.002,1468384205,"201051344000579","219011344069620",0.00,23.00,0,295.76,300.57,0.0,0.0,0.000,487434.3,487434.3,18967,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384227,747067.00
07/13/2016 00:30,2,0.000,ALERT,212.38,298.77,60.039,1468384205,"201051344000890","219011344069620",0.00,22.80,0,296.06,300.87,0.0,0.0,0.000,482285.0,482285.0,43358,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384228,747068.00
07/13/2016 00:30,2,0.000,ALERT,212.83,298.47,60.012,1468384205,"201051344000438","219011344069620",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,484010.8,484010.8,43364,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384230,747069.00
07/13/2016 00:30,2,0.000,ALERT,212.83,297.87,60.018,1468384205,"201051344000417","219011344069620",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,475955.8,475955.8,43519,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384232,747070.00
07/13/2016 00:30,2,0.000,ALERT,211.70,297.57,60.007,1468384205,"274151322000083","219011344069620",0.00,23.30,0,295.16,300.27,0.0,0.0,0.000,740655.5,740655.5,32293,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384234,747071.00
07/13/2016 00:30,2,0.000,ALERT,212.38,298.17,60.028,1468384205,"274151322000076","219011344069620",0.00,23.50,0,294.56,299.97,0.0,0.0,0.000,789425.5,789425.5,32302,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384236,747072.00
07/13/2016 00:30,2,0.000,ALERT,212.16,298.77,59.996,1468384205,"201051344000868","219011344069620",0.00,22.80,0,295.76,300.57,0.0,0.0,0.000,472393.4,472393.4,38619,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384238,747073.00
07/13/2016 00:30,2,0.000,ALERT,211.70,298.77,60.002,1468384205,"274151322000095","219011344069620",0.00,23.30,0,296.06,300.57,0.0,0.0,0.000,781375.9,781375.9,32213,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468384240,747074.00
07/13/2016 00:30,2,0.000,ALERT,212.16,298.17,60.007,1468384205,"201051344000988","219011344069620",0.00,23.00,0,292.76,299.67,0.0,0.0,0.000,469083.8,469083.8,38905,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384241,747075.00
07/13/2016 00:30,2,0.000,ALERT,212.38,297.87,60.002,1468384205,"201051344001025","219011344069620",0.00,22.30,0,295.16,300.27,0.0,0.0,0.000,482879.0,482879.0,43410,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384243,747076.00
07/13/2016 00:30,2,0.000,ALERT,211.93,298.17,60.023,1468384205,"201051344000458","219011344069620",0.00,23.30,0,295.16,300.57,0.0,0.0,0.000,479940.6,479940.6,38825,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468384245,747077.00
07/13/2016 00:30,2,0.000,ALERT,212.83,298.17,60.007,1468384205,"201051344000853","219011344069620",0.00,22.80,0,295.16,299.97,0.0,0.0,0.000,478967.0,478967.0,38437,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468384247,747078.00
07/13/2016 00:30,2,0.000,ALERT,212.83,298.47,60.034,1468384205,"201051344000685","219011344069620",0.00,22.80,0,295.46,299.67,0.0,0.0,0.000,483331.2,483331.2,43282,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384248,747079.00
07/13/2016 00:30,2,0.000,ALERT,212.83,298.17,60.018,1468384205,"201051344000917","219011344069620",0.00,23.50,0,294.26,299.07,0.0,0.0,0.000,480219.9,480219.9,43280,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384250,747080.00
07/13/2016 00:30,2,0.000,ALERT,212.83,298.77,60.023,1468384205,"201051344001145","219011344069620",0.00,22.50,0,296.06,300.57,0.0,0.0,0.000,485398.3,485398.3,43127,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384252,747081.00
07/13/2016 00:30,2,0.000,ALERT,212.61,297.87,60.034,1468384205,"201051344000651","219011344069620",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,478100.9,478100.9,43469,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384254,747082.00
07/13/2016 00:30,2,0.000,ALERT,211.48,298.17,60.018,1468384205,"274151322000088","219011344069620",0.00,23.80,0,294.86,299.67,0.0,0.0,0.000,714669.0,714669.0,31937,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468384256,747083.00
07/13/2016 00:30,2,0.000,ALERT,212.38,297.26,60.007,1468384205,"274151322000068","219011344069620",0.00,24.00,0,294.26,298.77,0.0,0.0,0.000,608580.9,608580.9,33574,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384257,747084.00
07/13/2016 00:30,2,0.000,ALERT,212.16,298.47,60.007,1468384205,"201051344001135","219011344069620",0.00,22.80,0,295.46,300.27,0.0,0.0,0.000,474128.6,474128.6,43395,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468384259,747085.00
07/13/2016 00:30,2,0.000,ALERT,212.16,299.07,60.012,1468384205,"201051344000594","219011344069620",0.00,22.80,0,294.86,300.57,0.0,0.0,0.000,484077.8,484077.8,38873,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384261,747086.00
07/13/2016 00:30,2,0.000,ALERT,212.61,298.47,59.991,1468384205,"201051344001203","219011344069620",0.00,22.80,0,295.46,301.47,0.0,0.0,0.000,481682.0,481682.0,43446,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384263,747087.00
07/13/2016 00:30,2,0.000,ALERT,211.70,297.57,60.012,1468384205,"274151322000054","219011344069620",0.00,23.80,0,294.86,300.27,0.0,0.0,0.000,729734.9,729734.9,31968,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384265,747088.00
07/13/2016 00:30,2,0.000,ALERT,212.38,298.17,59.970,1468384205,"201051344000867","219011344069620",0.00,23.30,0,295.16,300.27,0.0,0.0,0.000,471466.0,471466.0,38880,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468384267,747089.00
07/13/2016 00:30,2,0.000,ALERT,212.61,298.77,60.018,1468384205,"201051344001093","219011344069620",0.00,23.30,0,295.46,299.67,0.0,0.0,0.000,479642.5,479642.5,43339,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384269,747090.00
07/13/2016 00:30,2,0.000,ALERT,212.16,298.17,60.007,1468384205,"201051344000900","219011344069620",0.00,22.80,0,294.86,299.67,0.0,0.0,0.000,487519.7,487519.7,38265,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384271,747091.00
07/13/2016 00:30,2,0.000,ALERT,212.38,297.57,60.007,1468384205,"201051344000648","219011344069620",0.00,22.30,0,294.56,299.97,0.0,0.0,0.000,478161.7,478161.7,38561,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384272,747092.00
07/13/2016 00:30,2,0.000,ALERT,212.38,298.47,60.007,1468384205,"201051344000569","219011344069620",0.00,23.00,0,295.76,300.57,0.0,0.0,0.000,488332.9,488332.9,38184,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384274,747093.00
07/13/2016 00:30,2,0.000,ALERT,212.38,298.47,60.023,1468384205,"201051344000983","219011344069620",0.00,23.00,0,295.46,300.27,0.0,0.0,0.000,480106.1,480106.1,38678,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384276,747094.00
07/13/2016 00:30,2,0.000,ALERT,212.16,297.57,59.991,1468384205,"201051344001158","219011344069620",0.00,22.50,0,294.26,299.37,0.0,0.0,0.000,473437.0,473437.0,38947,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384278,747095.00
07/13/2016 00:30,2,0.000,ALERT,212.61,298.47,59.986,1468384205,"201051344000576","219011344069620",0.00,22.80,0,294.86,299.97,0.0,0.0,0.000,480715.5,480715.5,38345,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384279,747096.00
07/13/2016 00:30,2,0.000,ALERT,211.93,298.17,60.028,1468384205,"274151322000087","219011344069620",0.00,24.30,0,294.56,299.67,0.0,0.0,0.000,702775.6,702775.6,32122,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468384281,747097.00
07/13/2016 00:45,2,0.000,ALERT,213.29,298.77,59.975,1468385105,"201051344000645","219011344069620",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,480297.7,480297.7,38475,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385107,747098.00
07/13/2016 00:45,2,0.000,ALERT,212.38,298.47,59.975,1468385105,"274151322000085","219011344069620",0.00,23.80,0,295.76,299.97,0.0,0.0,0.000,730751.6,730751.6,31975,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385108,747099.00
07/13/2016 00:45,2,0.000,ALERT,213.06,298.47,59.965,1468385105,"201051344000633","219011344069620",0.00,22.50,0,294.26,299.67,0.0,0.0,0.000,471494.5,471494.5,38964,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385110,747100.00
07/13/2016 00:45,2,0.000,ALERT,212.83,298.77,59.975,1468385105,"201051344000469","219011344069620",0.00,22.50,0,295.16,299.67,0.0,0.0,0.000,473455.1,473455.1,38901,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385112,747101.00
07/13/2016 00:45,2,0.000,ALERT,212.61,298.77,59.922,1468385105,"201051344000646","219011344069620",0.00,22.50,0,295.76,300.27,0.0,0.0,0.000,475422.9,475422.9,43449,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468385114,747102.00
07/13/2016 00:45,2,0.000,ALERT,211.93,299.07,59.970,1468385105,"274151322000052","219011344069620",0.00,23.50,0,295.46,300.27,0.0,0.0,0.000,747386.6,747386.6,32217,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385116,747103.00
07/13/2016 00:45,2,0.000,ALERT,213.29,299.37,59.970,1468385105,"201051344000585","219011344069620",0.00,23.00,0,296.06,300.57,0.0,0.0,0.000,483560.2,483560.2,43454,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468385117,747104.00
07/13/2016 00:45,2,0.000,ALERT,212.83,299.67,59.986,1468385105,"201051344001230","219011344069620",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,478875.7,478875.7,43267,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385119,747105.00
07/13/2016 00:45,2,0.000,ALERT,213.51,299.97,59.975,1468385105,"201051344000582","219011344069620",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,471951.5,471951.5,43400,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385121,747106.00
07/13/2016 00:45,2,0.000,ALERT,212.61,299.07,59.970,1468385105,"201051344000955","219011344069620",0.00,23.00,0,296.36,300.27,0.0,0.0,0.000,485036.4,485036.4,43351,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385123,747107.00
07/13/2016 00:45,2,0.000,ALERT,212.38,298.17,59.986,1468385105,"274151322000094","219011344069620",0.00,23.30,0,295.46,299.37,0.0,0.0,0.000,608546.3,608546.3,33366,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385125,747108.00
07/13/2016 00:45,2,0.000,ALERT,212.61,299.37,59.975,1468385105,"201051344000579","219011344069620",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,487434.3,487434.3,18969,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468385127,747109.00
07/13/2016 00:45,2,0.000,ALERT,213.06,299.67,59.975,1468385105,"201051344000890","219011344069620",0.00,22.80,0,297.26,301.47,0.0,0.0,0.000,482285.0,482285.0,43360,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385128,747110.00
07/13/2016 00:45,2,0.000,ALERT,213.06,299.37,59.975,1468385105,"201051344000438","219011344069620",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,484010.8,484010.8,43366,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385130,747111.00
07/13/2016 00:45,2,0.000,ALERT,213.29,298.77,59.986,1468385105,"201051344000417","219011344069620",0.00,22.80,0,296.06,299.67,0.0,0.0,0.000,475955.8,475955.8,43521,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385132,747112.00
07/13/2016 00:45,2,0.000,ALERT,212.16,298.47,59.981,1468385105,"274151322000083","219011344069620",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,740655.5,740655.5,32295,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385134,747113.00
07/13/2016 00:45,2,0.000,ALERT,212.61,298.47,59.959,1468385105,"274151322000076","219011344069620",0.00,23.50,0,295.46,300.27,0.0,0.0,0.000,789425.5,789425.5,32304,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385136,747114.00
07/13/2016 00:45,2,0.000,ALERT,212.61,299.67,60.018,1468385105,"201051344000868","219011344069620",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,472393.4,472393.4,38621,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468385138,747115.00
07/13/2016 00:45,2,0.000,ALERT,212.16,299.67,59.986,1468385105,"274151322000095","219011344069620",0.00,23.00,0,296.96,300.57,0.0,0.0,0.000,781375.9,781375.9,32215,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385140,747116.00
