ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2016 00:45,2,0.000,ALERT,212.61,298.77,59.986,1468385105,"201051344000988","219011344069620",0.00,23.00,0,293.96,299.97,0.0,0.0,0.000,469083.8,469083.8,38907,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468385142,747117.00
07/13/2016 00:45,2,0.000,ALERT,212.83,298.77,60.023,1468385105,"201051344001025","219011344069620",0.00,22.50,0,296.06,301.17,0.0,0.0,0.000,482879.0,482879.0,43412,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385143,747118.00
07/13/2016 00:45,2,0.000,ALERT,212.83,299.37,60.018,1468385105,"201051344000458","219011344069620",0.00,23.30,0,296.36,301.17,0.0,0.0,0.000,479940.6,479940.6,38827,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468385145,747119.00
07/13/2016 00:45,2,0.000,ALERT,213.29,299.07,59.981,1468385105,"201051344000853","219011344069620",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,478967.0,478967.0,38439,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385147,747120.00
07/13/2016 00:45,2,0.000,ALERT,213.29,299.37,59.981,1468385105,"201051344000685","219011344069620",0.00,23.00,0,296.36,300.57,0.0,0.0,0.000,483331.2,483331.2,43284,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385149,747121.00
07/13/2016 00:45,2,0.000,ALERT,213.29,299.07,59.986,1468385105,"201051344000917","219011344069620",0.00,23.50,0,295.46,299.97,0.0,0.0,0.000,480219.9,480219.9,43282,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385150,747122.00
07/13/2016 00:45,2,0.000,ALERT,213.51,299.67,59.986,1468385105,"201051344001145","219011344069620",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,485398.3,485398.3,43129,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385152,747123.00
07/13/2016 00:45,2,0.000,ALERT,213.06,298.47,59.981,1468385105,"201051344000651","219011344069620",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,478100.9,478100.9,43471,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385154,747124.00
07/13/2016 00:45,2,0.000,ALERT,211.93,298.47,59.975,1468385105,"274151322000088","219011344069620",0.00,23.80,0,295.46,299.97,0.0,0.0,0.000,714669.0,714669.0,31939,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385156,747125.00
07/13/2016 00:45,2,0.000,ALERT,213.06,297.87,59.970,1468385105,"274151322000068","219011344069620",0.00,24.00,0,295.16,299.07,0.0,0.0,0.000,608580.9,608580.9,33576,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468385158,747126.00
07/13/2016 00:45,2,0.000,ALERT,212.83,299.37,59.981,1468385105,"201051344001135","219011344069620",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,474128.6,474128.6,43397,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385159,747127.00
07/13/2016 00:45,2,0.000,ALERT,212.61,299.67,59.975,1468385105,"201051344000594","219011344069620",0.00,22.80,0,295.76,300.57,0.0,0.0,0.000,484077.8,484077.8,38875,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385161,747128.00
07/13/2016 00:45,2,0.000,ALERT,213.29,299.37,59.970,1468385105,"201051344001203","219011344069620",0.00,22.80,0,296.66,302.07,0.0,0.0,0.000,481682.0,481682.0,43448,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385163,747129.00
07/13/2016 00:45,2,0.000,ALERT,212.16,299.37,59.975,1468385105,"274151322000054","219011344069620",0.00,24.00,0,295.76,300.27,0.0,0.0,0.000,729734.9,729734.9,31970,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468385165,747130.00
07/13/2016 00:45,2,0.000,ALERT,213.06,299.07,59.991,1468385105,"201051344000867","219011344069620",0.00,23.30,0,295.76,300.87,0.0,0.0,0.000,471466.0,471466.0,38882,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385167,747131.00
07/13/2016 00:45,2,0.000,ALERT,213.06,299.37,59.970,1468385105,"201051344001093","219011344069620",0.00,23.50,0,296.66,300.27,0.0,0.0,0.000,479642.5,479642.5,43341,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385169,747132.00
07/13/2016 00:45,2,0.000,ALERT,212.61,299.07,59.965,1468385105,"201051344000900","219011344069620",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,487519.7,487519.7,38267,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385171,747133.00
07/13/2016 00:45,2,0.000,ALERT,213.06,298.47,59.944,1468385105,"201051344000648","219011344069620",0.00,22.50,0,295.76,300.57,0.0,0.0,0.000,478161.7,478161.7,38563,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385173,747134.00
07/13/2016 00:45,2,0.000,ALERT,212.83,299.37,59.944,1468385105,"201051344000569","219011344069620",0.00,23.00,0,296.96,301.17,0.0,0.0,0.000,488332.9,488332.9,38186,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385174,747135.00
07/13/2016 00:45,2,0.000,ALERT,212.83,299.07,59.996,1468385105,"201051344000983","219011344069620",0.00,23.00,0,296.66,300.87,0.0,0.0,0.000,480106.1,480106.1,38680,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468385176,747136.00
07/13/2016 00:45,2,0.000,ALERT,212.83,298.77,59.970,1468385105,"201051344001158","219011344069620",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,473437.0,473437.0,38949,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385178,747137.00
07/13/2016 00:45,2,0.000,ALERT,213.29,299.37,59.981,1468385105,"201051344000576","219011344069620",0.00,22.80,0,296.06,300.27,0.0,0.0,0.000,480715.5,480715.5,38347,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385180,747138.00
07/13/2016 00:45,2,0.000,ALERT,212.38,298.47,59.938,1468385105,"274151322000087","219011344069620",0.00,24.00,0,295.46,299.67,0.0,0.0,0.000,702775.6,702775.6,32124,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468385182,747139.00
07/13/2016 01:00,2,0.000,ALERT,213.74,299.37,59.954,1468386005,"201051344000645","219011344069620",0.00,23.00,0,296.66,300.87,0.0,0.0,0.000,480297.7,480297.7,38477,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386007,747140.00
07/13/2016 01:00,2,0.000,ALERT,212.83,299.37,59.954,1468386005,"274151322000085","219011344069620",0.00,23.80,0,296.66,300.87,0.0,0.0,0.000,730751.6,730751.6,31977,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386009,747141.00
07/13/2016 01:00,2,0.000,ALERT,213.74,299.07,59.975,1468386005,"201051344000633","219011344069620",0.00,22.50,0,295.16,300.27,0.0,0.0,0.000,471494.5,471494.5,38966,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386010,747142.00
07/13/2016 01:00,2,0.000,ALERT,213.29,299.37,59.965,1468386005,"201051344000469","219011344069620",0.00,22.50,0,296.06,300.57,0.0,0.0,0.000,473455.1,473455.1,38903,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386012,747143.00
07/13/2016 01:00,2,0.000,ALERT,212.83,299.97,60.002,1468386005,"201051344000646","219011344069620",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,475422.9,475422.9,43451,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468386014,747144.00
07/13/2016 01:00,2,0.000,ALERT,212.38,300.27,59.965,1468386005,"274151322000052","219011344069620",0.00,23.50,0,296.66,301.17,0.0,0.0,0.000,747386.6,747386.6,32219,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468386016,747145.00
07/13/2016 01:00,2,0.000,ALERT,213.51,300.27,59.981,1468386005,"201051344000585","219011344069620",0.00,23.00,0,296.96,301.17,0.0,0.0,0.000,483560.2,483560.2,43456,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468386018,747146.00
07/13/2016 01:00,2,0.000,ALERT,213.06,300.27,59.981,1468386005,"201051344001230","219011344069620",0.00,22.80,0,297.26,301.47,0.0,0.0,0.000,478875.7,478875.7,43269,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468386019,747147.00
07/13/2016 01:00,2,0.000,ALERT,213.74,300.57,59.938,1468386005,"201051344000582","219011344069620",0.00,22.80,0,298.17,301.77,0.0,0.0,0.000,471951.5,471951.5,43402,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468386021,747148.00
07/13/2016 01:00,2,0.000,ALERT,213.06,300.27,60.007,1468386005,"201051344000955","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,485036.4,485036.4,43353,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386023,747149.00
07/13/2016 01:00,2,0.000,ALERT,212.83,299.07,59.975,1468386005,"274151322000094","219011344069620",0.00,23.30,0,296.36,300.27,0.0,0.0,0.000,608546.3,608546.3,33368,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386025,747150.00
07/13/2016 01:00,2,0.000,ALERT,213.29,300.27,59.981,1468386005,"201051344000579","219011344069620",0.00,23.00,0,297.26,301.47,0.0,0.0,0.000,487434.3,487434.3,18971,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386027,747151.00
07/13/2016 01:00,2,0.000,ALERT,213.29,300.57,59.986,1468386005,"201051344000890","219011344069620",0.00,22.80,0,297.87,302.37,0.0,0.0,0.000,482285.0,482285.0,43362,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386028,747152.00
07/13/2016 01:00,2,0.000,ALERT,213.29,299.97,59.986,1468386005,"201051344000438","219011344069620",0.00,22.80,0,297.57,301.77,0.0,0.0,0.000,484010.8,484010.8,43368,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386030,747153.00
07/13/2016 01:00,2,0.000,ALERT,213.29,299.37,59.938,1468386005,"201051344000417","219011344069620",0.00,22.80,0,296.96,300.57,0.0,0.0,0.000,475955.8,475955.8,43523,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386032,747154.00
07/13/2016 01:00,2,0.000,ALERT,212.61,299.67,59.975,1468386005,"274151322000083","219011344069620",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,740655.5,740655.5,32297,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386034,747155.00
07/13/2016 01:00,2,0.000,ALERT,213.29,299.07,59.970,1468386005,"274151322000076","219011344069620",0.00,23.50,0,296.66,301.17,0.0,0.0,0.000,789425.5,789425.5,32306,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468386035,747156.00
07/13/2016 01:00,2,0.000,ALERT,213.06,300.27,59.991,1468386005,"201051344000868","219011344069620",0.00,22.80,0,297.87,301.47,0.0,0.0,0.000,472393.4,472393.4,38623,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468386037,747157.00
07/13/2016 01:00,2,0.000,ALERT,212.61,300.27,59.949,1468386005,"274151322000095","219011344069620",0.00,23.30,0,298.17,301.47,0.0,0.0,0.000,781375.9,781375.9,32217,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386039,747158.00
07/13/2016 01:00,2,0.000,ALERT,213.06,299.37,59.986,1468386005,"201051344000988","219011344069620",0.00,23.00,0,294.86,300.57,0.0,0.0,0.000,469083.8,469083.8,38909,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386041,747159.00
07/13/2016 01:00,2,0.000,ALERT,213.06,299.37,59.975,1468386005,"201051344001025","219011344069620",0.00,22.50,0,296.96,301.77,0.0,0.0,0.000,482879.0,482879.0,43414,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386043,747160.00
07/13/2016 01:00,2,0.000,ALERT,213.06,299.67,59.975,1468386005,"201051344000458","219011344069620",0.00,23.30,0,297.26,301.47,0.0,0.0,0.000,479940.6,479940.6,38829,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468386045,747161.00
07/13/2016 01:00,2,0.000,ALERT,213.74,299.37,59.986,1468386005,"201051344000853","219011344069620",0.00,22.80,0,297.26,300.87,0.0,0.0,0.000,478967.0,478967.0,38441,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386047,747162.00
07/13/2016 01:00,2,0.000,ALERT,213.51,299.97,59.981,1468386005,"201051344000685","219011344069620",0.00,23.00,0,296.96,301.17,0.0,0.0,0.000,483331.2,483331.2,43286,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468386049,747163.00
07/13/2016 01:00,2,0.000,ALERT,213.29,299.37,59.970,1468386005,"201051344000917","219011344069620",0.00,23.80,0,296.06,300.57,0.0,0.0,0.000,480219.9,480219.9,43284,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386050,747164.00
07/13/2016 01:00,2,0.000,ALERT,213.51,300.27,59.970,1468386005,"201051344001145","219011344069620",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,485398.3,485398.3,43131,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386052,747165.00
07/13/2016 01:00,2,0.000,ALERT,213.51,299.07,59.975,1468386005,"201051344000651","219011344069620",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,478100.9,478100.9,43473,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386054,747166.00
07/13/2016 01:00,2,0.000,ALERT,212.16,299.37,59.965,1468386005,"274151322000088","219011344069620",0.00,23.80,0,296.96,300.87,0.0,0.0,0.000,714669.0,714669.0,31941,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386056,747167.00
07/13/2016 01:00,2,0.000,ALERT,213.29,298.77,59.970,1468386005,"274151322000068","219011344069620",0.00,24.00,0,296.36,299.97,0.0,0.0,0.000,608580.9,608580.9,33578,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386057,747168.00
07/13/2016 01:00,2,0.000,ALERT,213.06,299.97,59.970,1468386005,"201051344001135","219011344069620",0.00,22.80,0,297.57,301.47,0.0,0.0,0.000,474128.6,474128.6,43399,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386059,747169.00
07/13/2016 01:00,2,0.000,ALERT,212.83,300.27,59.970,1468386005,"201051344000594","219011344069620",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,484077.8,484077.8,38877,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468386061,747170.00
07/13/2016 01:00,2,0.000,ALERT,213.29,299.67,59.970,1468386005,"201051344001203","219011344069620",0.00,23.00,0,297.26,302.98,0.0,0.0,0.000,481682.0,481682.0,43450,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468386063,747171.00
07/13/2016 01:00,2,0.000,ALERT,212.38,299.07,59.970,1468386005,"274151322000054","219011344069620",0.00,24.00,0,296.96,301.17,0.0,0.0,0.000,729734.9,729734.9,31972,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386065,747172.00
07/13/2016 01:00,2,0.000,ALERT,213.29,299.37,59.975,1468386005,"201051344000867","219011344069620",0.00,23.30,0,296.96,301.47,0.0,0.0,0.000,471466.0,471466.0,38884,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468386067,747173.00
07/13/2016 01:00,2,0.000,ALERT,213.29,299.97,60.007,1468386005,"201051344001093","219011344069620",0.00,23.50,0,297.26,301.17,0.0,0.0,0.000,479642.5,479642.5,43343,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386068,747174.00
07/13/2016 01:00,2,0.000,ALERT,213.06,299.67,59.970,1468386005,"201051344000900","219011344069620",0.00,22.80,0,296.96,300.57,0.0,0.0,0.000,487519.7,487519.7,38269,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386070,747175.00
07/13/2016 01:00,2,0.000,ALERT,213.29,298.77,59.981,1468386005,"201051344000648","219011344069620",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,478161.7,478161.7,38565,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468386072,747176.00
07/13/2016 01:00,2,0.000,ALERT,213.29,299.97,59.975,1468386005,"201051344000569","219011344069620",0.00,23.00,0,297.87,301.77,0.0,0.0,0.000,488332.9,488332.9,38188,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386074,747177.00
07/13/2016 01:00,2,0.000,ALERT,213.29,299.97,59.975,1468386005,"201051344000983","219011344069620",0.00,23.00,0,297.57,301.47,0.0,0.0,0.000,480106.1,480106.1,38682,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468386076,747178.00
07/13/2016 01:00,2,0.000,ALERT,213.06,299.37,59.975,1468386005,"201051344001158","219011344069620",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,473437.0,473437.0,38951,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386078,747179.00
07/13/2016 01:00,2,0.000,ALERT,213.74,299.97,59.970,1468386005,"201051344000576","219011344069620",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,480715.5,480715.5,38349,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468386079,747180.00
07/13/2016 01:00,2,0.000,ALERT,212.83,298.47,59.975,1468386005,"274151322000087","219011344069620",0.00,24.30,0,296.66,300.57,0.0,0.0,0.000,702775.6,702775.6,32126,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468386081,747181.00
07/13/2016 01:15,2,0.000,ALERT,213.74,300.57,59.981,1468386905,"201051344000645","219011344069620",0.00,23.30,0,297.87,301.77,0.0,0.0,0.000,480297.7,480297.7,38479,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468386907,747182.00
07/13/2016 01:15,2,0.000,ALERT,212.61,299.67,59.959,1468386905,"274151322000085","219011344069620",0.00,23.80,0,296.96,301.47,0.0,0.0,0.000,730751.6,730751.6,31979,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468386909,747183.00
07/13/2016 01:15,2,0.000,ALERT,213.74,299.97,59.975,1468386905,"201051344000633","219011344069620",0.00,22.50,0,295.76,301.17,0.0,0.0,0.000,471494.5,471494.5,38968,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468386910,747184.00
07/13/2016 01:15,2,0.000,ALERT,213.29,300.27,59.970,1468386905,"201051344000469","219011344069620",0.00,22.50,0,296.66,301.47,0.0,0.0,0.000,473455.1,473455.1,38905,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386912,747185.00
07/13/2016 01:15,2,0.000,ALERT,213.06,300.27,59.981,1468386905,"201051344000646","219011344069620",0.00,22.80,0,297.57,301.17,0.0,0.0,0.000,475422.9,475422.9,43453,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386914,747186.00
07/13/2016 01:15,2,0.000,ALERT,212.38,300.57,59.970,1468386905,"274151322000052","219011344069620",0.00,23.50,0,296.96,301.47,0.0,0.0,0.000,747386.6,747386.6,32221,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386916,747187.00
07/13/2016 01:15,2,0.000,ALERT,213.74,300.57,59.996,1468386905,"201051344000585","219011344069620",0.00,23.00,0,297.57,301.77,0.0,0.0,0.000,483560.2,483560.2,43458,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386918,747188.00
07/13/2016 01:15,2,0.000,ALERT,213.51,300.87,59.965,1468386905,"201051344001230","219011344069620",0.00,22.80,0,298.17,301.77,0.0,0.0,0.000,478875.7,478875.7,43271,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386919,747189.00
07/13/2016 01:15,2,0.000,ALERT,213.96,301.47,59.975,1468386905,"201051344000582","219011344069620",0.00,22.80,0,298.77,302.07,0.0,0.0,0.000,471951.5,471951.5,43404,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386921,747190.00
07/13/2016 01:15,2,0.000,ALERT,213.29,300.87,59.975,1468386905,"201051344000955","219011344069620",0.00,23.00,0,297.87,301.77,0.0,0.0,0.000,485036.4,485036.4,43355,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386923,747191.00
07/13/2016 01:15,2,0.000,ALERT,212.83,299.37,59.970,1468386905,"274151322000094","219011344069620",0.00,23.50,0,296.66,300.57,0.0,0.0,0.000,608546.3,608546.3,33370,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386925,747192.00
07/13/2016 01:15,2,0.000,ALERT,213.29,301.17,59.975,1468386905,"201051344000579","219011344069620",0.00,23.00,0,298.17,302.37,0.0,0.0,0.000,487434.3,487434.3,18973,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468386927,747193.00
07/13/2016 01:15,2,0.000,ALERT,213.51,301.17,59.975,1468386905,"201051344000890","219011344069620",0.00,23.00,0,298.17,302.68,0.0,0.0,0.000,482285.0,482285.0,43364,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386928,747194.00
07/13/2016 01:15,2,0.000,ALERT,213.74,300.57,59.965,1468386905,"201051344000438","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,484010.8,484010.8,43370,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468386930,747195.00
07/13/2016 01:15,2,0.000,ALERT,213.74,299.97,59.959,1468386905,"201051344000417","219011344069620",0.00,22.80,0,297.57,300.87,0.0,0.0,0.000,475955.8,475955.8,43525,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386932,747196.00
07/13/2016 01:15,2,0.000,ALERT,212.61,300.27,59.970,1468386905,"274151322000083","219011344069620",0.00,23.30,0,297.26,301.47,0.0,0.0,0.000,740655.5,740655.5,32299,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386934,747197.00
07/13/2016 01:15,2,0.000,ALERT,213.29,299.67,59.970,1468386905,"274151322000076","219011344069620",0.00,23.50,0,296.66,301.47,0.0,0.0,0.000,789425.5,789425.5,32308,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386936,747198.00
07/13/2016 01:15,2,0.000,ALERT,213.29,301.17,60.007,1468386905,"201051344000868","219011344069620",0.00,23.00,0,298.47,302.68,0.0,0.0,0.000,472393.4,472393.4,38625,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386937,747199.00
07/13/2016 01:15,2,0.000,ALERT,212.61,300.57,59.954,1468386905,"274151322000095","219011344069620",0.00,23.30,0,298.17,302.07,0.0,0.0,0.000,781375.9,781375.9,32219,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386939,747200.00
07/13/2016 01:15,2,0.000,ALERT,213.06,300.57,59.933,1468386905,"201051344000988","219011344069620",0.00,23.00,0,295.16,301.77,0.0,0.0,0.000,469083.8,469083.8,38911,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386941,747201.00
07/13/2016 01:15,2,0.000,ALERT,213.29,299.97,60.012,1468386905,"201051344001025","219011344069620",0.00,22.50,0,297.57,302.37,0.0,0.0,0.000,482879.0,482879.0,43416,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468386943,747202.00
07/13/2016 01:15,2,0.000,ALERT,213.29,300.87,59.959,1468386905,"201051344000458","219011344069620",0.00,23.30,0,297.57,302.68,0.0,0.0,0.000,479940.6,479940.6,38831,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386945,747203.00
07/13/2016 01:15,2,0.000,ALERT,213.74,300.27,59.970,1468386905,"201051344000853","219011344069620",0.00,22.80,0,297.57,302.07,0.0,0.0,0.000,478967.0,478967.0,38443,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386946,747204.00
07/13/2016 01:15,2,0.000,ALERT,213.74,300.57,59.970,1468386905,"201051344000685","219011344069620",0.00,23.00,0,297.87,301.77,0.0,0.0,0.000,483331.2,483331.2,43288,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386948,747205.00
07/13/2016 01:15,2,0.000,ALERT,213.74,299.97,60.002,1468386905,"201051344000917","219011344069620",0.00,23.80,0,296.66,301.17,0.0,0.0,0.000,480219.9,480219.9,43286,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386950,747206.00
07/13/2016 01:15,2,0.000,ALERT,213.74,300.57,59.981,1468386905,"201051344001145","219011344069620",0.00,22.80,0,298.47,302.68,0.0,0.0,0.000,485398.3,485398.3,43133,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386952,747207.00
07/13/2016 01:15,2,0.000,ALERT,213.74,299.67,59.975,1468386905,"201051344000651","219011344069620",0.00,22.50,0,297.57,301.47,0.0,0.0,0.000,478100.9,478100.9,43475,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468386954,747208.00
07/13/2016 01:15,2,0.000,ALERT,212.16,299.37,59.959,1468386905,"274151322000088","219011344069620",0.00,23.80,0,296.96,301.17,0.0,0.0,0.000,714669.0,714669.0,31943,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386955,747209.00
07/13/2016 01:15,2,0.000,ALERT,213.29,298.77,59.959,1468386905,"274151322000068","219011344069620",0.00,24.00,0,296.36,300.27,0.0,0.0,0.000,608580.9,608580.9,33580,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468386957,747210.00
07/13/2016 01:15,2,0.000,ALERT,213.06,300.27,59.970,1468386905,"201051344001135","219011344069620",0.00,23.00,0,298.17,302.37,0.0,0.0,0.000,474128.6,474128.6,43401,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386959,747211.00
07/13/2016 01:15,2,0.000,ALERT,213.06,301.17,59.996,1468386905,"201051344000594","219011344069620",0.00,23.00,0,297.57,302.37,0.0,0.0,0.000,484077.8,484077.8,38879,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386961,747212.00
07/13/2016 01:15,2,0.000,ALERT,213.74,300.27,59.981,1468386905,"201051344001203","219011344069620",0.00,23.00,0,297.87,303.58,0.0,0.0,0.000,481682.0,481682.0,43452,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386963,747213.00
07/13/2016 01:15,2,0.000,ALERT,212.38,299.97,59.933,1468386905,"274151322000054","219011344069620",0.00,24.00,0,296.96,301.77,0.0,0.0,0.000,729734.9,729734.9,31974,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468386965,747214.00
07/13/2016 01:15,2,0.000,ALERT,213.51,300.27,60.002,1468386905,"201051344000867","219011344069620",0.00,23.30,0,297.57,302.37,0.0,0.0,0.000,471466.0,471466.0,38886,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386967,747215.00
07/13/2016 01:15,2,0.000,ALERT,213.51,300.27,59.954,1468386905,"201051344001093","219011344069620",0.00,23.50,0,297.87,301.47,0.0,0.0,0.000,479642.5,479642.5,43345,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386969,747216.00
07/13/2016 01:15,2,0.000,ALERT,213.06,300.27,59.938,1468386905,"201051344000900","219011344069620",0.00,23.00,0,297.57,301.77,0.0,0.0,0.000,487519.7,487519.7,38271,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468386971,747217.00
07/13/2016 01:15,2,0.000,ALERT,213.51,299.97,59.965,1468386905,"201051344000648","219011344069620",0.00,22.50,0,297.26,302.07,0.0,0.0,0.000,478161.7,478161.7,38567,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386972,747218.00
07/13/2016 01:15,2,0.000,ALERT,213.29,300.87,59.928,1468386905,"201051344000569","219011344069620",0.00,23.00,0,298.47,302.68,0.0,0.0,0.000,488332.9,488332.9,38190,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386974,747219.00
07/13/2016 01:15,2,0.000,ALERT,213.29,300.87,59.970,1468386905,"201051344000983","219011344069620",0.00,23.00,0,297.87,302.37,0.0,0.0,0.000,480106.1,480106.1,38684,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386976,747220.00
07/13/2016 01:15,2,0.000,ALERT,213.29,300.57,59.975,1468386905,"201051344001158","219011344069620",0.00,22.50,0,296.96,301.47,0.0,0.0,0.000,473437.0,473437.0,38953,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386978,747221.00
07/13/2016 01:15,2,0.000,ALERT,213.74,300.87,59.959,1468386905,"201051344000576","219011344069620",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,480715.5,480715.5,38351,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386980,747222.00
07/13/2016 01:15,2,0.000,ALERT,212.61,298.77,59.954,1468386905,"274151322000087","219011344069620",0.00,24.30,0,296.66,300.87,0.0,0.0,0.000,702775.6,702775.6,32128,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468386981,747223.00
07/13/2016 01:30,2,0.000,ALERT,213.51,300.27,59.959,1468387804,"201051344000645","219011344069620",0.00,23.30,0,298.47,302.98,0.0,0.0,0.000,480297.7,480297.7,38481,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468387806,747224.00
07/13/2016 01:30,2,0.000,ALERT,212.83,299.97,59.954,1468387804,"274151322000085","219011344069620",0.00,23.80,0,298.47,302.37,0.0,0.0,0.000,730751.6,730751.6,31981,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468387808,747225.00
07/13/2016 01:30,2,0.000,ALERT,213.51,299.97,59.970,1468387804,"201051344000633","219011344069620",0.00,22.50,0,296.66,302.37,0.0,0.0,0.000,471494.5,471494.5,38970,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468387810,747226.00
07/13/2016 01:30,2,0.000,ALERT,213.06,299.97,59.965,1468387804,"201051344000469","219011344069620",0.00,22.50,0,297.26,302.37,0.0,0.0,0.000,473455.1,473455.1,38907,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468387812,747227.00
07/13/2016 01:30,2,0.000,ALERT,212.83,299.97,59.965,1468387804,"201051344000646","219011344069620",0.00,22.80,0,297.87,302.37,0.0,0.0,0.000,475422.9,475422.9,43455,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468387813,747228.00
07/13/2016 01:30,2,0.000,ALERT,212.38,300.27,59.965,1468387804,"274151322000052","219011344069620",0.00,23.50,0,298.17,302.68,0.0,0.0,0.000,747386.6,747386.6,32223,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468387815,747229.00
07/13/2016 01:30,2,0.000,ALERT,213.51,300.57,59.949,1468387804,"201051344000585","219011344069620",0.00,23.00,0,298.17,302.98,0.0,0.0,0.000,483560.2,483560.2,43460,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468387817,747230.00
07/13/2016 01:30,2,0.000,ALERT,213.29,300.57,59.970,1468387804,"201051344001230","219011344069620",0.00,22.80,0,298.77,302.98,0.0,0.0,0.000,478875.7,478875.7,43273,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468387819,747231.00
07/13/2016 01:30,2,0.000,ALERT,213.74,301.17,59.986,1468387804,"201051344000582","219011344069620",0.00,22.80,0,299.37,303.28,0.0,0.0,0.000,471951.5,471951.5,43406,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468387821,747232.00
07/13/2016 01:30,2,0.000,ALERT,213.06,300.27,59.996,1468387804,"201051344000955","219011344069620",0.00,23.00,0,298.77,302.68,0.0,0.0,0.000,485036.4,485036.4,43357,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468387823,747233.00
07/13/2016 01:30,2,0.000,ALERT,212.83,299.67,59.975,1468387804,"274151322000094","219011344069620",0.00,23.50,0,298.17,301.77,0.0,0.0,0.000,608546.3,608546.3,33372,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468387824,747234.00
07/13/2016 01:30,2,0.000,ALERT,213.06,300.87,59.986,1468387804,"201051344000579","219011344069620",0.00,23.00,0,299.07,303.58,0.0,0.0,0.000,487434.3,487434.3,18975,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468387826,747235.00
07/13/2016 01:30,2,0.000,ALERT,213.06,300.57,59.981,1468387804,"201051344000890","219011344069620",0.00,23.00,0,299.07,303.88,0.0,0.0,0.000,482285.0,482285.0,43366,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468387828,747236.00
07/13/2016 01:30,2,0.000,ALERT,213.29,300.27,59.981,1468387804,"201051344000438","219011344069620",0.00,22.80,0,299.07,302.98,0.0,0.0,0.000,484010.8,484010.8,43372,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468387830,747237.00
07/13/2016 01:30,2,0.000,ALERT,213.51,299.67,59.959,1468387804,"201051344000417","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,475955.8,475955.8,43527,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468387832,747238.00
07/13/2016 01:30,2,0.000,ALERT,212.61,299.97,59.970,1468387804,"274151322000083","219011344069620",0.00,23.30,0,298.77,302.68,0.0,0.0,0.000,740655.5,740655.5,32301,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468387833,747239.00
07/13/2016 01:30,2,0.000,ALERT,213.29,299.67,59.981,1468387804,"274151322000076","219011344069620",0.00,23.50,0,297.87,302.37,0.0,0.0,0.000,789425.5,789425.5,32310,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468387835,747240.00
07/13/2016 01:30,2,0.000,ALERT,213.06,301.17,59.986,1468387804,"201051344000868","219011344069620",0.00,23.00,0,299.37,303.58,0.0,0.0,0.000,472393.4,472393.4,38627,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468387837,747241.00
07/13/2016 01:30,2,0.000,ALERT,212.61,300.87,59.970,1468387804,"274151322000095","219011344069620",0.00,23.30,0,299.37,302.98,0.0,0.0,0.000,781375.9,781375.9,32221,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468387839,747242.00
07/13/2016 01:30,2,0.000,ALERT,213.06,300.27,59.981,1468387804,"201051344000988","219011344069620",0.00,23.00,0,296.06,302.68,0.0,0.0,0.000,469083.8,469083.8,38913,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468387841,747243.00
07/13/2016 01:30,2,0.000,ALERT,213.29,299.67,59.986,1468387804,"201051344001025","219011344069620",0.00,22.50,0,298.17,303.28,0.0,0.0,0.000,482879.0,482879.0,43418,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468387843,747244.00
07/13/2016 01:30,2,0.000,ALERT,213.06,300.57,60.023,1468387804,"201051344000458","219011344069620",0.00,23.30,0,298.77,303.58,0.0,0.0,0.000,479940.6,479940.6,38833,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468387844,747245.00
07/13/2016 01:30,2,0.000,ALERT,213.74,300.57,59.986,1468387804,"201051344000853","219011344069620",0.00,22.80,0,298.47,303.28,0.0,0.0,0.000,478967.0,478967.0,38445,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468387846,747246.00
07/13/2016 01:30,2,0.000,ALERT,213.74,300.27,60.007,1468387804,"201051344000685","219011344069620",0.00,23.00,0,298.47,302.68,0.0,0.0,0.000,483331.2,483331.2,43290,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468387848,747247.00
07/13/2016 01:30,2,0.000,ALERT,213.51,299.97,59.981,1468387804,"201051344000917","219011344069620",0.00,23.80,0,297.26,302.37,0.0,0.0,0.000,480219.9,480219.9,43288,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468387850,747248.00
07/13/2016 01:30,2,0.000,ALERT,213.74,300.87,59.981,1468387804,"201051344001145","219011344069620",0.00,22.80,0,298.77,303.58,0.0,0.0,0.000,485398.3,485398.3,43135,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468387851,747249.00
07/13/2016 01:30,2,0.000,ALERT,213.51,299.67,59.981,1468387804,"201051344000651","219011344069620",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,478100.9,478100.9,43477,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468387853,747250.00
07/13/2016 01:30,2,0.000,ALERT,212.38,299.97,59.975,1468387804,"274151322000088","219011344069620",0.00,23.80,0,298.17,302.07,0.0,0.0,0.000,714669.0,714669.0,31945,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468387855,747251.00
07/13/2016 01:30,2,0.000,ALERT,213.51,299.67,59.991,1468387804,"274151322000068","219011344069620",0.00,24.00,0,297.57,301.17,0.0,0.0,0.000,608580.9,608580.9,33582,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468387857,747252.00
07/13/2016 01:30,2,0.000,ALERT,213.29,300.27,59.986,1468387804,"201051344001135","219011344069620",0.00,23.00,0,298.47,302.98,0.0,0.0,0.000,474128.6,474128.6,43403,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468387859,747253.00
07/13/2016 01:30,2,0.000,ALERT,213.06,301.17,59.986,1468387804,"201051344000594","219011344069620",0.00,22.80,0,298.17,303.58,0.0,0.0,0.000,484077.8,484077.8,38881,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468387861,747254.00
07/13/2016 01:30,2,0.000,ALERT,213.51,300.27,59.954,1468387804,"201051344001203","219011344069620",0.00,23.00,0,298.47,304.48,0.0,0.0,0.000,481682.0,481682.0,43454,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468387862,747255.00
07/13/2016 01:30,2,0.000,ALERT,212.61,300.87,59.975,1468387804,"274151322000054","219011344069620",0.00,24.00,0,298.47,302.68,0.0,0.0,0.000,729734.9,729734.9,31976,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468387864,747256.00
07/13/2016 01:30,2,0.000,ALERT,213.51,300.57,59.986,1468387804,"201051344000867","219011344069620",0.00,23.30,0,298.17,303.58,0.0,0.0,0.000,471466.0,471466.0,38888,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468387866,747257.00
07/13/2016 01:30,2,0.000,ALERT,213.29,300.27,59.996,1468387804,"201051344001093","219011344069620",0.00,23.50,0,298.17,302.68,0.0,0.0,0.000,479642.5,479642.5,43347,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468387868,747258.00
07/13/2016 01:30,2,0.000,ALERT,213.06,300.57,59.970,1468387804,"201051344000900","219011344069620",0.00,23.00,0,298.17,302.98,0.0,0.0,0.000,487519.7,487519.7,38273,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468387870,747259.00
07/13/2016 01:30,2,0.000,ALERT,213.51,299.97,59.949,1468387804,"201051344000648","219011344069620",0.00,22.50,0,297.57,303.28,0.0,0.0,0.000,478161.7,478161.7,38569,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468387872,747260.00
07/13/2016 01:30,2,0.000,ALERT,213.29,301.17,59.991,1468387804,"201051344000569","219011344069620",0.00,23.00,0,298.77,303.58,0.0,0.0,0.000,488332.9,488332.9,38192,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468387873,747261.00
