ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2016 01:30,2,0.000,ALERT,213.06,300.87,60.007,1468387804,"201051344000983","219011344069620",0.00,23.00,0,298.77,303.58,0.0,0.0,0.000,480106.1,480106.1,38686,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468387875,747262.00
07/13/2016 01:30,2,0.000,ALERT,213.06,300.27,59.991,1468387804,"201051344001158","219011344069620",0.00,22.50,0,297.57,302.37,0.0,0.0,0.000,473437.0,473437.0,38955,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468387877,747263.00
07/13/2016 01:30,2,0.000,ALERT,213.51,300.87,59.981,1468387804,"201051344000576","219011344069620",0.00,22.80,0,298.17,302.98,0.0,0.0,0.000,480715.5,480715.5,38353,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468387879,747264.00
07/13/2016 01:30,2,0.000,ALERT,212.83,300.27,59.991,1468387804,"274151322000087","219011344069620",0.00,24.30,0,297.57,301.77,0.0,0.0,0.000,702775.6,702775.6,32130,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468387881,747265.00
07/13/2016 01:45,2,0.000,ALERT,213.74,300.87,59.996,1468388704,"201051344000645","219011344069620",0.00,23.30,0,298.17,302.37,0.0,0.0,0.000,480297.7,480297.7,38483,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468388706,747266.00
07/13/2016 01:45,2,0.000,ALERT,213.06,300.27,60.023,1468388704,"274151322000085","219011344069620",0.00,23.80,0,297.87,301.77,0.0,0.0,0.000,730751.6,730751.6,31983,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388708,747267.00
07/13/2016 01:45,2,0.000,ALERT,213.74,300.57,59.996,1468388704,"201051344000633","219011344069620",0.00,22.50,0,296.36,301.47,0.0,0.0,0.000,471494.5,471494.5,38972,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388710,747268.00
07/13/2016 01:45,2,0.000,ALERT,213.51,300.57,60.007,1468388704,"201051344000469","219011344069620",0.00,22.50,0,297.26,301.77,0.0,0.0,0.000,473455.1,473455.1,38909,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468388712,747269.00
07/13/2016 01:45,2,0.000,ALERT,213.29,300.57,59.986,1468388704,"201051344000646","219011344069620",0.00,22.80,0,297.87,301.77,0.0,0.0,0.000,475422.9,475422.9,43457,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388714,747270.00
07/13/2016 01:45,2,0.000,ALERT,212.83,301.47,59.991,1468388704,"274151322000052","219011344069620",0.00,23.80,0,297.57,302.07,0.0,0.0,0.000,747386.6,747386.6,32225,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388715,747271.00
07/13/2016 01:45,2,0.000,ALERT,213.74,300.87,60.002,1468388704,"201051344000585","219011344069620",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,483560.2,483560.2,43462,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388717,747272.00
07/13/2016 01:45,2,0.000,ALERT,213.29,300.87,59.991,1468388704,"201051344001230","219011344069620",0.00,22.80,0,298.77,302.37,0.0,0.0,0.000,478875.7,478875.7,43275,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388719,747273.00
07/13/2016 01:45,2,0.000,ALERT,213.96,301.47,59.996,1468388704,"201051344000582","219011344069620",0.00,22.80,0,299.07,302.68,0.0,0.0,0.000,471951.5,471951.5,43408,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388721,747274.00
07/13/2016 01:45,2,0.000,ALERT,213.29,300.87,60.007,1468388704,"201051344000955","219011344069620",0.00,23.00,0,298.17,302.07,0.0,0.0,0.000,485036.4,485036.4,43359,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388723,747275.00
07/13/2016 01:45,2,0.000,ALERT,212.61,299.67,59.991,1468388704,"274151322000094","219011344069620",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,608546.3,608546.3,33374,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388725,747276.00
07/13/2016 01:45,2,0.000,ALERT,213.29,301.17,60.012,1468388704,"201051344000579","219011344069620",0.00,23.00,0,298.77,302.98,0.0,0.0,0.000,487434.3,487434.3,18977,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388726,747277.00
07/13/2016 01:45,2,0.000,ALERT,213.51,301.17,59.991,1468388704,"201051344000890","219011344069620",0.00,22.80,0,298.47,302.98,0.0,0.0,0.000,482285.0,482285.0,43368,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388728,747278.00
07/13/2016 01:45,2,0.000,ALERT,213.74,300.57,60.007,1468388704,"201051344000438","219011344069620",0.00,22.80,0,298.47,302.37,0.0,0.0,0.000,484010.8,484010.8,43374,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388730,747279.00
07/13/2016 01:45,2,0.000,ALERT,213.74,300.27,59.991,1468388704,"201051344000417","219011344069620",0.00,22.80,0,297.57,301.47,0.0,0.0,0.000,475955.8,475955.8,43529,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388732,747280.00
07/13/2016 01:45,2,0.000,ALERT,212.61,300.87,60.007,1468388704,"274151322000083","219011344069620",0.00,23.30,0,298.17,302.07,0.0,0.0,0.000,740655.5,740655.5,32303,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388734,747281.00
07/13/2016 01:45,2,0.000,ALERT,213.29,299.97,60.012,1468388704,"274151322000076","219011344069620",0.00,23.50,0,297.57,302.07,0.0,0.0,0.000,789425.5,789425.5,32312,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388735,747282.00
07/13/2016 01:45,2,0.000,ALERT,213.29,301.47,60.007,1468388704,"201051344000868","219011344069620",0.00,23.00,0,299.07,302.98,0.0,0.0,0.000,472393.4,472393.4,38629,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468388737,747283.00
07/13/2016 01:45,2,0.000,ALERT,212.38,300.87,59.996,1468388704,"274151322000095","219011344069620",0.00,23.00,0,299.07,302.37,0.0,0.0,0.000,781375.9,781375.9,32223,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468388739,747284.00
07/13/2016 01:45,2,0.000,ALERT,213.29,300.87,60.012,1468388704,"201051344000988","219011344069620",0.00,23.00,0,296.06,301.77,0.0,0.0,0.000,469083.8,469083.8,38915,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388741,747285.00
07/13/2016 01:45,2,0.000,ALERT,213.51,300.57,59.991,1468388704,"201051344001025","219011344069620",0.00,22.50,0,298.17,302.68,0.0,0.0,0.000,482879.0,482879.0,43420,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468388743,747286.00
07/13/2016 01:45,2,0.000,ALERT,213.06,300.87,60.007,1468388704,"201051344000458","219011344069620",0.00,23.30,0,298.47,302.98,0.0,0.0,0.000,479940.6,479940.6,38835,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388745,747287.00
07/13/2016 01:45,2,0.000,ALERT,213.74,300.57,59.959,1468388704,"201051344000853","219011344069620",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,478967.0,478967.0,38447,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388747,747288.00
07/13/2016 01:45,2,0.000,ALERT,213.74,300.87,60.007,1468388704,"201051344000685","219011344069620",0.00,23.00,0,298.47,302.07,0.0,0.0,0.000,483331.2,483331.2,43292,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388748,747289.00
07/13/2016 01:45,2,0.000,ALERT,213.74,300.57,60.034,1468388704,"201051344000917","219011344069620",0.00,23.50,0,296.96,301.47,0.0,0.0,0.000,480219.9,480219.9,43290,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388750,747290.00
07/13/2016 01:45,2,0.000,ALERT,213.96,301.17,60.002,1468388704,"201051344001145","219011344069620",0.00,22.80,0,299.07,302.98,0.0,0.0,0.000,485398.3,485398.3,43137,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388752,747291.00
07/13/2016 01:45,2,0.000,ALERT,213.74,300.27,60.012,1468388704,"201051344000651","219011344069620",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,478100.9,478100.9,43479,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388754,747292.00
07/13/2016 01:45,2,0.000,ALERT,212.38,300.27,60.007,1468388704,"274151322000088","219011344069620",0.00,23.80,0,297.57,301.77,0.0,0.0,0.000,714669.0,714669.0,31947,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388756,747293.00
07/13/2016 01:45,2,0.000,ALERT,213.29,299.37,60.002,1468388704,"274151322000068","219011344069620",0.00,24.00,0,297.26,300.87,0.0,0.0,0.000,608580.9,608580.9,33584,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388758,747294.00
07/13/2016 01:45,2,0.000,ALERT,213.06,300.57,60.034,1468388704,"201051344001135","219011344069620",0.00,22.80,0,298.77,302.68,0.0,0.0,0.000,474128.6,474128.6,43405,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388759,747295.00
07/13/2016 01:45,2,0.000,ALERT,213.06,301.47,60.007,1468388704,"201051344000594","219011344069620",0.00,22.80,0,298.17,302.68,0.0,0.0,0.000,484077.8,484077.8,38883,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388761,747296.00
07/13/2016 01:45,2,0.000,ALERT,213.74,300.87,59.981,1468388704,"201051344001203","219011344069620",0.00,23.00,0,298.47,303.88,0.0,0.0,0.000,481682.0,481682.0,43456,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388763,747297.00
07/13/2016 01:45,2,0.000,ALERT,212.61,300.87,60.002,1468388704,"274151322000054","219011344069620",0.00,24.00,0,297.87,302.37,0.0,0.0,0.000,729734.9,729734.9,31978,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388765,747298.00
07/13/2016 01:45,2,0.000,ALERT,213.51,300.87,60.018,1468388704,"201051344000867","219011344069620",0.00,23.30,0,298.47,302.98,0.0,0.0,0.000,471466.0,471466.0,38890,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388767,747299.00
07/13/2016 01:45,2,0.000,ALERT,213.51,300.87,60.039,1468388704,"201051344001093","219011344069620",0.00,23.50,0,298.47,301.77,0.0,0.0,0.000,479642.5,479642.5,43349,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388769,747300.00
07/13/2016 01:45,2,0.000,ALERT,213.29,301.17,60.012,1468388704,"201051344000900","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,487519.7,487519.7,38275,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388770,747301.00
07/13/2016 01:45,2,0.000,ALERT,213.51,300.57,60.028,1468388704,"201051344000648","219011344069620",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,478161.7,478161.7,38571,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388772,747302.00
07/13/2016 01:45,2,0.000,ALERT,213.29,301.47,60.012,1468388704,"201051344000569","219011344069620",0.00,23.00,0,299.37,302.98,0.0,0.0,0.000,488332.9,488332.9,38194,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388774,747303.00
07/13/2016 01:45,2,0.000,ALERT,213.29,301.47,60.018,1468388704,"201051344000983","219011344069620",0.00,23.00,0,299.07,302.68,0.0,0.0,0.000,480106.1,480106.1,38688,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388776,747304.00
07/13/2016 01:45,2,0.000,ALERT,213.29,300.87,60.007,1468388704,"201051344001158","219011344069620",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,473437.0,473437.0,38957,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388777,747305.00
07/13/2016 01:45,2,0.000,ALERT,213.74,301.47,59.986,1468388704,"201051344000576","219011344069620",0.00,22.80,0,298.47,302.37,0.0,0.0,0.000,480715.5,480715.5,38355,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388779,747306.00
07/13/2016 01:45,2,0.000,ALERT,212.83,299.97,60.023,1468388704,"274151322000087","219011344069620",0.00,24.00,0,297.57,301.47,0.0,0.0,0.000,702775.6,702775.6,32132,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468388781,747307.00
07/13/2016 02:00,2,0.000,ALERT,213.29,299.97,59.949,1468389605,"201051344000645","219011344069620",0.00,23.00,0,299.07,302.68,0.0,0.0,0.000,480297.7,480297.7,38485,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468389607,747308.00
07/13/2016 02:00,2,0.000,ALERT,212.38,299.97,59.938,1468389605,"274151322000085","219011344069620",0.00,23.50,0,298.17,302.37,0.0,0.0,0.000,730751.6,730751.6,31985,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389609,747309.00
07/13/2016 02:00,2,0.000,ALERT,213.29,299.67,59.949,1468389605,"201051344000633","219011344069620",0.00,22.50,0,297.26,302.07,0.0,0.0,0.000,471494.5,471494.5,38974,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389611,747310.00
07/13/2016 02:00,2,0.000,ALERT,212.83,299.97,59.949,1468389605,"201051344000469","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,473455.1,473455.1,38911,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389612,747311.00
07/13/2016 02:00,2,0.000,ALERT,212.83,300.27,59.954,1468389605,"201051344000646","219011344069620",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,475422.9,475422.9,43459,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389614,747312.00
07/13/2016 02:00,2,0.000,ALERT,211.93,299.37,59.917,1468389605,"274151322000052","219011344069620",0.00,23.50,0,297.87,302.68,0.0,0.0,0.000,747386.6,747386.6,32227,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389616,747313.00
07/13/2016 02:00,2,0.000,ALERT,213.06,300.27,59.959,1468389605,"201051344000585","219011344069620",0.00,23.00,0,298.47,302.68,0.0,0.0,0.000,483560.2,483560.2,43464,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389618,747314.00
07/13/2016 02:00,2,0.000,ALERT,212.83,300.57,59.959,1468389605,"201051344001230","219011344069620",0.00,22.50,0,299.07,302.98,0.0,0.0,0.000,478875.7,478875.7,43277,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389620,747315.00
07/13/2016 02:00,2,0.000,ALERT,213.51,300.87,59.991,1468389605,"201051344000582","219011344069620",0.00,22.80,0,299.67,303.28,0.0,0.0,0.000,471951.5,471951.5,43410,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389621,747316.00
07/13/2016 02:00,2,0.000,ALERT,212.61,300.27,59.965,1468389605,"201051344000955","219011344069620",0.00,23.00,0,298.77,302.68,0.0,0.0,0.000,485036.4,485036.4,43361,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389623,747317.00
07/13/2016 02:00,2,0.000,ALERT,212.16,299.37,59.959,1468389605,"274151322000094","219011344069620",0.00,23.30,0,297.87,301.77,0.0,0.0,0.000,608546.3,608546.3,33376,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389625,747318.00
07/13/2016 02:00,2,0.000,ALERT,212.61,300.87,59.959,1468389605,"201051344000579","219011344069620",0.00,22.80,0,299.37,303.28,0.0,0.0,0.000,487434.3,487434.3,18979,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389627,747319.00
07/13/2016 02:00,2,0.000,ALERT,212.83,300.87,59.959,1468389605,"201051344000890","219011344069620",0.00,23.00,0,299.67,303.88,0.0,0.0,0.000,482285.0,482285.0,43370,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389629,747320.00
07/13/2016 02:00,2,0.000,ALERT,213.06,300.27,59.965,1468389605,"201051344000438","219011344069620",0.00,22.50,0,299.07,302.98,0.0,0.0,0.000,484010.8,484010.8,43376,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389631,747321.00
07/13/2016 02:00,2,0.000,ALERT,213.29,299.67,59.965,1468389605,"201051344000417","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,475955.8,475955.8,43531,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389632,747322.00
07/13/2016 02:00,2,0.000,ALERT,212.38,300.57,59.954,1468389605,"274151322000083","219011344069620",0.00,23.30,0,299.07,302.68,0.0,0.0,0.000,740655.5,740655.5,32305,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389634,747323.00
07/13/2016 02:00,2,0.000,ALERT,212.61,299.67,59.959,1468389605,"274151322000076","219011344069620",0.00,23.50,0,298.47,302.37,0.0,0.0,0.000,789425.5,789425.5,32314,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389636,747324.00
07/13/2016 02:00,2,0.000,ALERT,212.61,300.87,60.002,1468389605,"201051344000868","219011344069620",0.00,22.80,0,299.67,303.58,0.0,0.0,0.000,472393.4,472393.4,38631,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389638,747325.00
07/13/2016 02:00,2,0.000,ALERT,212.38,300.87,59.959,1468389605,"274151322000095","219011344069620",0.00,23.00,0,299.97,302.98,0.0,0.0,0.000,781375.9,781375.9,32225,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468389640,747326.00
07/13/2016 02:00,2,0.000,ALERT,212.61,299.97,59.965,1468389605,"201051344000988","219011344069620",0.00,23.00,0,296.66,302.37,0.0,0.0,0.000,469083.8,469083.8,38917,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468389642,747327.00
07/13/2016 02:00,2,0.000,ALERT,212.83,299.67,59.954,1468389605,"201051344001025","219011344069620",0.00,22.50,0,298.47,303.28,0.0,0.0,0.000,482879.0,482879.0,43422,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468389643,747328.00
07/13/2016 02:00,2,0.000,ALERT,212.61,300.57,59.965,1468389605,"201051344000458","219011344069620",0.00,23.30,0,298.77,303.58,0.0,0.0,0.000,479940.6,479940.6,38837,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389645,747329.00
07/13/2016 02:00,2,0.000,ALERT,213.51,299.97,59.954,1468389605,"201051344000853","219011344069620",0.00,22.50,0,299.07,302.98,0.0,0.0,0.000,478967.0,478967.0,38449,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468389647,747330.00
07/13/2016 02:00,2,0.000,ALERT,213.51,300.57,59.954,1468389605,"201051344000685","219011344069620",0.00,23.00,0,298.77,302.68,0.0,0.0,0.000,483331.2,483331.2,43294,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389649,747331.00
07/13/2016 02:00,2,0.000,ALERT,213.29,300.27,59.959,1468389605,"201051344000917","219011344069620",0.00,23.50,0,297.87,302.07,0.0,0.0,0.000,480219.9,480219.9,43292,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389650,747332.00
07/13/2016 02:00,2,0.000,ALERT,213.51,300.87,59.959,1468389605,"201051344001145","219011344069620",0.00,22.80,0,299.37,303.58,0.0,0.0,0.000,485398.3,485398.3,43139,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389652,747333.00
07/13/2016 02:00,2,0.000,ALERT,213.29,299.67,59.981,1468389605,"201051344000651","219011344069620",0.00,22.30,0,298.77,302.37,0.0,0.0,0.000,478100.9,478100.9,43481,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389654,747334.00
07/13/2016 02:00,2,0.000,ALERT,211.93,299.67,59.949,1468389605,"274151322000088","219011344069620",0.00,23.80,0,298.47,302.37,0.0,0.0,0.000,714669.0,714669.0,31949,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389656,747335.00
07/13/2016 02:00,2,0.000,ALERT,212.83,298.77,59.954,1468389605,"274151322000068","219011344069620",0.00,24.00,0,298.17,301.47,0.0,0.0,0.000,608580.9,608580.9,33586,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389658,747336.00
07/13/2016 02:00,2,0.000,ALERT,212.83,300.27,59.954,1468389605,"201051344001135","219011344069620",0.00,22.80,0,299.07,303.28,0.0,0.0,0.000,474128.6,474128.6,43407,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389659,747337.00
07/13/2016 02:00,2,0.000,ALERT,212.61,300.87,59.991,1468389605,"201051344000594","219011344069620",0.00,22.80,0,299.07,303.28,0.0,0.0,0.000,484077.8,484077.8,38885,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389661,747338.00
07/13/2016 02:00,2,0.000,ALERT,213.29,300.27,59.965,1468389605,"201051344001203","219011344069620",0.00,22.80,0,299.07,304.48,0.0,0.0,0.000,481682.0,481682.0,43458,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389663,747339.00
07/13/2016 02:00,2,0.000,ALERT,212.16,299.97,59.959,1468389605,"274151322000054","219011344069620",0.00,24.00,0,298.77,302.98,0.0,0.0,0.000,729734.9,729734.9,31980,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389665,747340.00
07/13/2016 02:00,2,0.000,ALERT,213.06,300.27,59.959,1468389605,"201051344000867","219011344069620",0.00,23.30,0,298.77,303.28,0.0,0.0,0.000,471466.0,471466.0,38892,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468389667,747341.00
07/13/2016 02:00,2,0.000,ALERT,213.06,300.27,59.981,1468389605,"201051344001093","219011344069620",0.00,23.30,0,299.07,302.68,0.0,0.0,0.000,479642.5,479642.5,43351,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468389669,747342.00
07/13/2016 02:00,2,0.000,ALERT,212.83,300.27,59.922,1468389605,"201051344000900","219011344069620",0.00,22.80,0,298.77,302.68,0.0,0.0,0.000,487519.7,487519.7,38277,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389671,747343.00
07/13/2016 02:00,2,0.000,ALERT,213.06,299.67,59.975,1468389605,"201051344000648","219011344069620",0.00,22.30,0,298.77,302.98,0.0,0.0,0.000,478161.7,478161.7,38573,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389673,747344.00
07/13/2016 02:00,2,0.000,ALERT,212.83,300.87,59.965,1468389605,"201051344000569","219011344069620",0.00,22.80,0,299.97,303.58,0.0,0.0,0.000,488332.9,488332.9,38196,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389674,747345.00
07/13/2016 02:00,2,0.000,ALERT,212.83,300.57,59.965,1468389605,"201051344000983","219011344069620",0.00,23.00,0,299.67,303.28,0.0,0.0,0.000,480106.1,480106.1,38690,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468389676,747346.00
07/13/2016 02:00,2,0.000,ALERT,212.83,299.67,59.959,1468389605,"201051344001158","219011344069620",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,473437.0,473437.0,38959,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468389678,747347.00
07/13/2016 02:00,2,0.000,ALERT,213.29,300.57,59.970,1468389605,"201051344000576","219011344069620",0.00,22.50,0,299.07,302.68,0.0,0.0,0.000,480715.5,480715.5,38357,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468389680,747348.00
07/13/2016 02:00,2,0.000,ALERT,212.38,299.67,59.975,1468389605,"274151322000087","219011344069620",0.00,24.00,0,298.47,301.77,0.0,0.0,0.000,702775.6,702775.6,32134,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468389681,747349.00
07/13/2016 02:15,2,0.000,ALERT,213.06,299.67,60.039,1468390504,"201051344000645","219011344069620",0.00,23.00,0,298.17,302.07,0.0,0.0,0.000,480297.7,480297.7,38487,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390507,747350.00
07/13/2016 02:15,2,0.000,ALERT,212.61,299.67,60.007,1468390504,"274151322000085","219011344069620",0.00,23.50,0,298.17,301.47,0.0,0.0,0.000,730751.6,730751.6,31987,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390508,747351.00
07/13/2016 02:15,2,0.000,ALERT,213.06,299.37,59.959,1468390504,"201051344000633","219011344069620",0.00,22.50,0,296.36,301.47,0.0,0.0,0.000,471494.5,471494.5,38976,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390510,747352.00
07/13/2016 02:15,2,0.000,ALERT,212.83,299.67,59.991,1468390504,"201051344000469","219011344069620",0.00,22.30,0,297.26,301.47,0.0,0.0,0.000,473455.1,473455.1,38913,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390512,747353.00
07/13/2016 02:15,2,0.000,ALERT,212.83,300.27,59.996,1468390504,"201051344000646","219011344069620",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,475422.9,475422.9,43461,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390514,747354.00
07/13/2016 02:15,2,0.000,ALERT,211.93,299.97,59.981,1468390504,"274151322000052","219011344069620",0.00,23.50,0,297.87,301.77,0.0,0.0,0.000,747386.6,747386.6,32229,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390515,747355.00
07/13/2016 02:15,2,0.000,ALERT,213.06,300.27,59.991,1468390504,"201051344000585","219011344069620",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,483560.2,483560.2,43466,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390517,747356.00
07/13/2016 02:15,2,0.000,ALERT,213.06,300.57,59.996,1468390504,"201051344001230","219011344069620",0.00,22.50,0,298.47,302.07,0.0,0.0,0.000,478875.7,478875.7,43279,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468390519,747357.00
07/13/2016 02:15,2,0.000,ALERT,213.51,300.87,59.996,1468390504,"201051344000582","219011344069620",0.00,22.50,0,299.07,302.68,0.0,0.0,0.000,471951.5,471951.5,43412,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468390521,747358.00
07/13/2016 02:15,2,0.000,ALERT,212.61,300.27,59.965,1468390504,"201051344000955","219011344069620",0.00,22.80,0,298.17,301.77,0.0,0.0,0.000,485036.4,485036.4,43363,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468390523,747359.00
07/13/2016 02:15,2,0.000,ALERT,212.38,298.77,59.991,1468390504,"274151322000094","219011344069620",0.00,23.00,0,297.87,300.87,0.0,0.0,0.000,608546.3,608546.3,33378,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390524,747360.00
07/13/2016 02:15,2,0.000,ALERT,212.61,300.27,59.996,1468390504,"201051344000579","219011344069620",0.00,22.80,0,298.77,302.68,0.0,0.0,0.000,487434.3,487434.3,18981,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390527,747361.00
07/13/2016 02:15,2,0.000,ALERT,213.06,300.87,59.996,1468390504,"201051344000890","219011344069620",0.00,22.80,0,299.07,302.98,0.0,0.0,0.000,482285.0,482285.0,43372,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468390528,747362.00
07/13/2016 02:15,2,0.000,ALERT,213.06,300.27,59.991,1468390504,"201051344000438","219011344069620",0.00,22.50,0,298.77,302.37,0.0,0.0,0.000,484010.8,484010.8,43378,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390530,747363.00
07/13/2016 02:15,2,0.000,ALERT,213.29,299.67,59.991,1468390504,"201051344000417","219011344069620",0.00,22.80,0,297.87,301.47,0.0,0.0,0.000,475955.8,475955.8,43533,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390532,747364.00
07/13/2016 02:15,2,0.000,ALERT,212.38,299.67,59.986,1468390504,"274151322000083","219011344069620",0.00,23.00,0,298.47,301.77,0.0,0.0,0.000,740655.5,740655.5,32307,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390534,747365.00
07/13/2016 02:15,2,0.000,ALERT,212.83,299.67,59.986,1468390504,"274151322000076","219011344069620",0.00,23.30,0,298.17,301.77,0.0,0.0,0.000,789425.5,789425.5,32316,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390535,747366.00
07/13/2016 02:15,2,0.000,ALERT,212.83,300.87,59.996,1468390504,"201051344000868","219011344069620",0.00,22.80,0,299.07,302.68,0.0,0.0,0.000,472393.4,472393.4,38633,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390537,747367.00
07/13/2016 02:15,2,0.000,ALERT,212.16,300.57,60.002,1468390504,"274151322000095","219011344069620",0.00,23.00,0,299.37,302.07,0.0,0.0,0.000,781375.9,781375.9,32227,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390539,747368.00
07/13/2016 02:15,2,0.000,ALERT,212.83,300.27,59.959,1468390504,"201051344000988","219011344069620",0.00,22.80,0,295.76,301.77,0.0,0.0,0.000,469083.8,469083.8,38919,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390541,747369.00
07/13/2016 02:15,2,0.000,ALERT,213.06,299.67,60.007,1468390504,"201051344001025","219011344069620",0.00,22.30,0,298.17,302.68,0.0,0.0,0.000,482879.0,482879.0,43424,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390543,747370.00
07/13/2016 02:15,2,0.000,ALERT,212.83,300.57,60.002,1468390504,"201051344000458","219011344069620",0.00,23.30,0,298.47,302.68,0.0,0.0,0.000,479940.6,479940.6,38839,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390545,747371.00
07/13/2016 02:15,2,0.000,ALERT,213.29,299.97,60.007,1468390504,"201051344000853","219011344069620",0.00,22.50,0,298.17,302.07,0.0,0.0,0.000,478967.0,478967.0,38451,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468390546,747372.00
07/13/2016 02:15,2,0.000,ALERT,213.51,300.27,59.986,1468390504,"201051344000685","219011344069620",0.00,22.80,0,298.47,302.07,0.0,0.0,0.000,483331.2,483331.2,43296,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390548,747373.00
07/13/2016 02:15,2,0.000,ALERT,213.29,299.97,60.007,1468390504,"201051344000917","219011344069620",0.00,23.50,0,297.26,301.47,0.0,0.0,0.000,480219.9,480219.9,43294,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390550,747374.00
07/13/2016 02:15,2,0.000,ALERT,213.29,300.57,60.002,1468390504,"201051344001145","219011344069620",0.00,22.50,0,299.07,302.68,0.0,0.0,0.000,485398.3,485398.3,43141,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390552,747375.00
07/13/2016 02:15,2,0.000,ALERT,213.29,299.97,60.002,1468390504,"201051344000651","219011344069620",0.00,22.30,0,298.17,301.47,0.0,0.0,0.000,478100.9,478100.9,43483,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468390554,747376.00
07/13/2016 02:15,2,0.000,ALERT,211.93,299.97,60.002,1468390504,"274151322000088","219011344069620",0.00,23.50,0,297.87,301.47,0.0,0.0,0.000,714669.0,714669.0,31951,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390555,747377.00
07/13/2016 02:15,2,0.000,ALERT,212.61,298.47,60.002,1468390504,"274151322000068","219011344069620",0.00,23.80,0,297.57,300.57,0.0,0.0,0.000,608580.9,608580.9,33588,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390557,747378.00
07/13/2016 02:15,2,0.000,ALERT,212.83,300.57,60.002,1468390504,"201051344001135","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,474128.6,474128.6,43409,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468390559,747379.00
07/13/2016 02:15,2,0.000,ALERT,212.83,300.87,60.012,1468390504,"201051344000594","219011344069620",0.00,22.80,0,298.17,302.68,0.0,0.0,0.000,484077.8,484077.8,38887,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390561,747380.00
07/13/2016 02:15,2,0.000,ALERT,213.29,300.27,59.996,1468390504,"201051344001203","219011344069620",0.00,22.80,0,298.47,303.88,0.0,0.0,0.000,481682.0,481682.0,43460,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390563,747381.00
07/13/2016 02:15,2,0.000,ALERT,212.38,300.57,60.028,1468390504,"274151322000054","219011344069620",0.00,23.80,0,298.17,301.77,0.0,0.0,0.000,729734.9,729734.9,31982,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468390564,747382.00
07/13/2016 02:15,2,0.000,ALERT,213.06,299.97,60.012,1468390504,"201051344000867","219011344069620",0.00,23.30,0,298.47,302.68,0.0,0.0,0.000,471466.0,471466.0,38894,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390566,747383.00
07/13/2016 02:15,2,0.000,ALERT,213.06,300.27,60.007,1468390504,"201051344001093","219011344069620",0.00,23.30,0,298.47,301.77,0.0,0.0,0.000,479642.5,479642.5,43353,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390568,747384.00
07/13/2016 02:15,2,0.000,ALERT,212.83,300.27,60.007,1468390504,"201051344000900","219011344069620",0.00,22.50,0,298.47,301.77,0.0,0.0,0.000,487519.7,487519.7,38279,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390570,747385.00
07/13/2016 02:15,2,0.000,ALERT,213.06,299.37,60.007,1468390504,"201051344000648","219011344069620",0.00,22.30,0,297.57,302.07,0.0,0.0,0.000,478161.7,478161.7,38575,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390572,747386.00
07/13/2016 02:15,2,0.000,ALERT,212.83,300.87,60.007,1468390504,"201051344000569","219011344069620",0.00,22.80,0,299.07,302.68,0.0,0.0,0.000,488332.9,488332.9,38198,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390574,747387.00
07/13/2016 02:15,2,0.000,ALERT,212.83,300.57,59.959,1468390504,"201051344000983","219011344069620",0.00,23.00,0,298.77,302.68,0.0,0.0,0.000,480106.1,480106.1,38692,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390576,747388.00
07/13/2016 02:15,2,0.000,ALERT,212.83,299.97,60.002,1468390504,"201051344001158","219011344069620",0.00,22.30,0,297.26,301.47,0.0,0.0,0.000,473437.0,473437.0,38961,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390577,747389.00
07/13/2016 02:15,2,0.000,ALERT,213.29,300.57,60.002,1468390504,"201051344000576","219011344069620",0.00,22.50,0,298.17,302.07,0.0,0.0,0.000,480715.5,480715.5,38359,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468390579,747390.00
07/13/2016 02:15,2,0.000,ALERT,212.38,298.77,60.028,1468390504,"274151322000087","219011344069620",0.00,24.00,0,297.87,301.17,0.0,0.0,0.000,702775.6,702775.6,32136,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468390581,747391.00
07/13/2016 02:30,2,0.000,ALERT,213.51,300.87,60.012,1468391403,"201051344000645","219011344069620",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,480297.7,480297.7,38489,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391406,747392.00
07/13/2016 02:30,2,0.000,ALERT,212.38,300.27,60.012,1468391403,"274151322000085","219011344069620",0.00,23.50,0,297.87,301.77,0.0,0.0,0.000,730751.6,730751.6,31989,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391407,747393.00
07/13/2016 02:30,2,0.000,ALERT,213.29,300.27,60.012,1468391403,"201051344000633","219011344069620",0.00,22.30,0,296.36,301.47,0.0,0.0,0.000,471494.5,471494.5,38978,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391409,747394.00
07/13/2016 02:30,2,0.000,ALERT,213.06,300.57,60.012,1468391403,"201051344000469","219011344069620",0.00,22.30,0,296.96,301.77,0.0,0.0,0.000,473455.1,473455.1,38915,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391411,747395.00
07/13/2016 02:30,2,0.000,ALERT,212.83,300.87,60.012,1468391403,"201051344000646","219011344069620",0.00,22.50,0,297.26,302.07,0.0,0.0,0.000,475422.9,475422.9,43463,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468391413,747396.00
07/13/2016 02:30,2,0.000,ALERT,212.16,300.27,60.002,1468391403,"274151322000052","219011344069620",0.00,23.30,0,297.57,301.77,0.0,0.0,0.000,747386.6,747386.6,32231,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391415,747397.00
07/13/2016 02:30,2,0.000,ALERT,213.51,301.17,60.012,1468391403,"201051344000585","219011344069620",0.00,22.80,0,297.87,302.37,0.0,0.0,0.000,483560.2,483560.2,43468,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391416,747398.00
07/13/2016 02:30,2,0.000,ALERT,213.29,301.17,60.002,1468391403,"201051344001230","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,478875.7,478875.7,43281,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391418,747399.00
07/13/2016 02:30,2,0.000,ALERT,213.74,301.77,60.012,1468391403,"201051344000582","219011344069620",0.00,22.30,0,299.07,302.98,0.0,0.0,0.000,471951.5,471951.5,43414,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391420,747400.00
07/13/2016 02:30,2,0.000,ALERT,213.06,301.17,60.002,1468391403,"201051344000955","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,485036.4,485036.4,43365,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468391422,747401.00
07/13/2016 02:30,2,0.000,ALERT,212.38,299.67,60.034,1468391403,"274151322000094","219011344069620",0.00,23.00,0,297.57,301.17,0.0,0.0,0.000,608546.3,608546.3,33380,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391424,747402.00
07/13/2016 02:30,2,0.000,ALERT,212.83,300.87,60.002,1468391403,"201051344000579","219011344069620",0.00,22.80,0,298.77,302.68,0.0,0.0,0.000,487434.3,487434.3,18983,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391425,747403.00
07/13/2016 02:30,2,0.000,ALERT,213.29,301.47,60.007,1468391403,"201051344000890","219011344069620",0.00,22.80,0,298.77,302.98,0.0,0.0,0.000,482285.0,482285.0,43374,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391427,747404.00
07/13/2016 02:30,2,0.000,ALERT,213.29,300.57,59.991,1468391403,"201051344000438","219011344069620",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,484010.8,484010.8,43380,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391429,747405.00
07/13/2016 02:30,2,0.000,ALERT,213.51,300.27,60.012,1468391403,"201051344000417","219011344069620",0.00,22.80,0,297.87,301.47,0.0,0.0,0.000,475955.8,475955.8,43535,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391431,747406.00
