ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2016 02:30,2,0.000,ALERT,212.38,299.97,60.002,1468391403,"274151322000083","219011344069620",0.00,23.00,0,298.17,302.07,0.0,0.0,0.000,740655.5,740655.5,32309,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391433,747407.00
07/13/2016 02:30,2,0.000,ALERT,212.61,300.27,59.996,1468391403,"274151322000076","219011344069620",0.00,23.30,0,297.87,301.77,0.0,0.0,0.000,789425.5,789425.5,32318,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391434,747408.00
07/13/2016 02:30,2,0.000,ALERT,212.83,301.17,60.007,1468391403,"201051344000868","219011344069620",0.00,22.50,0,298.77,302.98,0.0,0.0,0.000,472393.4,472393.4,38635,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391436,747409.00
07/13/2016 02:30,2,0.000,ALERT,212.38,301.17,60.007,1468391403,"274151322000095","219011344069620",0.00,22.80,0,299.07,302.37,0.0,0.0,0.000,781375.9,781375.9,32229,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391438,747410.00
07/13/2016 02:30,2,0.000,ALERT,212.83,300.57,59.981,1468391403,"201051344000988","219011344069620",0.00,22.80,0,295.76,302.07,0.0,0.0,0.000,469083.8,469083.8,38921,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391440,747411.00
07/13/2016 02:30,2,0.000,ALERT,213.29,300.27,60.002,1468391403,"201051344001025","219011344069620",0.00,22.30,0,298.17,302.68,0.0,0.0,0.000,482879.0,482879.0,43426,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468391442,747412.00
07/13/2016 02:30,2,0.000,ALERT,212.83,300.87,60.012,1468391403,"201051344000458","219011344069620",0.00,23.30,0,298.47,302.98,0.0,0.0,0.000,479940.6,479940.6,38841,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468391443,747413.00
07/13/2016 02:30,2,0.000,ALERT,213.29,300.57,60.007,1468391403,"201051344000853","219011344069620",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,478967.0,478967.0,38453,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391445,747414.00
07/13/2016 02:30,2,0.000,ALERT,213.74,300.87,60.039,1468391403,"201051344000685","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,483331.2,483331.2,43298,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391447,747415.00
07/13/2016 02:30,2,0.000,ALERT,213.29,300.27,60.007,1468391403,"201051344000917","219011344069620",0.00,23.30,0,297.26,301.77,0.0,0.0,0.000,480219.9,480219.9,43296,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391449,747416.00
07/13/2016 02:30,2,0.000,ALERT,213.51,301.17,60.012,1468391403,"201051344001145","219011344069620",0.00,22.50,0,299.07,302.98,0.0,0.0,0.000,485398.3,485398.3,43143,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391451,747417.00
07/13/2016 02:30,2,0.000,ALERT,213.51,300.27,60.007,1468391403,"201051344000651","219011344069620",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,478100.9,478100.9,43485,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391453,747418.00
07/13/2016 02:30,2,0.000,ALERT,211.93,299.97,60.007,1468391403,"274151322000088","219011344069620",0.00,23.50,0,297.87,301.47,0.0,0.0,0.000,714669.0,714669.0,31953,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391455,747419.00
07/13/2016 02:30,2,0.000,ALERT,212.83,299.37,60.002,1468391403,"274151322000068","219011344069620",0.00,23.80,0,297.26,300.87,0.0,0.0,0.000,608580.9,608580.9,33590,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391456,747420.00
07/13/2016 02:30,2,0.000,ALERT,213.06,300.57,60.007,1468391403,"201051344001135","219011344069620",0.00,22.50,0,298.77,302.68,0.0,0.0,0.000,474128.6,474128.6,43411,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468391458,747421.00
07/13/2016 02:30,2,0.000,ALERT,212.61,301.47,59.996,1468391403,"201051344000594","219011344069620",0.00,22.50,0,298.17,302.68,0.0,0.0,0.000,484077.8,484077.8,38889,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391460,747422.00
07/13/2016 02:30,2,0.000,ALERT,213.51,300.87,60.012,1468391403,"201051344001203","219011344069620",0.00,22.50,0,298.17,303.88,0.0,0.0,0.000,481682.0,481682.0,43462,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391462,747423.00
07/13/2016 02:30,2,0.000,ALERT,212.38,300.87,60.002,1468391403,"274151322000054","219011344069620",0.00,23.80,0,298.17,302.07,0.0,0.0,0.000,729734.9,729734.9,31984,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391464,747424.00
07/13/2016 02:30,2,0.000,ALERT,213.06,300.57,60.012,1468391403,"201051344000867","219011344069620",0.00,23.00,0,297.87,302.68,0.0,0.0,0.000,471466.0,471466.0,38896,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468391466,747425.00
07/13/2016 02:30,2,0.000,ALERT,213.29,300.87,60.007,1468391403,"201051344001093","219011344069620",0.00,23.00,0,298.77,302.07,0.0,0.0,0.000,479642.5,479642.5,43355,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391468,747426.00
07/13/2016 02:30,2,0.000,ALERT,212.61,300.87,60.002,1468391403,"201051344000900","219011344069620",0.00,22.50,0,298.17,302.07,0.0,0.0,0.000,487519.7,487519.7,38281,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391469,747427.00
07/13/2016 02:30,2,0.000,ALERT,213.29,300.27,60.012,1468391403,"201051344000648","219011344069620",0.00,22.30,0,297.87,302.37,0.0,0.0,0.000,478161.7,478161.7,38577,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391471,747428.00
07/13/2016 02:30,2,0.000,ALERT,212.83,301.17,59.991,1468391403,"201051344000569","219011344069620",0.00,22.80,0,299.07,302.98,0.0,0.0,0.000,488332.9,488332.9,38200,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391473,747429.00
07/13/2016 02:30,2,0.000,ALERT,212.83,301.17,60.002,1468391403,"201051344000983","219011344069620",0.00,22.80,0,298.47,302.68,0.0,0.0,0.000,480106.1,480106.1,38694,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391475,747430.00
07/13/2016 02:30,2,0.000,ALERT,212.83,300.57,60.002,1468391403,"201051344001158","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,473437.0,473437.0,38963,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391476,747431.00
07/13/2016 02:30,2,0.000,ALERT,213.29,301.17,60.002,1468391403,"201051344000576","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,480715.5,480715.5,38361,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391478,747432.00
07/13/2016 02:30,2,0.000,ALERT,212.61,299.67,60.012,1468391403,"274151322000087","219011344069620",0.00,23.80,0,297.57,301.17,0.0,0.0,0.000,702775.6,702775.6,32138,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468391480,747433.00
07/13/2016 02:45,2,0.000,ALERT,213.51,300.87,59.986,1468392305,"201051344000645","219011344069620",0.00,22.80,0,298.47,302.37,0.0,0.0,0.000,480297.7,480297.7,38491,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468392307,747434.00
07/13/2016 02:45,2,0.000,ALERT,212.83,300.57,59.986,1468392305,"274151322000085","219011344069620",0.00,23.30,0,298.17,301.77,0.0,0.0,0.000,730751.6,730751.6,31991,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468392309,747435.00
07/13/2016 02:45,2,0.000,ALERT,213.51,300.27,59.986,1468392305,"201051344000633","219011344069620",0.00,22.30,0,296.96,302.07,0.0,0.0,0.000,471494.5,471494.5,38980,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468392310,747436.00
07/13/2016 02:45,2,0.000,ALERT,213.06,300.57,59.944,1468392305,"201051344000469","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,473455.1,473455.1,38917,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468392312,747437.00
07/13/2016 02:45,2,0.000,ALERT,213.29,300.87,59.975,1468392305,"201051344000646","219011344069620",0.00,22.30,0,298.17,302.07,0.0,0.0,0.000,475422.9,475422.9,43465,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468392314,747438.00
07/13/2016 02:45,2,0.000,ALERT,212.38,300.27,60.012,1468392305,"274151322000052","219011344069620",0.00,23.30,0,298.17,302.37,0.0,0.0,0.000,747386.6,747386.6,32233,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468392316,747439.00
07/13/2016 02:45,2,0.000,ALERT,213.74,301.17,59.986,1468392305,"201051344000585","219011344069620",0.00,22.50,0,298.47,302.68,0.0,0.0,0.000,483560.2,483560.2,43470,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468392318,747440.00
07/13/2016 02:45,2,0.000,ALERT,213.51,301.47,59.986,1468392305,"201051344001230","219011344069620",0.00,22.30,0,299.37,302.68,0.0,0.0,0.000,478875.7,478875.7,43283,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468392319,747441.00
07/13/2016 02:45,2,0.000,ALERT,213.96,301.77,60.012,1468392305,"201051344000582","219011344069620",0.00,22.30,0,299.67,302.98,0.0,0.0,0.000,471951.5,471951.5,43416,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468392321,747442.00
07/13/2016 02:45,2,0.000,ALERT,213.29,301.17,59.975,1468392305,"201051344000955","219011344069620",0.00,22.50,0,299.07,302.37,0.0,0.0,0.000,485036.4,485036.4,43367,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468392323,747443.00
07/13/2016 02:45,2,0.000,ALERT,212.61,299.97,59.981,1468392305,"274151322000094","219011344069620",0.00,23.00,0,297.87,301.47,0.0,0.0,0.000,608546.3,608546.3,33382,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468392325,747444.00
07/13/2016 02:45,2,0.000,ALERT,213.06,301.17,59.986,1468392305,"201051344000579","219011344069620",0.00,22.80,0,299.37,302.68,0.0,0.0,0.000,487434.3,487434.3,18985,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468392327,747445.00
07/13/2016 02:45,2,0.000,ALERT,213.51,301.77,59.981,1468392305,"201051344000890","219011344069620",0.00,22.50,0,299.67,303.58,0.0,0.0,0.000,482285.0,482285.0,43376,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468392328,747446.00
07/13/2016 02:45,2,0.000,ALERT,213.74,301.17,59.970,1468392305,"201051344000438","219011344069620",0.00,22.30,0,299.07,302.68,0.0,0.0,0.000,484010.8,484010.8,43382,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468392330,747447.00
07/13/2016 02:45,2,0.000,ALERT,213.74,300.57,59.981,1468392305,"201051344000417","219011344069620",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,475955.8,475955.8,43537,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468392332,747448.00
07/13/2016 02:45,2,0.000,ALERT,212.83,301.17,59.981,1468392305,"274151322000083","219011344069620",0.00,23.00,0,298.77,302.37,0.0,0.0,0.000,740655.5,740655.5,32311,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468392334,747449.00
07/13/2016 02:45,2,0.000,ALERT,213.06,300.27,59.944,1468392305,"274151322000076","219011344069620",0.00,23.30,0,298.17,302.07,0.0,0.0,0.000,789425.5,789425.5,32320,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468392336,747450.00
07/13/2016 02:45,2,0.000,ALERT,213.06,301.47,59.975,1468392305,"201051344000868","219011344069620",0.00,22.50,0,299.37,302.98,0.0,0.0,0.000,472393.4,472393.4,38637,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468392337,747451.00
07/13/2016 02:45,2,0.000,ALERT,212.61,301.47,59.981,1468392305,"274151322000095","219011344069620",0.00,22.80,0,299.37,302.68,0.0,0.0,0.000,781375.9,781375.9,32231,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468392339,747452.00
07/13/2016 02:45,2,0.000,ALERT,212.83,300.57,59.981,1468392305,"201051344000988","219011344069620",0.00,22.50,0,296.36,302.07,0.0,0.0,0.000,469083.8,469083.8,38923,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468392341,747453.00
07/13/2016 02:45,2,0.000,ALERT,213.51,300.57,59.986,1468392305,"201051344001025","219011344069620",0.00,22.00,0,298.47,302.98,0.0,0.0,0.000,482879.0,482879.0,43428,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468392343,747454.00
07/13/2016 02:45,2,0.000,ALERT,212.83,300.87,59.981,1468392305,"201051344000458","219011344069620",0.00,23.00,0,299.07,302.98,0.0,0.0,0.000,479940.6,479940.6,38843,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468392345,747455.00
07/13/2016 02:45,2,0.000,ALERT,213.74,300.87,59.986,1468392305,"201051344000853","219011344069620",0.00,22.30,0,298.77,302.68,0.0,0.0,0.000,478967.0,478967.0,38455,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468392347,747456.00
07/13/2016 02:45,2,0.000,ALERT,213.96,301.17,59.986,1468392305,"201051344000685","219011344069620",0.00,22.50,0,298.77,302.37,0.0,0.0,0.000,483331.2,483331.2,43300,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468392348,747457.00
07/13/2016 02:45,2,0.000,ALERT,213.51,300.57,59.986,1468392305,"201051344000917","219011344069620",0.00,23.30,0,297.87,301.77,0.0,0.0,0.000,480219.9,480219.9,43298,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468392350,747458.00
07/13/2016 02:45,2,0.000,ALERT,213.74,301.17,59.944,1468392305,"201051344001145","219011344069620",0.00,22.30,0,299.37,302.98,0.0,0.0,0.000,485398.3,485398.3,43145,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468392352,747459.00
07/13/2016 02:45,2,0.000,ALERT,213.74,300.27,59.981,1468392305,"201051344000651","219011344069620",0.00,22.00,0,298.47,301.77,0.0,0.0,0.000,478100.9,478100.9,43487,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468392354,747460.00
07/13/2016 02:45,2,0.000,ALERT,212.38,300.57,59.970,1468392305,"274151322000088","219011344069620",0.00,23.50,0,298.17,301.77,0.0,0.0,0.000,714669.0,714669.0,31955,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468392356,747461.00
07/13/2016 02:45,2,0.000,ALERT,213.29,299.97,59.954,1468392305,"274151322000068","219011344069620",0.00,23.50,0,297.57,300.87,0.0,0.0,0.000,608580.9,608580.9,33592,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468392358,747462.00
07/13/2016 02:45,2,0.000,ALERT,213.29,300.57,59.949,1468392305,"201051344001135","219011344069620",0.00,22.50,0,299.07,302.68,0.0,0.0,0.000,474128.6,474128.6,43413,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468392359,747463.00
07/13/2016 02:45,2,0.000,ALERT,212.83,301.17,59.975,1468392305,"201051344000594","219011344069620",0.00,22.50,0,298.77,302.68,0.0,0.0,0.000,484077.8,484077.8,38891,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468392361,747464.00
07/13/2016 02:45,2,0.000,ALERT,213.74,300.87,59.970,1468392305,"201051344001203","219011344069620",0.00,22.50,0,299.07,304.18,0.0,0.0,0.000,481682.0,481682.0,43464,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468392363,747465.00
07/13/2016 02:45,2,0.000,ALERT,212.61,300.57,59.970,1468392305,"274151322000054","219011344069620",0.00,23.80,0,298.17,302.37,0.0,0.0,0.000,729734.9,729734.9,31986,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468392365,747466.00
07/13/2016 02:45,2,0.000,ALERT,213.29,300.57,59.975,1468392305,"201051344000867","219011344069620",0.00,23.00,0,298.47,302.68,0.0,0.0,0.000,471466.0,471466.0,38898,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468392367,747467.00
07/13/2016 02:45,2,0.000,ALERT,213.51,300.57,59.975,1468392305,"201051344001093","219011344069620",0.00,23.00,0,298.77,302.07,0.0,0.0,0.000,479642.5,479642.5,43357,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468392369,747468.00
07/13/2016 02:45,2,0.000,ALERT,212.83,300.57,59.970,1468392305,"201051344000900","219011344069620",0.00,22.50,0,298.47,302.07,0.0,0.0,0.000,487519.7,487519.7,38283,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468392370,747469.00
07/13/2016 02:45,2,0.000,ALERT,213.29,299.97,59.975,1468392305,"201051344000648","219011344069620",0.00,22.00,0,298.17,302.68,0.0,0.0,0.000,478161.7,478161.7,38579,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468392372,747470.00
07/13/2016 02:45,2,0.000,ALERT,213.06,301.17,59.970,1468392305,"201051344000569","219011344069620",0.00,22.50,0,299.37,303.28,0.0,0.0,0.000,488332.9,488332.9,38202,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468392374,747471.00
07/13/2016 02:45,2,0.000,ALERT,212.83,300.57,59.965,1468392305,"201051344000983","219011344069620",0.00,22.50,0,299.07,302.98,0.0,0.0,0.000,480106.1,480106.1,38696,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468392376,747472.00
07/13/2016 02:45,2,0.000,ALERT,213.06,300.27,59.986,1468392305,"201051344001158","219011344069620",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,473437.0,473437.0,38965,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468392378,747473.00
07/13/2016 02:45,2,0.000,ALERT,213.51,301.17,59.965,1468392305,"201051344000576","219011344069620",0.00,22.50,0,298.77,302.68,0.0,0.0,0.000,480715.5,480715.5,38363,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468392379,747474.00
07/13/2016 02:45,2,0.000,ALERT,213.06,300.57,59.959,1468392305,"274151322000087","219011344069620",0.00,23.80,0,297.87,301.47,0.0,0.0,0.000,702775.6,702775.6,32140,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468392381,747475.00
07/13/2016 03:00,2,0.000,ALERT,213.51,301.17,59.991,1468393204,"201051344000645","219011344069620",0.00,22.80,0,298.47,302.37,0.0,0.0,0.000,480297.7,480297.7,38493,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393206,747476.00
07/13/2016 03:00,2,0.000,ALERT,212.83,300.27,59.965,1468393204,"274151322000085","219011344069620",0.00,23.00,0,298.47,302.07,0.0,0.0,0.000,730751.6,730751.6,31993,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393208,747477.00
07/13/2016 03:00,2,0.000,ALERT,213.74,300.87,59.944,1468393204,"201051344000633","219011344069620",0.00,22.30,0,296.96,302.07,0.0,0.0,0.000,471494.5,471494.5,38982,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393210,747478.00
07/13/2016 03:00,2,0.000,ALERT,213.06,301.17,59.996,1468393204,"201051344000469","219011344069620",0.00,22.00,0,297.57,302.07,0.0,0.0,0.000,473455.1,473455.1,38919,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393212,747479.00
07/13/2016 03:00,2,0.000,ALERT,213.06,301.17,59.981,1468393204,"201051344000646","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,475422.9,475422.9,43467,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393214,747480.00
07/13/2016 03:00,2,0.000,ALERT,212.38,300.87,59.975,1468393204,"274151322000052","219011344069620",0.00,23.30,0,298.17,302.68,0.0,0.0,0.000,747386.6,747386.6,32235,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393216,747481.00
07/13/2016 03:00,2,0.000,ALERT,213.51,301.17,59.991,1468393204,"201051344000585","219011344069620",0.00,22.50,0,298.77,302.68,0.0,0.0,0.000,483560.2,483560.2,43472,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393217,747482.00
07/13/2016 03:00,2,0.000,ALERT,213.29,301.47,59.991,1468393204,"201051344001230","219011344069620",0.00,22.30,0,299.67,302.98,0.0,0.0,0.000,478875.7,478875.7,43285,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468393219,747483.00
07/13/2016 03:00,2,0.000,ALERT,213.74,301.77,59.991,1468393204,"201051344000582","219011344069620",0.00,22.30,0,299.67,302.98,0.0,0.0,0.000,471951.5,471951.5,43418,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393221,747484.00
07/13/2016 03:00,2,0.000,ALERT,213.06,301.17,59.991,1468393204,"201051344000955","219011344069620",0.00,22.50,0,299.07,302.37,0.0,0.0,0.000,485036.4,485036.4,43369,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393223,747485.00
07/13/2016 03:00,2,0.000,ALERT,212.83,300.27,60.018,1468393204,"274151322000094","219011344069620",0.00,22.80,0,298.17,301.47,0.0,0.0,0.000,608546.3,608546.3,33384,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393225,747486.00
07/13/2016 03:00,2,0.000,ALERT,213.06,301.77,59.981,1468393204,"201051344000579","219011344069620",0.00,22.50,0,299.07,303.28,0.0,0.0,0.000,487434.3,487434.3,18987,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393226,747487.00
07/13/2016 03:00,2,0.000,ALERT,213.29,301.77,60.002,1468393204,"201051344000890","219011344069620",0.00,22.50,0,299.67,303.58,0.0,0.0,0.000,482285.0,482285.0,43378,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393228,747488.00
07/13/2016 03:00,2,0.000,ALERT,213.74,301.17,59.986,1468393204,"201051344000438","219011344069620",0.00,22.30,0,299.07,302.98,0.0,0.0,0.000,484010.8,484010.8,43384,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393230,747489.00
07/13/2016 03:00,2,0.000,ALERT,213.74,300.57,60.012,1468393204,"201051344000417","219011344069620",0.00,22.30,0,298.47,301.77,0.0,0.0,0.000,475955.8,475955.8,43539,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468393232,747490.00
07/13/2016 03:00,2,0.000,ALERT,212.83,300.87,60.007,1468393204,"274151322000083","219011344069620",0.00,23.00,0,298.77,302.37,0.0,0.0,0.000,740655.5,740655.5,32313,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393234,747491.00
07/13/2016 03:00,2,0.000,ALERT,213.29,300.57,60.023,1468393204,"274151322000076","219011344069620",0.00,23.00,0,298.47,302.37,0.0,0.0,0.000,789425.5,789425.5,32322,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393235,747492.00
07/13/2016 03:00,2,0.000,ALERT,213.06,302.07,60.007,1468393204,"201051344000868","219011344069620",0.00,22.50,0,299.37,303.28,0.0,0.0,0.000,472393.4,472393.4,38639,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393237,747493.00
07/13/2016 03:00,2,0.000,ALERT,212.38,301.47,60.012,1468393204,"274151322000095","219011344069620",0.00,22.50,0,299.67,302.98,0.0,0.0,0.000,781375.9,781375.9,32233,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393239,747494.00
07/13/2016 03:00,2,0.000,ALERT,213.06,301.17,59.991,1468393204,"201051344000988","219011344069620",0.00,22.50,0,296.36,302.37,0.0,0.0,0.000,469083.8,469083.8,38925,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393241,747495.00
07/13/2016 03:00,2,0.000,ALERT,213.29,300.57,59.991,1468393204,"201051344001025","219011344069620",0.00,22.00,0,298.77,303.28,0.0,0.0,0.000,482879.0,482879.0,43430,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393243,747496.00
07/13/2016 03:00,2,0.000,ALERT,213.06,301.47,60.012,1468393204,"201051344000458","219011344069620",0.00,23.00,0,298.77,303.28,0.0,0.0,0.000,479940.6,479940.6,38845,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393245,747497.00
07/13/2016 03:00,2,0.000,ALERT,213.74,301.17,59.970,1468393204,"201051344000853","219011344069620",0.00,22.30,0,298.77,302.68,0.0,0.0,0.000,478967.0,478967.0,38457,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393246,747498.00
07/13/2016 03:00,2,0.000,ALERT,213.74,300.87,59.959,1468393204,"201051344000685","219011344069620",0.00,22.50,0,298.77,302.68,0.0,0.0,0.000,483331.2,483331.2,43302,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468393248,747499.00
07/13/2016 03:00,2,0.000,ALERT,213.74,300.87,59.986,1468393204,"201051344000917","219011344069620",0.00,23.30,0,297.57,301.77,0.0,0.0,0.000,480219.9,480219.9,43300,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468393250,747500.00
07/13/2016 03:00,2,0.000,ALERT,213.74,301.17,59.981,1468393204,"201051344001145","219011344069620",0.00,22.30,0,299.67,303.28,0.0,0.0,0.000,485398.3,485398.3,43147,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393252,747501.00
07/13/2016 03:00,2,0.000,ALERT,213.51,300.27,59.959,1468393204,"201051344000651","219011344069620",0.00,22.00,0,298.47,302.07,0.0,0.0,0.000,478100.9,478100.9,43489,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393254,747502.00
07/13/2016 03:00,2,0.000,ALERT,212.38,301.17,59.959,1468393204,"274151322000088","219011344069620",0.00,23.50,0,298.47,302.07,0.0,0.0,0.000,714669.0,714669.0,31957,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393255,747503.00
07/13/2016 03:00,2,0.000,ALERT,213.51,299.97,59.986,1468393204,"274151322000068","219011344069620",0.00,23.50,0,297.87,301.17,0.0,0.0,0.000,608580.9,608580.9,33594,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468393257,747504.00
07/13/2016 03:00,2,0.000,ALERT,213.29,300.87,59.991,1468393204,"201051344001135","219011344069620",0.00,22.30,0,299.07,302.98,0.0,0.0,0.000,474128.6,474128.6,43415,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468393259,747505.00
07/13/2016 03:00,2,0.000,ALERT,213.06,302.07,59.981,1468393204,"201051344000594","219011344069620",0.00,22.50,0,298.47,303.28,0.0,0.0,0.000,484077.8,484077.8,38893,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393261,747506.00
07/13/2016 03:00,2,0.000,ALERT,213.51,300.87,59.965,1468393204,"201051344001203","219011344069620",0.00,22.50,0,299.07,304.18,0.0,0.0,0.000,481682.0,481682.0,43466,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393263,747507.00
07/13/2016 03:00,2,0.000,ALERT,212.61,300.87,59.975,1468393204,"274151322000054","219011344069620",0.00,23.50,0,298.47,302.68,0.0,0.0,0.000,729734.9,729734.9,31988,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393264,747508.00
07/13/2016 03:00,2,0.000,ALERT,213.51,301.47,59.991,1468393204,"201051344000867","219011344069620",0.00,22.80,0,298.47,303.28,0.0,0.0,0.000,471466.0,471466.0,38900,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468393266,747509.00
07/13/2016 03:00,2,0.000,ALERT,213.51,301.17,60.023,1468393204,"201051344001093","219011344069620",0.00,23.00,0,299.07,302.07,0.0,0.0,0.000,479642.5,479642.5,43359,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468393268,747510.00
07/13/2016 03:00,2,0.000,ALERT,213.29,301.77,59.975,1468393204,"201051344000900","219011344069620",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,487519.7,487519.7,38285,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393270,747511.00
07/13/2016 03:00,2,0.000,ALERT,213.51,301.17,60.012,1468393204,"201051344000648","219011344069620",0.00,21.80,0,298.17,302.68,0.0,0.0,0.000,478161.7,478161.7,38581,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393272,747512.00
07/13/2016 03:00,2,0.000,ALERT,213.29,302.07,59.981,1468393204,"201051344000569","219011344069620",0.00,22.50,0,299.37,303.28,0.0,0.0,0.000,488332.9,488332.9,38204,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393273,747513.00
07/13/2016 03:00,2,0.000,ALERT,213.29,301.77,59.986,1468393204,"201051344000983","219011344069620",0.00,22.50,0,299.07,303.28,0.0,0.0,0.000,480106.1,480106.1,38698,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393275,747514.00
07/13/2016 03:00,2,0.000,ALERT,213.29,301.17,60.018,1468393204,"201051344001158","219011344069620",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,473437.0,473437.0,38967,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393277,747515.00
07/13/2016 03:00,2,0.000,ALERT,213.74,301.77,59.981,1468393204,"201051344000576","219011344069620",0.00,22.30,0,298.77,302.68,0.0,0.0,0.000,480715.5,480715.5,38365,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393279,747516.00
07/13/2016 03:00,2,0.000,ALERT,212.83,300.87,59.986,1468393204,"274151322000087","219011344069620",0.00,23.50,0,298.17,302.07,0.0,0.0,0.000,702775.6,702775.6,32142,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468393281,747517.00
07/13/2016 03:15,2,0.000,ALERT,213.51,300.57,59.996,1468394104,"201051344000645","219011344069620",0.00,22.50,0,299.37,302.68,0.0,0.0,0.000,480297.7,480297.7,38495,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468394106,747518.00
07/13/2016 03:15,2,0.000,ALERT,212.83,299.97,59.996,1468394104,"274151322000085","219011344069620",0.00,23.00,0,298.47,302.07,0.0,0.0,0.000,730751.6,730751.6,31995,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394108,747519.00
07/13/2016 03:15,2,0.000,ALERT,213.51,300.57,59.996,1468394104,"201051344000633","219011344069620",0.00,22.00,0,297.26,302.37,0.0,0.0,0.000,471494.5,471494.5,38984,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468394110,747520.00
07/13/2016 03:15,2,0.000,ALERT,213.29,300.87,60.018,1468394104,"201051344000469","219011344069620",0.00,21.80,0,298.47,302.37,0.0,0.0,0.000,473455.1,473455.1,38921,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468394112,747521.00
07/13/2016 03:15,2,0.000,ALERT,213.06,300.57,59.991,1468394104,"201051344000646","219011344069620",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,475422.9,475422.9,43469,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394114,747522.00
07/13/2016 03:15,2,0.000,ALERT,212.38,300.27,59.991,1468394104,"274151322000052","219011344069620",0.00,23.00,0,297.87,302.37,0.0,0.0,0.000,747386.6,747386.6,32237,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394115,747523.00
07/13/2016 03:15,2,0.000,ALERT,213.51,300.87,59.996,1468394104,"201051344000585","219011344069620",0.00,22.50,0,298.77,302.68,0.0,0.0,0.000,483560.2,483560.2,43474,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394117,747524.00
07/13/2016 03:15,2,0.000,ALERT,213.29,300.87,59.991,1468394104,"201051344001230","219011344069620",0.00,22.30,0,299.37,302.98,0.0,0.0,0.000,478875.7,478875.7,43287,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394119,747525.00
07/13/2016 03:15,2,0.000,ALERT,213.96,301.47,59.996,1468394104,"201051344000582","219011344069620",0.00,22.00,0,299.97,303.28,0.0,0.0,0.000,471951.5,471951.5,43420,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394121,747526.00
07/13/2016 03:15,2,0.000,ALERT,213.06,300.87,59.991,1468394104,"201051344000955","219011344069620",0.00,22.50,0,299.37,302.68,0.0,0.0,0.000,485036.4,485036.4,43371,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394123,747527.00
07/13/2016 03:15,2,0.000,ALERT,212.61,299.67,60.028,1468394104,"274151322000094","219011344069620",0.00,22.80,0,298.17,301.77,0.0,0.0,0.000,608546.3,608546.3,33386,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394124,747528.00
07/13/2016 03:15,2,0.000,ALERT,213.06,301.47,60.028,1468394104,"201051344000579","219011344069620",0.00,22.50,0,299.97,303.28,0.0,0.0,0.000,487434.3,487434.3,18989,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394126,747529.00
07/13/2016 03:15,2,0.000,ALERT,213.29,301.17,59.991,1468394104,"201051344000890","219011344069620",0.00,22.50,0,299.97,303.88,0.0,0.0,0.000,482285.0,482285.0,43380,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394128,747530.00
07/13/2016 03:15,2,0.000,ALERT,213.51,300.87,59.986,1468394104,"201051344000438","219011344069620",0.00,22.00,0,299.67,302.98,0.0,0.0,0.000,484010.8,484010.8,43386,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468394130,747531.00
07/13/2016 03:15,2,0.000,ALERT,213.74,300.27,60.002,1468394104,"201051344000417","219011344069620",0.00,22.50,0,298.47,302.07,0.0,0.0,0.000,475955.8,475955.8,43541,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394131,747532.00
07/13/2016 03:15,2,0.000,ALERT,212.38,300.27,59.991,1468394104,"274151322000083","219011344069620",0.00,22.80,0,298.47,302.68,0.0,0.0,0.000,740655.5,740655.5,32315,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468394133,747533.00
07/13/2016 03:15,2,0.000,ALERT,213.06,299.97,60.002,1468394104,"274151322000076","219011344069620",0.00,23.00,0,298.17,302.37,0.0,0.0,0.000,789425.5,789425.5,32324,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394135,747534.00
07/13/2016 03:15,2,0.000,ALERT,213.06,301.47,60.002,1468394104,"201051344000868","219011344069620",0.00,22.30,0,300.27,303.88,0.0,0.0,0.000,472393.4,472393.4,38641,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394137,747535.00
07/13/2016 03:15,2,0.000,ALERT,212.38,300.87,59.981,1468394104,"274151322000095","219011344069620",0.00,22.50,0,299.67,302.98,0.0,0.0,0.000,781375.9,781375.9,32235,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394139,747536.00
07/13/2016 03:15,2,0.000,ALERT,213.06,300.87,59.996,1468394104,"201051344000988","219011344069620",0.00,22.50,0,296.96,302.68,0.0,0.0,0.000,469083.8,469083.8,38927,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394141,747537.00
07/13/2016 03:15,2,0.000,ALERT,213.29,299.97,59.991,1468394104,"201051344001025","219011344069620",0.00,22.00,0,298.77,303.28,0.0,0.0,0.000,482879.0,482879.0,43432,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468394143,747538.00
07/13/2016 03:15,2,0.000,ALERT,212.83,300.87,59.996,1468394104,"201051344000458","219011344069620",0.00,22.80,0,299.37,303.58,0.0,0.0,0.000,479940.6,479940.6,38847,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394144,747539.00
07/13/2016 03:15,2,0.000,ALERT,213.74,300.57,59.991,1468394104,"201051344000853","219011344069620",0.00,22.00,0,299.37,303.28,0.0,0.0,0.000,478967.0,478967.0,38459,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394146,747540.00
07/13/2016 03:15,2,0.000,ALERT,213.74,300.57,59.986,1468394104,"201051344000685","219011344069620",0.00,22.50,0,299.07,302.68,0.0,0.0,0.000,483331.2,483331.2,43304,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394148,747541.00
07/13/2016 03:15,2,0.000,ALERT,213.51,300.27,59.981,1468394104,"201051344000917","219011344069620",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,480219.9,480219.9,43302,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394150,747542.00
07/13/2016 03:15,2,0.000,ALERT,213.74,301.17,59.986,1468394104,"201051344001145","219011344069620",0.00,22.30,0,299.67,303.28,0.0,0.0,0.000,485398.3,485398.3,43149,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394151,747543.00
07/13/2016 03:15,2,0.000,ALERT,213.51,300.27,59.991,1468394104,"201051344000651","219011344069620",0.00,21.80,0,298.77,302.07,0.0,0.0,0.000,478100.9,478100.9,43491,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394153,747544.00
07/13/2016 03:15,2,0.000,ALERT,212.16,300.27,59.981,1468394104,"274151322000088","219011344069620",0.00,23.30,0,298.17,302.07,0.0,0.0,0.000,714669.0,714669.0,31959,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394155,747545.00
07/13/2016 03:15,2,0.000,ALERT,213.29,299.37,60.012,1468394104,"274151322000068","219011344069620",0.00,23.30,0,297.57,301.17,0.0,0.0,0.000,608580.9,608580.9,33596,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394157,747546.00
07/13/2016 03:15,2,0.000,ALERT,213.06,300.57,59.981,1468394104,"201051344001135","219011344069620",0.00,22.30,0,299.37,302.98,0.0,0.0,0.000,474128.6,474128.6,43417,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394159,747547.00
07/13/2016 03:15,2,0.000,ALERT,213.06,301.77,59.996,1468394104,"201051344000594","219011344069620",0.00,22.30,0,299.07,303.28,0.0,0.0,0.000,484077.8,484077.8,38895,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468394160,747548.00
07/13/2016 03:15,2,0.000,ALERT,213.74,300.87,60.018,1468394104,"201051344001203","219011344069620",0.00,22.30,0,299.37,304.48,0.0,0.0,0.000,481682.0,481682.0,43468,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394162,747549.00
07/13/2016 03:15,2,0.000,ALERT,212.38,300.87,59.949,1468394104,"274151322000054","219011344069620",0.00,23.50,0,298.17,302.68,0.0,0.0,0.000,729734.9,729734.9,31990,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394164,747550.00
07/13/2016 03:15,2,0.000,ALERT,213.29,300.87,59.991,1468394104,"201051344000867","219011344069620",0.00,22.80,0,299.37,303.58,0.0,0.0,0.000,471466.0,471466.0,38902,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394166,747551.00
