ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2016 03:15,2,0.000,ALERT,213.51,300.57,59.975,1468394104,"201051344001093","219011344069620",0.00,22.80,0,299.07,302.68,0.0,0.0,0.000,479642.5,479642.5,43361,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394168,747552.00
07/13/2016 03:15,2,0.000,ALERT,213.06,301.17,59.938,1468394104,"201051344000900","219011344069620",0.00,22.30,0,299.37,302.98,0.0,0.0,0.000,487519.7,487519.7,38287,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394170,747553.00
07/13/2016 03:15,2,0.000,ALERT,213.29,300.57,59.981,1468394104,"201051344000648","219011344069620",0.00,21.80,0,299.07,303.28,0.0,0.0,0.000,478161.7,478161.7,38583,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394171,747554.00
07/13/2016 03:15,2,0.000,ALERT,213.29,301.47,59.975,1468394104,"201051344000569","219011344069620",0.00,22.50,0,300.27,303.58,0.0,0.0,0.000,488332.9,488332.9,38206,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394173,747555.00
07/13/2016 03:15,2,0.000,ALERT,213.06,301.17,59.986,1468394104,"201051344000983","219011344069620",0.00,22.50,0,300.27,303.88,0.0,0.0,0.000,480106.1,480106.1,38700,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394175,747556.00
07/13/2016 03:15,2,0.000,ALERT,213.06,300.87,59.986,1468394104,"201051344001158","219011344069620",0.00,22.00,0,298.77,302.68,0.0,0.0,0.000,473437.0,473437.0,38969,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468394177,747557.00
07/13/2016 03:15,2,0.000,ALERT,213.51,301.47,60.012,1468394104,"201051344000576","219011344069620",0.00,22.30,0,299.67,303.28,0.0,0.0,0.000,480715.5,480715.5,38367,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394179,747558.00
07/13/2016 03:15,2,0.000,ALERT,212.61,299.07,59.970,1468394104,"274151322000087","219011344069620",0.00,23.50,0,297.87,302.07,0.0,0.0,0.000,702775.6,702775.6,32144,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468394180,747559.00
07/13/2016 03:30,2,0.000,ALERT,213.74,301.17,59.991,1468395004,"201051344000645","219011344069620",0.00,22.50,0,298.77,302.37,0.0,0.0,0.000,480297.7,480297.7,38497,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395006,747560.00
07/13/2016 03:30,2,0.000,ALERT,212.83,300.27,59.981,1468395004,"274151322000085","219011344069620",0.00,23.00,0,298.47,301.77,0.0,0.0,0.000,730751.6,730751.6,31997,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395008,747561.00
07/13/2016 03:30,2,0.000,ALERT,213.51,300.57,60.002,1468395004,"201051344000633","219011344069620",0.00,22.00,0,296.96,302.07,0.0,0.0,0.000,471494.5,471494.5,38986,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468395010,747562.00
07/13/2016 03:30,2,0.000,ALERT,213.29,300.57,59.991,1468395004,"201051344000469","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,473455.1,473455.1,38923,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395012,747563.00
07/13/2016 03:30,2,0.000,ALERT,213.29,300.87,59.991,1468395004,"201051344000646","219011344069620",0.00,22.00,0,298.17,302.37,0.0,0.0,0.000,475422.9,475422.9,43471,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395013,747564.00
07/13/2016 03:30,2,0.000,ALERT,212.38,299.37,60.002,1468395004,"274151322000052","219011344069620",0.00,23.00,0,298.17,302.07,0.0,0.0,0.000,747386.6,747386.6,32239,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395015,747565.00
07/13/2016 03:30,2,0.000,ALERT,213.74,301.17,59.996,1468395004,"201051344000585","219011344069620",0.00,22.30,0,298.47,302.68,0.0,0.0,0.000,483560.2,483560.2,43476,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468395017,747566.00
07/13/2016 03:30,2,0.000,ALERT,213.51,301.17,59.991,1468395004,"201051344001230","219011344069620",0.00,22.00,0,299.07,302.68,0.0,0.0,0.000,478875.7,478875.7,43289,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468395019,747567.00
07/13/2016 03:30,2,0.000,ALERT,213.74,301.47,60.002,1468395004,"201051344000582","219011344069620",0.00,22.00,0,299.37,302.98,0.0,0.0,0.000,471951.5,471951.5,43422,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468395021,747568.00
07/13/2016 03:30,2,0.000,ALERT,213.29,301.17,60.002,1468395004,"201051344000955","219011344069620",0.00,22.30,0,299.07,302.37,0.0,0.0,0.000,485036.4,485036.4,43373,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468395022,747569.00
07/13/2016 03:30,2,0.000,ALERT,212.83,299.37,59.991,1468395004,"274151322000094","219011344069620",0.00,22.50,0,297.87,301.17,0.0,0.0,0.000,608546.3,608546.3,33388,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395024,747570.00
07/13/2016 03:30,2,0.000,ALERT,213.06,301.47,59.996,1468395004,"201051344000579","219011344069620",0.00,22.30,0,299.67,302.98,0.0,0.0,0.000,487434.3,487434.3,18991,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468395026,747571.00
07/13/2016 03:30,2,0.000,ALERT,213.51,301.47,60.007,1468395004,"201051344000890","219011344069620",0.00,22.30,0,299.67,303.88,0.0,0.0,0.000,482285.0,482285.0,43382,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395028,747572.00
07/13/2016 03:30,2,0.000,ALERT,213.74,301.17,60.007,1468395004,"201051344000438","219011344069620",0.00,22.00,0,298.77,302.98,0.0,0.0,0.000,484010.8,484010.8,43388,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395029,747573.00
07/13/2016 03:30,2,0.000,ALERT,213.51,300.27,59.996,1468395004,"201051344000417","219011344069620",0.00,22.30,0,298.17,301.77,0.0,0.0,0.000,475955.8,475955.8,43543,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468395031,747574.00
07/13/2016 03:30,2,0.000,ALERT,212.61,300.87,60.018,1468395004,"274151322000083","219011344069620",0.00,22.80,0,298.77,302.07,0.0,0.0,0.000,740655.5,740655.5,32317,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468395033,747575.00
07/13/2016 03:30,2,0.000,ALERT,213.06,300.27,59.981,1468395004,"274151322000076","219011344069620",0.00,22.80,0,298.47,301.77,0.0,0.0,0.000,789425.5,789425.5,32326,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395035,747576.00
07/13/2016 03:30,2,0.000,ALERT,213.06,301.47,59.996,1468395004,"201051344000868","219011344069620",0.00,22.30,0,299.67,303.28,0.0,0.0,0.000,472393.4,472393.4,38643,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395037,747577.00
07/13/2016 03:30,2,0.000,ALERT,212.83,301.17,59.954,1468395004,"274151322000095","219011344069620",0.00,22.50,0,299.67,302.37,0.0,0.0,0.000,781375.9,781375.9,32237,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395039,747578.00
07/13/2016 03:30,2,0.000,ALERT,213.06,301.17,60.007,1468395004,"201051344000988","219011344069620",0.00,22.30,0,296.36,302.07,0.0,0.0,0.000,469083.8,469083.8,38929,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395041,747579.00
07/13/2016 03:30,2,0.000,ALERT,213.29,300.27,60.002,1468395004,"201051344001025","219011344069620",0.00,21.80,0,298.47,302.98,0.0,0.0,0.000,482879.0,482879.0,43434,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395042,747580.00
07/13/2016 03:30,2,0.000,ALERT,213.06,300.87,59.986,1468395004,"201051344000458","219011344069620",0.00,22.80,0,299.07,303.28,0.0,0.0,0.000,479940.6,479940.6,38849,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395044,747581.00
07/13/2016 03:30,2,0.000,ALERT,213.74,300.87,59.996,1468395004,"201051344000853","219011344069620",0.00,22.00,0,298.77,302.68,0.0,0.0,0.000,478967.0,478967.0,38461,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395046,747582.00
07/13/2016 03:30,2,0.000,ALERT,213.96,300.57,59.975,1468395004,"201051344000685","219011344069620",0.00,22.30,0,298.77,302.37,0.0,0.0,0.000,483331.2,483331.2,43306,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468395048,747583.00
07/13/2016 03:30,2,0.000,ALERT,213.51,300.27,59.991,1468395004,"201051344000917","219011344069620",0.00,22.80,0,296.96,302.07,0.0,0.0,0.000,480219.9,480219.9,43304,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468395050,747584.00
07/13/2016 03:30,2,0.000,ALERT,213.74,300.87,59.991,1468395004,"201051344001145","219011344069620",0.00,22.00,0,299.37,303.28,0.0,0.0,0.000,485398.3,485398.3,43151,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468395051,747585.00
07/13/2016 03:30,2,0.000,ALERT,213.74,300.27,59.986,1468395004,"201051344000651","219011344069620",0.00,21.80,0,298.47,302.07,0.0,0.0,0.000,478100.9,478100.9,43493,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395053,747586.00
07/13/2016 03:30,2,0.000,ALERT,212.38,299.67,59.970,1468395004,"274151322000088","219011344069620",0.00,23.00,0,298.47,301.47,0.0,0.0,0.000,714669.0,714669.0,31961,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395055,747587.00
07/13/2016 03:30,2,0.000,ALERT,213.29,299.37,59.996,1468395004,"274151322000068","219011344069620",0.00,23.30,0,297.87,300.87,0.0,0.0,0.000,608580.9,608580.9,33598,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395057,747588.00
07/13/2016 03:30,2,0.000,ALERT,213.29,300.87,59.991,1468395004,"201051344001135","219011344069620",0.00,22.00,0,299.07,302.98,0.0,0.0,0.000,474128.6,474128.6,43419,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468395059,747589.00
07/13/2016 03:30,2,0.000,ALERT,212.83,301.77,59.981,1468395004,"201051344000594","219011344069620",0.00,22.30,0,299.07,303.28,0.0,0.0,0.000,484077.8,484077.8,38897,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395060,747590.00
07/13/2016 03:30,2,0.000,ALERT,213.51,300.57,60.007,1468395004,"201051344001203","219011344069620",0.00,22.30,0,299.07,304.18,0.0,0.0,0.000,481682.0,481682.0,43470,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395062,747591.00
07/13/2016 03:30,2,0.000,ALERT,212.38,300.27,59.975,1468395004,"274151322000054","219011344069620",0.00,23.30,0,298.47,302.37,0.0,0.0,0.000,729734.9,729734.9,31992,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395064,747592.00
07/13/2016 03:30,2,0.000,ALERT,213.51,301.17,59.986,1468395004,"201051344000867","219011344069620",0.00,22.50,0,298.77,302.98,0.0,0.0,0.000,471466.0,471466.0,38904,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468395066,747593.00
07/13/2016 03:30,2,0.000,ALERT,213.74,300.87,59.986,1468395004,"201051344001093","219011344069620",0.00,22.80,0,298.77,302.37,0.0,0.0,0.000,479642.5,479642.5,43363,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395068,747594.00
07/13/2016 03:30,2,0.000,ALERT,213.06,301.17,59.986,1468395004,"201051344000900","219011344069620",0.00,22.00,0,298.77,302.37,0.0,0.0,0.000,487519.7,487519.7,38289,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395070,747595.00
07/13/2016 03:30,2,0.000,ALERT,213.51,300.57,59.981,1468395004,"201051344000648","219011344069620",0.00,21.80,0,298.47,302.98,0.0,0.0,0.000,478161.7,478161.7,38585,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395071,747596.00
07/13/2016 03:30,2,0.000,ALERT,213.29,301.47,59.981,1468395004,"201051344000569","219011344069620",0.00,22.30,0,299.67,303.58,0.0,0.0,0.000,488332.9,488332.9,38208,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468395073,747597.00
07/13/2016 03:30,2,0.000,ALERT,213.29,301.17,59.944,1468395004,"201051344000983","219011344069620",0.00,22.30,0,299.37,302.98,0.0,0.0,0.000,480106.1,480106.1,38702,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468395075,747598.00
07/13/2016 03:30,2,0.000,ALERT,213.29,300.87,60.012,1468395004,"201051344001158","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,473437.0,473437.0,38971,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395077,747599.00
07/13/2016 03:30,2,0.000,ALERT,213.51,301.47,59.986,1468395004,"201051344000576","219011344069620",0.00,22.30,0,298.77,302.68,0.0,0.0,0.000,480715.5,480715.5,38369,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468395079,747600.00
07/13/2016 03:30,2,0.000,ALERT,213.06,299.67,59.981,1468395004,"274151322000087","219011344069620",0.00,23.50,0,298.17,301.47,0.0,0.0,0.000,702775.6,702775.6,32146,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468395080,747601.00
07/13/2016 03:45,2,0.000,ALERT,213.74,301.17,59.938,1468395904,"201051344000645","219011344069620",0.00,22.50,0,298.77,302.98,0.0,0.0,0.000,480297.7,480297.7,38499,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395906,747602.00
07/13/2016 03:45,2,0.000,ALERT,213.06,300.27,59.944,1468395904,"274151322000085","219011344069620",0.00,22.80,0,298.77,302.37,0.0,0.0,0.000,730751.6,730751.6,31999,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468395908,747603.00
07/13/2016 03:45,2,0.000,ALERT,213.74,300.57,59.981,1468395904,"201051344000633","219011344069620",0.00,21.80,0,297.26,302.37,0.0,0.0,0.000,471494.5,471494.5,38988,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395910,747604.00
07/13/2016 03:45,2,0.000,ALERT,213.51,301.17,59.981,1468395904,"201051344000469","219011344069620",0.00,21.50,0,298.17,302.68,0.0,0.0,0.000,473455.1,473455.1,38925,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395912,747605.00
07/13/2016 03:45,2,0.000,ALERT,213.29,301.17,59.981,1468395904,"201051344000646","219011344069620",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,475422.9,475422.9,43473,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395913,747606.00
07/13/2016 03:45,2,0.000,ALERT,212.61,301.47,59.991,1468395904,"274151322000052","219011344069620",0.00,23.00,0,298.77,302.68,0.0,0.0,0.000,747386.6,747386.6,32241,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395915,747607.00
07/13/2016 03:45,2,0.000,ALERT,213.74,301.47,59.981,1468395904,"201051344000585","219011344069620",0.00,22.30,0,298.47,302.68,0.0,0.0,0.000,483560.2,483560.2,43478,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468395917,747608.00
07/13/2016 03:45,2,0.000,ALERT,213.51,301.47,59.996,1468395904,"201051344001230","219011344069620",0.00,22.00,0,299.07,302.98,0.0,0.0,0.000,478875.7,478875.7,43291,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468395919,747609.00
07/13/2016 03:45,2,0.000,ALERT,213.96,302.07,60.023,1468395904,"201051344000582","219011344069620",0.00,21.80,0,299.67,303.28,0.0,0.0,0.000,471951.5,471951.5,43424,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395921,747610.00
07/13/2016 03:45,2,0.000,ALERT,213.51,301.47,59.991,1468395904,"201051344000955","219011344069620",0.00,22.00,0,299.37,302.68,0.0,0.0,0.000,485036.4,485036.4,43375,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468395923,747611.00
07/13/2016 03:45,2,0.000,ALERT,212.83,299.97,59.970,1468395904,"274151322000094","219011344069620",0.00,22.50,0,298.47,301.77,0.0,0.0,0.000,608546.3,608546.3,33390,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468395924,747612.00
07/13/2016 03:45,2,0.000,ALERT,213.29,302.07,59.986,1468395904,"201051344000579","219011344069620",0.00,22.30,0,299.67,303.58,0.0,0.0,0.000,487434.3,487434.3,18993,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395926,747613.00
07/13/2016 03:45,2,0.000,ALERT,213.51,301.77,59.991,1468395904,"201051344000890","219011344069620",0.00,22.30,0,299.37,303.58,0.0,0.0,0.000,482285.0,482285.0,43384,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395928,747614.00
07/13/2016 03:45,2,0.000,ALERT,213.96,301.47,59.981,1468395904,"201051344000438","219011344069620",0.00,22.00,0,299.07,302.98,0.0,0.0,0.000,484010.8,484010.8,43390,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395930,747615.00
07/13/2016 03:45,2,0.000,ALERT,213.74,300.87,59.996,1468395904,"201051344000417","219011344069620",0.00,22.00,0,298.47,302.07,0.0,0.0,0.000,475955.8,475955.8,43545,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395932,747616.00
07/13/2016 03:45,2,0.000,ALERT,212.83,300.87,59.981,1468395904,"274151322000083","219011344069620",0.00,22.50,0,299.07,302.68,0.0,0.0,0.000,740655.5,740655.5,32319,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395933,747617.00
07/13/2016 03:45,2,0.000,ALERT,213.29,300.27,59.981,1468395904,"274151322000076","219011344069620",0.00,22.80,0,298.47,302.37,0.0,0.0,0.000,789425.5,789425.5,32328,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468395935,747618.00
07/13/2016 03:45,2,0.000,ALERT,213.29,301.77,59.981,1468395904,"201051344000868","219011344069620",0.00,22.00,0,299.37,303.58,0.0,0.0,0.000,472393.4,472393.4,38645,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395937,747619.00
07/13/2016 03:45,2,0.000,ALERT,212.83,301.47,59.981,1468395904,"274151322000095","219011344069620",0.00,22.30,0,299.67,302.98,0.0,0.0,0.000,781375.9,781375.9,32239,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468395939,747620.00
07/13/2016 03:45,2,0.000,ALERT,213.29,301.17,59.986,1468395904,"201051344000988","219011344069620",0.00,22.30,0,297.26,302.68,0.0,0.0,0.000,469083.8,469083.8,38931,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395941,747621.00
07/13/2016 03:45,2,0.000,ALERT,213.51,300.57,59.981,1468395904,"201051344001025","219011344069620",0.00,21.80,0,298.47,303.28,0.0,0.0,0.000,482879.0,482879.0,43436,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395943,747622.00
07/13/2016 03:45,2,0.000,ALERT,213.29,301.47,59.991,1468395904,"201051344000458","219011344069620",0.00,22.80,0,299.07,303.58,0.0,0.0,0.000,479940.6,479940.6,38851,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468395944,747623.00
07/13/2016 03:45,2,0.000,ALERT,213.96,301.17,59.986,1468395904,"201051344000853","219011344069620",0.00,21.80,0,299.07,303.28,0.0,0.0,0.000,478967.0,478967.0,38463,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395946,747624.00
07/13/2016 03:45,2,0.000,ALERT,213.96,301.47,59.991,1468395904,"201051344000685","219011344069620",0.00,22.30,0,298.47,302.68,0.0,0.0,0.000,483331.2,483331.2,43308,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395948,747625.00
07/13/2016 03:45,2,0.000,ALERT,213.74,300.87,59.981,1468395904,"201051344000917","219011344069620",0.00,22.80,0,297.57,302.07,0.0,0.0,0.000,480219.9,480219.9,43306,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395950,747626.00
07/13/2016 03:45,2,0.000,ALERT,213.96,301.77,59.970,1468395904,"201051344001145","219011344069620",0.00,22.00,0,299.07,303.28,0.0,0.0,0.000,485398.3,485398.3,43153,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395952,747627.00
07/13/2016 03:45,2,0.000,ALERT,213.96,300.57,59.991,1468395904,"201051344000651","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,478100.9,478100.9,43495,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395953,747628.00
07/13/2016 03:45,2,0.000,ALERT,212.38,299.97,59.991,1468395904,"274151322000088","219011344069620",0.00,23.00,0,299.07,302.07,0.0,0.0,0.000,714669.0,714669.0,31963,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395955,747629.00
07/13/2016 03:45,2,0.000,ALERT,213.51,299.97,59.991,1468395904,"274151322000068","219011344069620",0.00,23.30,0,298.47,301.17,0.0,0.0,0.000,608580.9,608580.9,33600,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395957,747630.00
07/13/2016 03:45,2,0.000,ALERT,213.29,301.17,59.986,1468395904,"201051344001135","219011344069620",0.00,22.00,0,298.77,302.98,0.0,0.0,0.000,474128.6,474128.6,43421,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395959,747631.00
07/13/2016 03:45,2,0.000,ALERT,213.06,301.77,59.981,1468395904,"201051344000594","219011344069620",0.00,22.30,0,299.07,303.58,0.0,0.0,0.000,484077.8,484077.8,38899,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395960,747632.00
07/13/2016 03:45,2,0.000,ALERT,213.74,300.87,59.996,1468395904,"201051344001203","219011344069620",0.00,22.00,0,298.77,304.48,0.0,0.0,0.000,481682.0,481682.0,43472,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395963,747633.00
07/13/2016 03:45,2,0.000,ALERT,212.61,300.87,59.986,1468395904,"274151322000054","219011344069620",0.00,23.30,0,298.77,302.68,0.0,0.0,0.000,729734.9,729734.9,31994,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395964,747634.00
07/13/2016 03:45,2,0.000,ALERT,213.51,300.87,59.996,1468395904,"201051344000867","219011344069620",0.00,22.50,0,299.07,303.58,0.0,0.0,0.000,471466.0,471466.0,38906,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395966,747635.00
07/13/2016 03:45,2,0.000,ALERT,213.74,301.47,60.028,1468395904,"201051344001093","219011344069620",0.00,22.50,0,299.07,302.37,0.0,0.0,0.000,479642.5,479642.5,43365,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468395968,747636.00
07/13/2016 03:45,2,0.000,ALERT,213.29,301.17,59.996,1468395904,"201051344000900","219011344069620",0.00,22.00,0,299.07,302.98,0.0,0.0,0.000,487519.7,487519.7,38291,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395970,747637.00
07/13/2016 03:45,2,0.000,ALERT,213.51,300.57,59.996,1468395904,"201051344000648","219011344069620",0.00,21.50,0,298.77,303.28,0.0,0.0,0.000,478161.7,478161.7,38587,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468395972,747638.00
07/13/2016 03:45,2,0.000,ALERT,213.29,301.47,60.002,1468395904,"201051344000569","219011344069620",0.00,22.30,0,299.97,303.58,0.0,0.0,0.000,488332.9,488332.9,38210,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395973,747639.00
07/13/2016 03:45,2,0.000,ALERT,213.29,301.47,59.996,1468395904,"201051344000983","219011344069620",0.00,22.30,0,299.67,303.58,0.0,0.0,0.000,480106.1,480106.1,38704,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395975,747640.00
07/13/2016 03:45,2,0.000,ALERT,213.29,300.87,60.034,1468395904,"201051344001158","219011344069620",0.00,21.80,0,298.47,302.37,0.0,0.0,0.000,473437.0,473437.0,38973,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395977,747641.00
07/13/2016 03:45,2,0.000,ALERT,213.74,301.47,59.996,1468395904,"201051344000576","219011344069620",0.00,22.00,0,299.07,303.28,0.0,0.0,0.000,480715.5,480715.5,38371,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395979,747642.00
07/13/2016 03:45,2,0.000,ALERT,212.83,300.57,59.986,1468395904,"274151322000087","219011344069620",0.00,23.30,0,298.47,301.77,0.0,0.0,0.000,702775.6,702775.6,32148,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468395981,747643.00
07/13/2016 04:00,2,0.000,ALERT,213.51,300.57,59.991,1468396805,"201051344000645","219011344069620",0.00,22.30,0,299.37,302.98,0.0,0.0,0.000,480297.7,480297.7,38501,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468396807,747644.00
07/13/2016 04:00,2,0.000,ALERT,212.83,299.97,59.975,1468396805,"274151322000085","219011344069620",0.00,22.80,0,298.17,302.98,0.0,0.0,0.000,730751.6,730751.6,32001,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468396809,747645.00
07/13/2016 04:00,2,0.000,ALERT,213.74,300.57,60.002,1468396805,"201051344000633","219011344069620",0.00,21.80,0,297.57,302.37,0.0,0.0,0.000,471494.5,471494.5,38990,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468396810,747646.00
07/13/2016 04:00,2,0.000,ALERT,213.29,300.87,59.965,1468396805,"201051344000469","219011344069620",0.00,21.50,0,298.47,302.68,0.0,0.0,0.000,473455.1,473455.1,38927,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468396812,747647.00
07/13/2016 04:00,2,0.000,ALERT,213.29,301.17,59.949,1468396805,"201051344000646","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,475422.9,475422.9,43475,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468396814,747648.00
07/13/2016 04:00,2,0.000,ALERT,212.61,301.17,60.034,1468396805,"274151322000052","219011344069620",0.00,22.80,0,297.87,303.28,0.0,0.0,0.000,747386.6,747386.6,32243,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468396816,747649.00
07/13/2016 04:00,2,0.000,ALERT,213.96,301.47,60.012,1468396805,"201051344000585","219011344069620",0.00,22.00,0,299.07,303.28,0.0,0.0,0.000,483560.2,483560.2,43480,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468396817,747650.00
07/13/2016 04:00,2,0.000,ALERT,213.74,302.07,60.002,1468396805,"201051344001230","219011344069620",0.00,21.80,0,299.67,303.58,0.0,0.0,0.000,478875.7,478875.7,43293,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468396819,747651.00
07/13/2016 04:00,2,0.000,ALERT,214.19,302.07,59.996,1468396805,"201051344000582","219011344069620",0.00,21.80,0,299.97,303.88,0.0,0.0,0.000,471951.5,471951.5,43426,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468396821,747652.00
07/13/2016 04:00,2,0.000,ALERT,213.51,301.47,60.012,1468396805,"201051344000955","219011344069620",0.00,22.00,0,299.67,302.98,0.0,0.0,0.000,485036.4,485036.4,43377,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468396823,747653.00
07/13/2016 04:00,2,0.000,ALERT,212.83,300.27,59.991,1468396805,"274151322000094","219011344069620",0.00,22.30,0,297.57,302.37,0.0,0.0,0.000,608546.3,608546.3,33392,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468396825,747654.00
07/13/2016 04:00,2,0.000,ALERT,213.06,301.47,59.996,1468396805,"201051344000579","219011344069620",0.00,22.00,0,299.97,303.58,0.0,0.0,0.000,487434.3,487434.3,18995,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468396826,747655.00
07/13/2016 04:00,2,0.000,ALERT,213.74,302.07,60.002,1468396805,"201051344000890","219011344069620",0.00,22.00,0,299.67,303.88,0.0,0.0,0.000,482285.0,482285.0,43386,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468396828,747656.00
07/13/2016 04:00,2,0.000,ALERT,213.96,301.47,59.996,1468396805,"201051344000438","219011344069620",0.00,21.80,0,299.97,303.28,0.0,0.0,0.000,484010.8,484010.8,43392,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468396830,747657.00
07/13/2016 04:00,2,0.000,ALERT,213.96,300.87,60.012,1468396805,"201051344000417","219011344069620",0.00,22.00,0,298.77,302.37,0.0,0.0,0.000,475955.8,475955.8,43547,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468396832,747658.00
07/13/2016 04:00,2,0.000,ALERT,212.83,300.87,59.991,1468396805,"274151322000083","219011344069620",0.00,22.50,0,298.47,303.28,0.0,0.0,0.000,740655.5,740655.5,32321,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468396834,747659.00
07/13/2016 04:00,2,0.000,ALERT,213.29,300.57,60.028,1468396805,"274151322000076","219011344069620",0.00,22.50,0,297.87,302.98,0.0,0.0,0.000,789425.5,789425.5,32330,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468396835,747660.00
07/13/2016 04:00,2,0.000,ALERT,213.06,301.47,59.959,1468396805,"201051344000868","219011344069620",0.00,22.00,0,299.97,303.58,0.0,0.0,0.000,472393.4,472393.4,38647,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468396837,747661.00
07/13/2016 04:00,2,0.000,ALERT,212.83,301.47,59.981,1468396805,"274151322000095","219011344069620",0.00,22.00,0,299.37,303.58,0.0,0.0,0.000,781375.9,781375.9,32241,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468396839,747662.00
07/13/2016 04:00,2,0.000,ALERT,213.06,301.17,59.991,1468396805,"201051344000988","219011344069620",0.00,22.00,0,296.96,302.68,0.0,0.0,0.000,469083.8,469083.8,38933,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468396841,747663.00
07/13/2016 04:00,2,0.000,ALERT,213.74,300.87,59.991,1468396805,"201051344001025","219011344069620",0.00,21.50,0,298.77,303.58,0.0,0.0,0.000,482879.0,482879.0,43438,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468396843,747664.00
07/13/2016 04:00,2,0.000,ALERT,213.06,300.87,60.002,1468396805,"201051344000458","219011344069620",0.00,22.50,0,299.67,303.58,0.0,0.0,0.000,479940.6,479940.6,38853,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468396845,747665.00
07/13/2016 04:00,2,0.000,ALERT,213.74,300.87,60.002,1468396805,"201051344000853","219011344069620",0.00,21.80,0,299.37,302.98,0.0,0.0,0.000,478967.0,478967.0,38465,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468396846,747666.00
07/13/2016 04:00,2,0.000,ALERT,214.19,301.47,60.007,1468396805,"201051344000685","219011344069620",0.00,22.00,0,299.07,303.28,0.0,0.0,0.000,483331.2,483331.2,43310,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468396848,747667.00
07/13/2016 04:00,2,0.000,ALERT,213.96,300.87,60.002,1468396805,"201051344000917","219011344069620",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,480219.9,480219.9,43308,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468396850,747668.00
07/13/2016 04:00,2,0.000,ALERT,213.96,301.47,60.002,1468396805,"201051344001145","219011344069620",0.00,21.80,0,299.97,303.88,0.0,0.0,0.000,485398.3,485398.3,43155,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468396852,747669.00
07/13/2016 04:00,2,0.000,ALERT,213.96,300.57,60.012,1468396805,"201051344000651","219011344069620",0.00,21.50,0,298.77,302.68,0.0,0.0,0.000,478100.9,478100.9,43497,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468396854,747670.00
07/13/2016 04:00,2,0.000,ALERT,212.38,300.87,59.959,1468396805,"274151322000088","219011344069620",0.00,22.80,0,298.17,302.68,0.0,0.0,0.000,714669.0,714669.0,31965,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468396856,747671.00
07/13/2016 04:00,2,0.000,ALERT,213.29,299.67,59.996,1468396805,"274151322000068","219011344069620",0.00,23.00,0,297.57,302.07,0.0,0.0,0.000,608580.9,608580.9,33602,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468396857,747672.00
07/13/2016 04:00,2,0.000,ALERT,213.51,301.17,59.996,1468396805,"201051344001135","219011344069620",0.00,21.80,0,299.37,303.58,0.0,0.0,0.000,474128.6,474128.6,43423,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468396859,747673.00
07/13/2016 04:00,2,0.000,ALERT,213.06,301.77,60.007,1468396805,"201051344000594","219011344069620",0.00,22.00,0,299.07,303.58,0.0,0.0,0.000,484077.8,484077.8,38901,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468396861,747674.00
07/13/2016 04:00,2,0.000,ALERT,213.96,301.47,60.002,1468396805,"201051344001203","219011344069620",0.00,22.00,0,299.07,304.78,0.0,0.0,0.000,481682.0,481682.0,43474,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468396863,747675.00
07/13/2016 04:00,2,0.000,ALERT,212.61,300.57,59.996,1468396805,"274151322000054","219011344069620",0.00,23.00,0,298.17,303.28,0.0,0.0,0.000,729734.9,729734.9,31996,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468396865,747676.00
07/13/2016 04:00,2,0.000,ALERT,213.51,300.87,60.023,1468396805,"201051344000867","219011344069620",0.00,22.30,0,299.37,303.28,0.0,0.0,0.000,471466.0,471466.0,38908,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468396867,747677.00
07/13/2016 04:00,2,0.000,ALERT,213.74,301.17,59.991,1468396805,"201051344001093","219011344069620",0.00,22.50,0,299.07,302.98,0.0,0.0,0.000,479642.5,479642.5,43367,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468396869,747678.00
07/13/2016 04:00,2,0.000,ALERT,213.06,301.17,59.991,1468396805,"201051344000900","219011344069620",0.00,21.80,0,299.07,302.68,0.0,0.0,0.000,487519.7,487519.7,38293,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468396871,747679.00
07/13/2016 04:00,2,0.000,ALERT,213.29,300.27,60.002,1468396805,"201051344000648","219011344069620",0.00,21.50,0,298.77,302.98,0.0,0.0,0.000,478161.7,478161.7,38589,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468396872,747680.00
07/13/2016 04:00,2,0.000,ALERT,213.06,301.47,59.975,1468396805,"201051344000569","219011344069620",0.00,22.00,0,299.97,303.58,0.0,0.0,0.000,488332.9,488332.9,38212,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468396874,747681.00
07/13/2016 04:00,2,0.000,ALERT,213.29,301.47,59.996,1468396805,"201051344000983","219011344069620",0.00,22.00,0,299.37,303.58,0.0,0.0,0.000,480106.1,480106.1,38706,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468396876,747682.00
07/13/2016 04:00,2,0.000,ALERT,213.06,300.57,59.970,1468396805,"201051344001158","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,473437.0,473437.0,38975,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468396878,747683.00
07/13/2016 04:00,2,0.000,ALERT,213.51,301.47,59.991,1468396805,"201051344000576","219011344069620",0.00,21.80,0,299.37,302.98,0.0,0.0,0.000,480715.5,480715.5,38373,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468396880,747684.00
07/13/2016 04:00,2,0.000,ALERT,213.06,299.97,59.991,1468396805,"274151322000087","219011344069620",0.00,23.30,0,297.57,302.37,0.0,0.0,0.000,702775.6,702775.6,32150,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468396881,747685.00
07/13/2016 04:15,2,0.000,ALERT,213.96,301.17,59.981,1468397703,"201051344000645","219011344069620",0.00,22.30,0,298.77,302.68,0.0,0.0,0.000,480297.7,480297.7,38503,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468397706,747686.00
07/13/2016 04:15,2,0.000,ALERT,213.06,300.57,59.944,1468397703,"274151322000085","219011344069620",0.00,22.50,0,298.77,302.07,0.0,0.0,0.000,730751.6,730751.6,32003,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397708,747687.00
07/13/2016 04:15,2,0.000,ALERT,213.96,300.87,60.039,1468397703,"201051344000633","219011344069620",0.00,21.50,0,297.26,302.37,0.0,0.0,0.000,471494.5,471494.5,38992,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397709,747688.00
07/13/2016 04:15,2,0.000,ALERT,213.51,300.87,59.991,1468397703,"201051344000469","219011344069620",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,473455.1,473455.1,38929,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397711,747689.00
07/13/2016 04:15,2,0.000,ALERT,213.29,301.17,59.991,1468397703,"201051344000646","219011344069620",0.00,21.80,0,298.77,302.68,0.0,0.0,0.000,475422.9,475422.9,43477,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397713,747690.00
07/13/2016 04:15,2,0.000,ALERT,212.83,300.87,59.986,1468397703,"274151322000052","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,747386.6,747386.6,32245,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397715,747691.00
07/13/2016 04:15,2,0.000,ALERT,213.74,301.47,60.007,1468397703,"201051344000585","219011344069620",0.00,21.80,0,299.07,303.28,0.0,0.0,0.000,483560.2,483560.2,43482,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397717,747692.00
07/13/2016 04:15,2,0.000,ALERT,213.51,301.77,60.007,1468397703,"201051344001230","219011344069620",0.00,21.80,0,299.97,303.28,0.0,0.0,0.000,478875.7,478875.7,43295,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397719,747693.00
07/13/2016 04:15,2,0.000,ALERT,214.19,302.07,60.034,1468397703,"201051344000582","219011344069620",0.00,21.80,0,300.27,303.88,0.0,0.0,0.000,471951.5,471951.5,43428,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397720,747694.00
07/13/2016 04:15,2,0.000,ALERT,213.29,301.17,59.986,1468397703,"201051344000955","219011344069620",0.00,22.00,0,299.67,302.98,0.0,0.0,0.000,485036.4,485036.4,43379,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397722,747695.00
07/13/2016 04:15,2,0.000,ALERT,213.06,300.27,60.028,1468397703,"274151322000094","219011344069620",0.00,22.30,0,298.47,301.47,0.0,0.0,0.000,608546.3,608546.3,33394,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397724,747696.00
