ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2016 04:15,2,0.000,ALERT,213.51,301.77,59.991,1468397703,"201051344000579","219011344069620",0.00,22.00,0,299.37,303.28,0.0,0.0,0.000,487434.3,487434.3,18997,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397726,747697.00
07/13/2016 04:15,2,0.000,ALERT,213.51,301.77,60.023,1468397703,"201051344000890","219011344069620",0.00,22.00,0,299.97,303.88,0.0,0.0,0.000,482285.0,482285.0,43388,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468397728,747698.00
07/13/2016 04:15,2,0.000,ALERT,213.96,301.47,59.996,1468397703,"201051344000438","219011344069620",0.00,21.50,0,299.37,303.28,0.0,0.0,0.000,484010.8,484010.8,43394,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397729,747699.00
07/13/2016 04:15,2,0.000,ALERT,213.96,300.87,59.975,1468397703,"201051344000417","219011344069620",0.00,22.00,0,298.77,302.37,0.0,0.0,0.000,475955.8,475955.8,43549,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397731,747700.00
07/13/2016 04:15,2,0.000,ALERT,212.83,300.87,59.991,1468397703,"274151322000083","219011344069620",0.00,22.30,0,299.07,302.68,0.0,0.0,0.000,740655.5,740655.5,32323,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397733,747701.00
07/13/2016 04:15,2,0.000,ALERT,213.51,300.27,60.028,1468397703,"274151322000076","219011344069620",0.00,22.50,0,298.77,302.37,0.0,0.0,0.000,789425.5,789425.5,32332,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468397735,747702.00
07/13/2016 04:15,2,0.000,ALERT,213.29,302.07,59.981,1468397703,"201051344000868","219011344069620",0.00,21.80,0,299.67,303.28,0.0,0.0,0.000,472393.4,472393.4,38649,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397737,747703.00
07/13/2016 04:15,2,0.000,ALERT,212.83,301.17,59.991,1468397703,"274151322000095","219011344069620",0.00,22.00,0,299.97,302.98,0.0,0.0,0.000,781375.9,781375.9,32243,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397738,747704.00
07/13/2016 04:15,2,0.000,ALERT,213.29,301.47,59.996,1468397703,"201051344000988","219011344069620",0.00,22.00,0,296.66,302.37,0.0,0.0,0.000,469083.8,469083.8,38935,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468397740,747705.00
07/13/2016 04:15,2,0.000,ALERT,213.51,300.87,59.996,1468397703,"201051344001025","219011344069620",0.00,21.50,0,299.07,303.58,0.0,0.0,0.000,482879.0,482879.0,43440,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468397742,747706.00
07/13/2016 04:15,2,0.000,ALERT,213.29,301.47,59.991,1468397703,"201051344000458","219011344069620",0.00,22.30,0,299.07,303.28,0.0,0.0,0.000,479940.6,479940.6,38855,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468397744,747707.00
07/13/2016 04:15,2,0.000,ALERT,213.96,301.17,60.034,1468397703,"201051344000853","219011344069620",0.00,21.80,0,299.07,302.98,0.0,0.0,0.000,478967.0,478967.0,38467,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397746,747708.00
07/13/2016 04:15,2,0.000,ALERT,214.19,301.47,59.996,1468397703,"201051344000685","219011344069620",0.00,22.00,0,299.37,302.98,0.0,0.0,0.000,483331.2,483331.2,43312,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397747,747709.00
07/13/2016 04:15,2,0.000,ALERT,213.74,300.87,59.986,1468397703,"201051344000917","219011344069620",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,480219.9,480219.9,43310,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397749,747710.00
07/13/2016 04:15,2,0.000,ALERT,214.19,302.07,60.002,1468397703,"201051344001145","219011344069620",0.00,21.80,0,299.37,303.58,0.0,0.0,0.000,485398.3,485398.3,43157,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397751,747711.00
07/13/2016 04:15,2,0.000,ALERT,213.96,300.87,59.991,1468397703,"201051344000651","219011344069620",0.00,21.30,0,299.07,302.37,0.0,0.0,0.000,478100.9,478100.9,43499,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397753,747712.00
07/13/2016 04:15,2,0.000,ALERT,212.61,299.97,60.007,1468397703,"274151322000088","219011344069620",0.00,22.80,0,298.77,302.07,0.0,0.0,0.000,714669.0,714669.0,31967,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397755,747713.00
07/13/2016 04:15,2,0.000,ALERT,213.74,300.27,59.991,1468397703,"274151322000068","219011344069620",0.00,23.00,0,298.17,301.17,0.0,0.0,0.000,608580.9,608580.9,33604,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397756,747714.00
07/13/2016 04:15,2,0.000,ALERT,213.51,301.47,59.991,1468397703,"201051344001135","219011344069620",0.00,21.80,0,299.67,303.28,0.0,0.0,0.000,474128.6,474128.6,43425,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397758,747715.00
07/13/2016 04:15,2,0.000,ALERT,213.29,302.07,59.996,1468397703,"201051344000594","219011344069620",0.00,21.80,0,298.77,303.28,0.0,0.0,0.000,484077.8,484077.8,38903,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397760,747716.00
07/13/2016 04:15,2,0.000,ALERT,213.96,301.17,59.970,1468397703,"201051344001203","219011344069620",0.00,22.00,0,299.37,304.48,0.0,0.0,0.000,481682.0,481682.0,43476,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397762,747717.00
07/13/2016 04:15,2,0.000,ALERT,212.83,301.17,60.007,1468397703,"274151322000054","219011344069620",0.00,23.00,0,298.77,302.68,0.0,0.0,0.000,729734.9,729734.9,31998,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397764,747718.00
07/13/2016 04:15,2,0.000,ALERT,213.74,301.47,60.007,1468397703,"201051344000867","219011344069620",0.00,22.30,0,298.77,303.28,0.0,0.0,0.000,471466.0,471466.0,38910,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397766,747719.00
07/13/2016 04:15,2,0.000,ALERT,213.74,301.47,60.002,1468397703,"201051344001093","219011344069620",0.00,22.30,0,299.07,302.68,0.0,0.0,0.000,479642.5,479642.5,43369,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397767,747720.00
07/13/2016 04:15,2,0.000,ALERT,213.29,301.47,60.002,1468397703,"201051344000900","219011344069620",0.00,21.80,0,298.77,302.68,0.0,0.0,0.000,487519.7,487519.7,38295,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397769,747721.00
07/13/2016 04:15,2,0.000,ALERT,213.74,300.87,60.002,1468397703,"201051344000648","219011344069620",0.00,21.50,0,298.47,302.98,0.0,0.0,0.000,478161.7,478161.7,38591,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397771,747722.00
07/13/2016 04:15,2,0.000,ALERT,213.51,301.77,60.028,1468397703,"201051344000569","219011344069620",0.00,22.00,0,299.67,303.58,0.0,0.0,0.000,488332.9,488332.9,38214,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397773,747723.00
07/13/2016 04:15,2,0.000,ALERT,213.51,301.77,59.996,1468397703,"201051344000983","219011344069620",0.00,22.00,0,299.37,303.28,0.0,0.0,0.000,480106.1,480106.1,38708,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468397775,747724.00
07/13/2016 04:15,2,0.000,ALERT,213.51,301.17,59.996,1468397703,"201051344001158","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,473437.0,473437.0,38977,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468397777,747725.00
07/13/2016 04:15,2,0.000,ALERT,213.96,301.77,59.986,1468397703,"201051344000576","219011344069620",0.00,21.80,0,299.07,302.98,0.0,0.0,0.000,480715.5,480715.5,38375,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397779,747726.00
07/13/2016 04:15,2,0.000,ALERT,213.06,300.57,59.944,1468397703,"274151322000087","219011344069620",0.00,23.00,0,298.47,301.77,0.0,0.0,0.000,702775.6,702775.6,32152,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468397780,747727.00
07/13/2016 04:30,2,0.000,ALERT,214.19,302.07,59.986,1468398604,"201051344000645","219011344069620",0.00,22.00,0,299.37,303.28,0.0,0.0,0.000,480297.7,480297.7,38505,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468398606,747728.00
07/13/2016 04:30,2,0.000,ALERT,213.29,300.57,59.986,1468398604,"274151322000085","219011344069620",0.00,22.50,0,298.77,302.37,0.0,0.0,0.000,730751.6,730751.6,32005,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468398608,747729.00
07/13/2016 04:30,2,0.000,ALERT,214.19,301.47,60.007,1468398604,"201051344000633","219011344069620",0.00,21.50,0,297.87,302.68,0.0,0.0,0.000,471494.5,471494.5,38994,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468398609,747730.00
07/13/2016 04:30,2,0.000,ALERT,213.74,301.77,59.981,1468398604,"201051344000469","219011344069620",0.00,21.30,0,298.47,302.98,0.0,0.0,0.000,473455.1,473455.1,38931,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468398611,747731.00
07/13/2016 04:30,2,0.000,ALERT,213.51,301.47,59.986,1468398604,"201051344000646","219011344069620",0.00,21.50,0,298.77,302.98,0.0,0.0,0.000,475422.9,475422.9,43479,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468398613,747732.00
07/13/2016 04:30,2,0.000,ALERT,212.83,301.47,59.991,1468398604,"274151322000052","219011344069620",0.00,22.50,0,298.47,302.68,0.0,0.0,0.000,747386.6,747386.6,32247,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468398615,747733.00
07/13/2016 04:30,2,0.000,ALERT,213.96,301.77,59.981,1468398604,"201051344000585","219011344069620",0.00,21.80,0,299.07,303.28,0.0,0.0,0.000,483560.2,483560.2,43484,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468398617,747734.00
07/13/2016 04:30,2,0.000,ALERT,213.74,301.77,59.991,1468398604,"201051344001230","219011344069620",0.00,21.50,0,299.67,303.28,0.0,0.0,0.000,478875.7,478875.7,43297,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468398618,747735.00
07/13/2016 04:30,2,0.000,ALERT,214.41,302.37,59.991,1468398604,"201051344000582","219011344069620",0.00,21.50,0,299.67,303.58,0.0,0.0,0.000,471951.5,471951.5,43430,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468398620,747736.00
07/13/2016 04:30,2,0.000,ALERT,213.51,301.47,59.981,1468398604,"201051344000955","219011344069620",0.00,21.80,0,299.37,302.98,0.0,0.0,0.000,485036.4,485036.4,43381,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468398622,747737.00
07/13/2016 04:30,2,0.000,ALERT,213.29,300.27,60.012,1468398604,"274151322000094","219011344069620",0.00,22.00,0,298.47,301.77,0.0,0.0,0.000,608546.3,608546.3,33396,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468398624,747738.00
07/13/2016 04:30,2,0.000,ALERT,213.74,302.68,59.996,1468398604,"201051344000579","219011344069620",0.00,21.80,0,299.67,303.88,0.0,0.0,0.000,487434.3,487434.3,18999,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468398626,747739.00
07/13/2016 04:30,2,0.000,ALERT,213.74,302.07,59.986,1468398604,"201051344000890","219011344069620",0.00,21.80,0,299.97,304.18,0.0,0.0,0.000,482285.0,482285.0,43390,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468398627,747740.00
07/13/2016 04:30,2,0.000,ALERT,213.96,301.17,59.938,1468398604,"201051344000438","219011344069620",0.00,21.50,0,299.67,303.58,0.0,0.0,0.000,484010.8,484010.8,43396,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468398629,747741.00
07/13/2016 04:30,2,0.000,ALERT,214.19,301.17,59.991,1468398604,"201051344000417","219011344069620",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,475955.8,475955.8,43551,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468398631,747742.00
07/13/2016 04:30,2,0.000,ALERT,213.06,301.77,59.981,1468398604,"274151322000083","219011344069620",0.00,22.00,0,299.07,302.68,0.0,0.0,0.000,740655.5,740655.5,32325,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468398633,747743.00
07/13/2016 04:30,2,0.000,ALERT,213.51,300.57,59.981,1468398604,"274151322000076","219011344069620",0.00,22.30,0,298.77,302.68,0.0,0.0,0.000,789425.5,789425.5,32334,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468398635,747744.00
07/13/2016 04:30,2,0.000,ALERT,213.74,302.68,59.986,1468398604,"201051344000868","219011344069620",0.00,21.80,0,299.97,304.18,0.0,0.0,0.000,472393.4,472393.4,38651,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468398637,747745.00
07/13/2016 04:30,2,0.000,ALERT,213.06,302.07,59.975,1468398604,"274151322000095","219011344069620",0.00,21.80,0,299.97,302.98,0.0,0.0,0.000,781375.9,781375.9,32245,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468398638,747746.00
07/13/2016 04:30,2,0.000,ALERT,213.74,302.07,59.986,1468398604,"201051344000988","219011344069620",0.00,21.80,0,296.96,302.98,0.0,0.0,0.000,469083.8,469083.8,38937,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468398640,747747.00
07/13/2016 04:30,2,0.000,ALERT,213.96,300.87,59.975,1468398604,"201051344001025","219011344069620",0.00,21.30,0,299.07,303.58,0.0,0.0,0.000,482879.0,482879.0,43442,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468398642,747748.00
07/13/2016 04:30,2,0.000,ALERT,213.74,302.07,59.970,1468398604,"201051344000458","219011344069620",0.00,22.30,0,299.67,304.18,0.0,0.0,0.000,479940.6,479940.6,38857,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468398644,747749.00
07/13/2016 04:30,2,0.000,ALERT,214.41,302.07,59.981,1468398604,"201051344000853","219011344069620",0.00,21.50,0,299.37,303.58,0.0,0.0,0.000,478967.0,478967.0,38469,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468398646,747750.00
07/13/2016 04:30,2,0.000,ALERT,214.41,301.77,59.975,1468398604,"201051344000685","219011344069620",0.00,21.80,0,299.37,302.98,0.0,0.0,0.000,483331.2,483331.2,43314,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468398647,747751.00
07/13/2016 04:30,2,0.000,ALERT,213.96,301.17,59.975,1468398604,"201051344000917","219011344069620",0.00,22.50,0,298.47,302.68,0.0,0.0,0.000,480219.9,480219.9,43312,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468398649,747752.00
07/13/2016 04:30,2,0.000,ALERT,214.41,302.07,59.981,1468398604,"201051344001145","219011344069620",0.00,21.50,0,300.27,303.88,0.0,0.0,0.000,485398.3,485398.3,43159,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468398651,747753.00
07/13/2016 04:30,2,0.000,ALERT,214.19,300.87,59.970,1468398604,"201051344000651","219011344069620",0.00,21.30,0,299.07,302.68,0.0,0.0,0.000,478100.9,478100.9,43501,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468398653,747754.00
07/13/2016 04:30,2,0.000,ALERT,212.83,300.87,59.975,1468398604,"274151322000088","219011344069620",0.00,22.50,0,298.77,302.37,0.0,0.0,0.000,714669.0,714669.0,31969,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468398655,747755.00
07/13/2016 04:30,2,0.000,ALERT,213.74,300.27,59.975,1468398604,"274151322000068","219011344069620",0.00,22.80,0,298.17,301.47,0.0,0.0,0.000,608580.9,608580.9,33606,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468398657,747756.00
07/13/2016 04:30,2,0.000,ALERT,213.74,301.17,59.975,1468398604,"201051344001135","219011344069620",0.00,21.50,0,299.67,303.58,0.0,0.0,0.000,474128.6,474128.6,43427,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468398658,747757.00
07/13/2016 04:30,2,0.000,ALERT,213.51,302.68,59.975,1468398604,"201051344000594","219011344069620",0.00,21.80,0,299.37,303.88,0.0,0.0,0.000,484077.8,484077.8,38905,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468398660,747758.00
07/13/2016 04:30,2,0.000,ALERT,214.19,301.47,59.981,1468398604,"201051344001203","219011344069620",0.00,21.80,0,299.37,304.78,0.0,0.0,0.000,481682.0,481682.0,43478,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468398662,747759.00
07/13/2016 04:30,2,0.000,ALERT,213.06,301.77,59.970,1468398604,"274151322000054","219011344069620",0.00,22.80,0,299.07,302.98,0.0,0.0,0.000,729734.9,729734.9,32000,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468398664,747760.00
07/13/2016 04:30,2,0.000,ALERT,213.96,302.07,59.981,1468398604,"201051344000867","219011344069620",0.00,22.00,0,299.37,303.88,0.0,0.0,0.000,471466.0,471466.0,38912,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468398665,747761.00
07/13/2016 04:30,2,0.000,ALERT,213.96,301.47,59.991,1468398604,"201051344001093","219011344069620",0.00,22.30,0,299.67,302.98,0.0,0.0,0.000,479642.5,479642.5,43371,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468398667,747762.00
07/13/2016 04:30,2,0.000,ALERT,213.74,302.07,59.986,1468398604,"201051344000900","219011344069620",0.00,21.80,0,299.37,303.28,0.0,0.0,0.000,487519.7,487519.7,38297,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468398669,747763.00
07/13/2016 04:30,2,0.000,ALERT,213.96,301.77,59.991,1468398604,"201051344000648","219011344069620",0.00,21.30,0,298.47,303.58,0.0,0.0,0.000,478161.7,478161.7,38593,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468398671,747764.00
07/13/2016 04:30,2,0.000,ALERT,213.74,302.68,59.986,1468398604,"201051344000569","219011344069620",0.00,21.80,0,300.27,304.18,0.0,0.0,0.000,488332.9,488332.9,38216,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468398673,747765.00
07/13/2016 04:30,2,0.000,ALERT,213.74,302.37,59.981,1468398604,"201051344000983","219011344069620",0.00,21.80,0,299.97,303.88,0.0,0.0,0.000,480106.1,480106.1,38710,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468398674,747766.00
07/13/2016 04:30,2,0.000,ALERT,213.74,301.77,59.986,1468398604,"201051344001158","219011344069620",0.00,21.30,0,299.07,302.68,0.0,0.0,0.000,473437.0,473437.0,38979,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468398676,747767.00
07/13/2016 04:30,2,0.000,ALERT,214.19,302.68,59.991,1468398604,"201051344000576","219011344069620",0.00,21.80,0,299.67,303.58,0.0,0.0,0.000,480715.5,480715.5,38377,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468398678,747768.00
07/13/2016 04:30,2,0.000,ALERT,213.29,300.57,59.991,1468398604,"274151322000087","219011344069620",0.00,22.80,0,298.47,302.07,0.0,0.0,0.000,702775.6,702775.6,32154,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468398680,747769.00
07/13/2016 04:45,2,0.000,ALERT,213.51,300.87,59.981,1468399504,"201051344000645","219011344069620",0.00,21.80,0,299.37,303.58,0.0,0.0,0.000,480297.7,480297.7,38507,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399506,747770.00
07/13/2016 04:45,2,0.000,ALERT,212.83,300.27,59.996,1468399504,"274151322000085","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,730751.6,730751.6,32007,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399508,747771.00
07/13/2016 04:45,2,0.000,ALERT,213.51,300.57,59.981,1468399504,"201051344000633","219011344069620",0.00,21.30,0,297.57,302.98,0.0,0.0,0.000,471494.5,471494.5,38996,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468399509,747772.00
07/13/2016 04:45,2,0.000,ALERT,213.29,301.17,59.981,1468399504,"201051344000469","219011344069620",0.00,21.00,0,298.17,302.98,0.0,0.0,0.000,473455.1,473455.1,38933,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399511,747773.00
07/13/2016 04:45,2,0.000,ALERT,212.61,300.27,59.975,1468399504,"201051344000646","219011344069620",0.00,21.50,0,298.17,302.98,0.0,0.0,0.000,475422.9,475422.9,43481,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399513,747774.00
07/13/2016 04:45,2,0.000,ALERT,212.38,300.87,59.938,1468399504,"274151322000052","219011344069620",0.00,22.50,0,297.87,302.68,0.0,0.0,0.000,747386.6,747386.6,32249,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399515,747775.00
07/13/2016 04:45,2,0.000,ALERT,213.06,300.27,59.975,1468399504,"201051344000585","219011344069620",0.00,21.50,0,298.47,302.98,0.0,0.0,0.000,483560.2,483560.2,43486,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399517,747776.00
07/13/2016 04:45,2,0.000,ALERT,212.83,300.57,60.018,1468399504,"201051344001230","219011344069620",0.00,21.50,0,299.07,303.28,0.0,0.0,0.000,478875.7,478875.7,43299,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399518,747777.00
07/13/2016 04:45,2,0.000,ALERT,213.29,300.87,59.981,1468399504,"201051344000582","219011344069620",0.00,21.30,0,299.67,303.58,0.0,0.0,0.000,471951.5,471951.5,43432,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399520,747778.00
07/13/2016 04:45,2,0.000,ALERT,212.83,300.27,59.986,1468399504,"201051344000955","219011344069620",0.00,21.80,0,298.77,303.28,0.0,0.0,0.000,485036.4,485036.4,43383,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399522,747779.00
07/13/2016 04:45,2,0.000,ALERT,212.83,299.97,59.981,1468399504,"274151322000094","219011344069620",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,608546.3,608546.3,33398,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399524,747780.00
07/13/2016 04:45,2,0.000,ALERT,213.29,302.07,60.002,1468399504,"201051344000579","219011344069620",0.00,21.80,0,299.67,304.18,0.0,0.0,0.000,487434.3,487434.3,19001,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399526,747781.00
07/13/2016 04:45,2,0.000,ALERT,213.06,300.87,59.986,1468399504,"201051344000890","219011344069620",0.00,21.80,0,299.37,303.88,0.0,0.0,0.000,482285.0,482285.0,43392,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399527,747782.00
07/13/2016 04:45,2,0.000,ALERT,213.06,299.97,59.991,1468399504,"201051344000438","219011344069620",0.00,21.30,0,299.07,303.28,0.0,0.0,0.000,484010.8,484010.8,43398,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468399529,747783.00
07/13/2016 04:45,2,0.000,ALERT,213.29,299.67,59.991,1468399504,"201051344000417","219011344069620",0.00,21.50,0,298.17,302.68,0.0,0.0,0.000,475955.8,475955.8,43553,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399531,747784.00
07/13/2016 04:45,2,0.000,ALERT,212.83,300.87,59.981,1468399504,"274151322000083","219011344069620",0.00,22.00,0,298.47,302.68,0.0,0.0,0.000,740655.5,740655.5,32327,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399533,747785.00
07/13/2016 04:45,2,0.000,ALERT,213.29,300.87,59.981,1468399504,"274151322000076","219011344069620",0.00,22.00,0,298.17,302.37,0.0,0.0,0.000,789425.5,789425.5,32336,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399535,747786.00
07/13/2016 04:45,2,0.000,ALERT,213.29,302.07,60.002,1468399504,"201051344000868","219011344069620",0.00,21.50,0,300.27,304.48,0.0,0.0,0.000,472393.4,472393.4,38653,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399536,747787.00
07/13/2016 04:45,2,0.000,ALERT,212.83,301.47,59.991,1468399504,"274151322000095","219011344069620",0.00,21.80,0,299.37,303.28,0.0,0.0,0.000,781375.9,781375.9,32247,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399538,747788.00
07/13/2016 04:45,2,0.000,ALERT,213.06,301.47,59.996,1468399504,"201051344000988","219011344069620",0.00,21.80,0,296.96,303.58,0.0,0.0,0.000,469083.8,469083.8,38939,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399540,747789.00
07/13/2016 04:45,2,0.000,ALERT,212.83,299.67,59.986,1468399504,"201051344001025","219011344069620",0.00,21.30,0,298.47,303.88,0.0,0.0,0.000,482879.0,482879.0,43444,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399542,747790.00
07/13/2016 04:45,2,0.000,ALERT,213.06,301.47,59.944,1468399504,"201051344000458","219011344069620",0.00,22.30,0,299.67,304.48,0.0,0.0,0.000,479940.6,479940.6,38859,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468399544,747791.00
07/13/2016 04:45,2,0.000,ALERT,213.74,301.47,59.949,1468399504,"201051344000853","219011344069620",0.00,21.50,0,299.37,303.88,0.0,0.0,0.000,478967.0,478967.0,38471,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399546,747792.00
07/13/2016 04:45,2,0.000,ALERT,213.29,300.27,59.970,1468399504,"201051344000685","219011344069620",0.00,21.80,0,298.77,303.28,0.0,0.0,0.000,483331.2,483331.2,43316,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399547,747793.00
07/13/2016 04:45,2,0.000,ALERT,213.29,299.67,59.970,1468399504,"201051344000917","219011344069620",0.00,22.30,0,297.57,302.37,0.0,0.0,0.000,480219.9,480219.9,43314,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399549,747794.00
07/13/2016 04:45,2,0.000,ALERT,213.29,300.27,59.981,1468399504,"201051344001145","219011344069620",0.00,21.50,0,299.37,303.88,0.0,0.0,0.000,485398.3,485398.3,43161,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399551,747795.00
07/13/2016 04:45,2,0.000,ALERT,213.06,299.37,59.938,1468399504,"201051344000651","219011344069620",0.00,21.00,0,298.17,302.68,0.0,0.0,0.000,478100.9,478100.9,43503,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399553,747796.00
07/13/2016 04:45,2,0.000,ALERT,212.16,300.57,59.970,1468399504,"274151322000088","219011344069620",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,714669.0,714669.0,31971,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399555,747797.00
07/13/2016 04:45,2,0.000,ALERT,213.29,299.67,59.970,1468399504,"274151322000068","219011344069620",0.00,22.80,0,297.26,301.47,0.0,0.0,0.000,608580.9,608580.9,33608,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399556,747798.00
07/13/2016 04:45,2,0.000,ALERT,212.61,299.97,59.991,1468399504,"201051344001135","219011344069620",0.00,21.50,0,299.07,303.28,0.0,0.0,0.000,474128.6,474128.6,43429,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399558,747799.00
07/13/2016 04:45,2,0.000,ALERT,212.83,301.77,59.981,1468399504,"201051344000594","219011344069620",0.00,21.50,0,299.37,304.18,0.0,0.0,0.000,484077.8,484077.8,38907,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399560,747800.00
07/13/2016 04:45,2,0.000,ALERT,213.06,299.67,59.986,1468399504,"201051344001203","219011344069620",0.00,21.50,0,298.77,304.78,0.0,0.0,0.000,481682.0,481682.0,43480,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468399562,747801.00
07/13/2016 04:45,2,0.000,ALERT,212.38,300.87,59.981,1468399504,"274151322000054","219011344069620",0.00,22.50,0,297.87,302.68,0.0,0.0,0.000,729734.9,729734.9,32002,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399564,747802.00
07/13/2016 04:45,2,0.000,ALERT,213.51,301.47,59.959,1468399504,"201051344000867","219011344069620",0.00,22.00,0,299.37,304.48,0.0,0.0,0.000,471466.0,471466.0,38914,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468399566,747803.00
07/13/2016 04:45,2,0.000,ALERT,213.06,299.97,59.981,1468399504,"201051344001093","219011344069620",0.00,22.00,0,298.47,302.98,0.0,0.0,0.000,479642.5,479642.5,43373,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468399568,747804.00
07/13/2016 04:45,2,0.000,ALERT,213.06,301.17,59.991,1468399504,"201051344000900","219011344069620",0.00,21.50,0,299.07,303.58,0.0,0.0,0.000,487519.7,487519.7,38299,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399570,747805.00
07/13/2016 04:45,2,0.000,ALERT,213.29,300.57,59.965,1468399504,"201051344000648","219011344069620",0.00,21.00,0,298.77,304.18,0.0,0.0,0.000,478161.7,478161.7,38595,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399571,747806.00
07/13/2016 04:45,2,0.000,ALERT,213.06,301.77,60.002,1468399504,"201051344000569","219011344069620",0.00,21.80,0,299.97,304.78,0.0,0.0,0.000,488332.9,488332.9,38218,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399573,747807.00
07/13/2016 04:45,2,0.000,ALERT,213.29,301.77,59.986,1468399504,"201051344000983","219011344069620",0.00,21.80,0,299.67,304.18,0.0,0.0,0.000,480106.1,480106.1,38712,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399575,747808.00
07/13/2016 04:45,2,0.000,ALERT,213.29,300.87,59.975,1468399504,"201051344001158","219011344069620",0.00,21.30,0,298.77,303.28,0.0,0.0,0.000,473437.0,473437.0,38981,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399577,747809.00
07/13/2016 04:45,2,0.000,ALERT,213.74,301.77,59.986,1468399504,"201051344000576","219011344069620",0.00,21.50,0,299.37,303.88,0.0,0.0,0.000,480715.5,480715.5,38379,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399579,747810.00
07/13/2016 04:45,2,0.000,ALERT,212.83,300.27,59.981,1468399504,"274151322000087","219011344069620",0.00,22.80,0,297.57,301.77,0.0,0.0,0.000,702775.6,702775.6,32156,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468399580,747811.00
07/13/2016 05:00,2,0.000,ALERT,213.51,301.17,59.949,1468400404,"201051344000645","219011344069620",0.00,21.80,0,299.07,302.68,0.0,0.0,0.000,480297.7,480297.7,38509,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400407,747812.00
07/13/2016 05:00,2,0.000,ALERT,212.61,300.87,59.922,1468400404,"274151322000085","219011344069620",0.00,22.00,0,298.47,302.07,0.0,0.0,0.000,730751.6,730751.6,32009,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400408,747813.00
07/13/2016 05:00,2,0.000,ALERT,213.51,300.87,59.991,1468400404,"201051344000633","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,471494.5,471494.5,38998,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400410,747814.00
07/13/2016 05:00,2,0.000,ALERT,213.06,300.87,59.954,1468400404,"201051344000469","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,473455.1,473455.1,38935,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468400412,747815.00
07/13/2016 05:00,2,0.000,ALERT,212.38,299.37,59.954,1468400404,"201051344000646","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,475422.9,475422.9,43483,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468400414,747816.00
07/13/2016 05:00,2,0.000,ALERT,211.93,300.57,59.959,1468400404,"274151322000052","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,747386.6,747386.6,32251,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400416,747817.00
07/13/2016 05:00,2,0.000,ALERT,212.83,299.67,59.959,1468400404,"201051344000585","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,483560.2,483560.2,43488,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400417,747818.00
07/13/2016 05:00,2,0.000,ALERT,212.61,299.67,59.959,1468400404,"201051344001230","219011344069620",0.00,21.30,0,298.17,301.77,0.0,0.0,0.000,478875.7,478875.7,43301,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400419,747819.00
07/13/2016 05:00,2,0.000,ALERT,213.06,300.27,59.959,1468400404,"201051344000582","219011344069620",0.00,21.30,0,298.47,302.37,0.0,0.0,0.000,471951.5,471951.5,43434,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468400421,747820.00
07/13/2016 05:00,2,0.000,ALERT,212.16,299.37,59.949,1468400404,"201051344000955","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,485036.4,485036.4,43385,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400423,747821.00
07/13/2016 05:00,2,0.000,ALERT,212.61,299.97,59.949,1468400404,"274151322000094","219011344069620",0.00,21.80,0,298.17,301.47,0.0,0.0,0.000,608546.3,608546.3,33400,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400425,747822.00
07/13/2016 05:00,2,0.000,ALERT,212.83,301.47,59.954,1468400404,"201051344000579","219011344069620",0.00,21.50,0,300.27,303.58,0.0,0.0,0.000,487434.3,487434.3,19003,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400427,747823.00
07/13/2016 05:00,2,0.000,ALERT,212.61,299.97,59.954,1468400404,"201051344000890","219011344069620",0.00,21.50,0,298.77,302.98,0.0,0.0,0.000,482285.0,482285.0,43394,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400428,747824.00
07/13/2016 05:00,2,0.000,ALERT,212.61,299.07,59.954,1468400404,"201051344000438","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,484010.8,484010.8,43400,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400430,747825.00
07/13/2016 05:00,2,0.000,ALERT,212.61,298.47,59.954,1468400404,"201051344000417","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,475955.8,475955.8,43555,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400432,747826.00
07/13/2016 05:00,2,0.000,ALERT,212.38,300.57,59.949,1468400404,"274151322000083","219011344069620",0.00,21.80,0,298.77,302.68,0.0,0.0,0.000,740655.5,740655.5,32329,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400434,747827.00
07/13/2016 05:00,2,0.000,ALERT,212.83,300.57,59.954,1468400404,"274151322000076","219011344069620",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,789425.5,789425.5,32338,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400436,747828.00
07/13/2016 05:00,2,0.000,ALERT,212.83,301.47,59.959,1468400404,"201051344000868","219011344069620",0.00,21.50,0,300.27,303.58,0.0,0.0,0.000,472393.4,472393.4,38655,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400438,747829.00
07/13/2016 05:00,2,0.000,ALERT,212.38,301.47,59.986,1468400404,"274151322000095","219011344069620",0.00,21.50,0,299.37,302.98,0.0,0.0,0.000,781375.9,781375.9,32249,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468400440,747830.00
07/13/2016 05:00,2,0.000,ALERT,212.83,300.87,59.959,1468400404,"201051344000988","219011344069620",0.00,21.50,0,296.96,302.68,0.0,0.0,0.000,469083.8,469083.8,38941,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400441,747831.00
07/13/2016 05:00,2,0.000,ALERT,212.38,298.47,59.959,1468400404,"201051344001025","219011344069620",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,482879.0,482879.0,43446,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400443,747832.00
07/13/2016 05:00,2,0.000,ALERT,212.83,301.17,59.965,1468400404,"201051344000458","219011344069620",0.00,22.00,0,299.67,303.88,0.0,0.0,0.000,479940.6,479940.6,38861,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468400445,747833.00
07/13/2016 05:00,2,0.000,ALERT,213.51,300.87,59.965,1468400404,"201051344000853","219011344069620",0.00,21.30,0,299.67,303.28,0.0,0.0,0.000,478967.0,478967.0,38473,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400447,747834.00
07/13/2016 05:00,2,0.000,ALERT,212.83,299.07,59.965,1468400404,"201051344000685","219011344069620",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,483331.2,483331.2,43318,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400448,747835.00
07/13/2016 05:00,2,0.000,ALERT,212.61,298.77,59.959,1468400404,"201051344000917","219011344069620",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,480219.9,480219.9,43316,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400450,747836.00
07/13/2016 05:00,2,0.000,ALERT,212.83,299.67,59.965,1468400404,"201051344001145","219011344069620",0.00,21.30,0,298.47,302.37,0.0,0.0,0.000,485398.3,485398.3,43163,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468400452,747837.00
07/13/2016 05:00,2,0.000,ALERT,212.61,298.47,59.965,1468400404,"201051344000651","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,478100.9,478100.9,43505,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468400454,747838.00
07/13/2016 05:00,2,0.000,ALERT,211.93,300.27,59.959,1468400404,"274151322000088","219011344069620",0.00,22.30,0,298.47,301.77,0.0,0.0,0.000,714669.0,714669.0,31973,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400456,747839.00
07/13/2016 05:00,2,0.000,ALERT,213.29,299.37,59.959,1468400404,"274151322000068","219011344069620",0.00,22.50,0,297.87,300.87,0.0,0.0,0.000,608580.9,608580.9,33610,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400457,747840.00
07/13/2016 05:00,2,0.000,ALERT,212.16,299.07,59.949,1468400404,"201051344001135","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,474128.6,474128.6,43431,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400459,747841.00
