ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2016 05:00,2,0.000,ALERT,212.61,301.77,59.954,1468400404,"201051344000594","219011344069620",0.00,21.50,0,299.07,303.28,0.0,0.0,0.000,484077.8,484077.8,38909,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400461,747842.00
07/13/2016 05:00,2,0.000,ALERT,212.61,299.07,59.959,1468400404,"201051344001203","219011344069620",0.00,21.50,0,297.87,303.28,0.0,0.0,0.000,481682.0,481682.0,43482,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400463,747843.00
07/13/2016 05:00,2,0.000,ALERT,212.38,300.27,59.938,1468400404,"274151322000054","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,729734.9,729734.9,32004,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400465,747844.00
07/13/2016 05:00,2,0.000,ALERT,213.06,300.87,59.917,1468400404,"201051344000867","219011344069620",0.00,21.80,0,299.07,303.28,0.0,0.0,0.000,471466.0,471466.0,38916,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400467,747845.00
07/13/2016 05:00,2,0.000,ALERT,212.61,299.37,59.959,1468400404,"201051344001093","219011344069620",0.00,22.00,0,297.87,301.47,0.0,0.0,0.000,479642.5,479642.5,43375,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400469,747846.00
07/13/2016 05:00,2,0.000,ALERT,212.83,300.87,59.965,1468400404,"201051344000900","219011344069620",0.00,21.50,0,299.07,302.68,0.0,0.0,0.000,487519.7,487519.7,38301,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400471,747847.00
07/13/2016 05:00,2,0.000,ALERT,213.06,300.57,59.970,1468400404,"201051344000648","219011344069620",0.00,21.00,0,297.87,302.98,0.0,0.0,0.000,478161.7,478161.7,38597,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400473,747848.00
07/13/2016 05:00,2,0.000,ALERT,213.06,301.77,59.975,1468400404,"201051344000569","219011344069620",0.00,21.50,0,299.97,303.58,0.0,0.0,0.000,488332.9,488332.9,38220,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400474,747849.00
07/13/2016 05:00,2,0.000,ALERT,212.83,301.17,60.002,1468400404,"201051344000983","219011344069620",0.00,21.80,0,299.67,303.58,0.0,0.0,0.000,480106.1,480106.1,38714,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400476,747850.00
07/13/2016 05:00,2,0.000,ALERT,212.83,300.57,59.965,1468400404,"201051344001158","219011344069620",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,473437.0,473437.0,38983,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400478,747851.00
07/13/2016 05:00,2,0.000,ALERT,213.29,301.47,59.959,1468400404,"201051344000576","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,480715.5,480715.5,38381,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468400480,747852.00
07/13/2016 05:00,2,0.000,ALERT,212.61,300.27,59.965,1468400404,"274151322000087","219011344069620",0.00,22.50,0,297.87,301.47,0.0,0.0,0.000,702775.6,702775.6,32158,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468400482,747853.00
07/13/2016 05:15,2,0.000,ALERT,213.06,300.87,60.023,1468401304,"201051344000645","219011344069620",0.00,21.80,0,299.37,302.68,0.0,0.0,0.000,480297.7,480297.7,38511,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401307,747854.00
07/13/2016 05:15,2,0.000,ALERT,212.61,299.67,59.965,1468401304,"274151322000085","219011344069620",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,730751.6,730751.6,32011,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401308,747855.00
07/13/2016 05:15,2,0.000,ALERT,213.06,300.27,59.986,1468401304,"201051344000633","219011344069620",0.00,21.30,0,297.26,302.07,0.0,0.0,0.000,471494.5,471494.5,39000,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401310,747856.00
07/13/2016 05:15,2,0.000,ALERT,212.83,300.57,59.986,1468401304,"201051344000469","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,473455.1,473455.1,38937,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468401312,747857.00
07/13/2016 05:15,2,0.000,ALERT,211.93,298.47,59.986,1468401304,"201051344000646","219011344069620",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,475422.9,475422.9,43485,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401314,747858.00
07/13/2016 05:15,2,0.000,ALERT,212.16,300.57,59.986,1468401304,"274151322000052","219011344069620",0.00,22.00,0,297.26,302.07,0.0,0.0,0.000,747386.6,747386.6,32253,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401316,747859.00
07/13/2016 05:15,2,0.000,ALERT,212.61,299.07,59.970,1468401304,"201051344000585","219011344069620",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,483560.2,483560.2,43490,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401317,747860.00
07/13/2016 05:15,2,0.000,ALERT,212.16,298.77,59.996,1468401304,"201051344001230","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,478875.7,478875.7,43303,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401319,747861.00
07/13/2016 05:15,2,0.000,ALERT,212.61,299.07,60.002,1468401304,"201051344000582","219011344069620",0.00,21.30,0,298.17,301.47,0.0,0.0,0.000,471951.5,471951.5,43436,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401321,747862.00
07/13/2016 05:15,2,0.000,ALERT,211.93,298.47,59.991,1468401304,"201051344000955","219011344069620",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,485036.4,485036.4,43387,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401323,747863.00
07/13/2016 05:15,2,0.000,ALERT,212.38,299.07,59.965,1468401304,"274151322000094","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,608546.3,608546.3,33402,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401325,747864.00
07/13/2016 05:15,2,0.000,ALERT,212.38,301.17,59.996,1468401304,"201051344000579","219011344069620",0.00,21.50,0,299.67,303.28,0.0,0.0,0.000,487434.3,487434.3,19005,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468401326,747865.00
07/13/2016 05:15,2,0.000,ALERT,211.93,298.77,59.986,1468401304,"201051344000890","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,482285.0,482285.0,43396,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401328,747866.00
07/13/2016 05:15,2,0.000,ALERT,212.38,298.17,59.986,1468401304,"201051344000438","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,484010.8,484010.8,43402,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401330,747867.00
07/13/2016 05:15,2,0.000,ALERT,212.38,297.87,59.986,1468401304,"201051344000417","219011344069620",0.00,21.50,0,296.66,299.97,0.0,0.0,0.000,475955.8,475955.8,43557,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401332,747868.00
07/13/2016 05:15,2,0.000,ALERT,212.38,300.27,59.975,1468401304,"274151322000083","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,740655.5,740655.5,32331,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401333,747869.00
07/13/2016 05:15,2,0.000,ALERT,212.83,299.97,59.975,1468401304,"274151322000076","219011344069620",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,789425.5,789425.5,32340,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401335,747870.00
07/13/2016 05:15,2,0.000,ALERT,212.38,301.17,59.981,1468401304,"201051344000868","219011344069620",0.00,21.50,0,299.97,303.28,0.0,0.0,0.000,472393.4,472393.4,38657,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401338,747871.00
07/13/2016 05:15,2,0.000,ALERT,212.16,300.87,59.981,1468401304,"274151322000095","219011344069620",0.00,21.50,0,298.77,302.68,0.0,0.0,0.000,781375.9,781375.9,32251,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401340,747872.00
07/13/2016 05:15,2,0.000,ALERT,212.38,300.27,59.981,1468401304,"201051344000988","219011344069620",0.00,21.50,0,296.66,302.37,0.0,0.0,0.000,469083.8,469083.8,38943,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468401342,747873.00
07/13/2016 05:15,2,0.000,ALERT,211.93,297.87,59.970,1468401304,"201051344001025","219011344069620",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,482879.0,482879.0,43448,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401343,747874.00
07/13/2016 05:15,2,0.000,ALERT,212.38,300.87,59.975,1468401304,"201051344000458","219011344069620",0.00,22.00,0,299.07,303.28,0.0,0.0,0.000,479940.6,479940.6,38863,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468401345,747875.00
07/13/2016 05:15,2,0.000,ALERT,213.29,300.57,59.981,1468401304,"201051344000853","219011344069620",0.00,21.30,0,299.37,302.68,0.0,0.0,0.000,478967.0,478967.0,38475,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401347,747876.00
07/13/2016 05:15,2,0.000,ALERT,212.38,298.47,59.970,1468401304,"201051344000685","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,483331.2,483331.2,43320,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401349,747877.00
07/13/2016 05:15,2,0.000,ALERT,212.38,297.87,59.975,1468401304,"201051344000917","219011344069620",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,480219.9,480219.9,43318,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468401350,747878.00
07/13/2016 05:15,2,0.000,ALERT,212.61,298.77,59.975,1468401304,"201051344001145","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,485398.3,485398.3,43165,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468401352,747879.00
07/13/2016 05:15,2,0.000,ALERT,212.38,297.57,59.970,1468401304,"201051344000651","219011344069620",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,478100.9,478100.9,43507,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401354,747880.00
07/13/2016 05:15,2,0.000,ALERT,211.93,299.67,59.959,1468401304,"274151322000088","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,714669.0,714669.0,31975,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401356,747881.00
07/13/2016 05:15,2,0.000,ALERT,212.83,298.77,59.965,1468401304,"274151322000068","219011344069620",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,608580.9,608580.9,33612,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401358,747882.00
07/13/2016 05:15,2,0.000,ALERT,211.93,298.47,59.970,1468401304,"201051344001135","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,474128.6,474128.6,43433,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468401360,747883.00
07/13/2016 05:15,2,0.000,ALERT,212.38,301.47,59.975,1468401304,"201051344000594","219011344069620",0.00,21.50,0,299.07,303.28,0.0,0.0,0.000,484077.8,484077.8,38911,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468401361,747884.00
07/13/2016 05:15,2,0.000,ALERT,212.16,298.17,59.975,1468401304,"201051344001203","219011344069620",0.00,21.50,0,297.26,302.37,0.0,0.0,0.000,481682.0,481682.0,43484,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401363,747885.00
07/13/2016 05:15,2,0.000,ALERT,212.16,299.67,59.965,1468401304,"274151322000054","219011344069620",0.00,22.30,0,297.57,302.07,0.0,0.0,0.000,729734.9,729734.9,32006,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401365,747886.00
07/13/2016 05:15,2,0.000,ALERT,212.83,300.27,59.970,1468401304,"201051344000867","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,471466.0,471466.0,38918,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468401367,747887.00
07/13/2016 05:15,2,0.000,ALERT,212.16,298.47,59.986,1468401304,"201051344001093","219011344069620",0.00,22.00,0,297.26,300.57,0.0,0.0,0.000,479642.5,479642.5,43377,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401369,747888.00
07/13/2016 05:15,2,0.000,ALERT,212.38,300.57,59.975,1468401304,"201051344000900","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,487519.7,487519.7,38303,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401371,747889.00
07/13/2016 05:15,2,0.000,ALERT,212.83,299.97,59.954,1468401304,"201051344000648","219011344069620",0.00,21.00,0,298.77,302.68,0.0,0.0,0.000,478161.7,478161.7,38599,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468401372,747890.00
07/13/2016 05:15,2,0.000,ALERT,212.38,300.87,59.965,1468401304,"201051344000569","219011344069620",0.00,21.50,0,299.97,303.58,0.0,0.0,0.000,488332.9,488332.9,38222,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468401374,747891.00
07/13/2016 05:15,2,0.000,ALERT,212.61,300.87,59.965,1468401304,"201051344000983","219011344069620",0.00,21.50,0,299.37,302.98,0.0,0.0,0.000,480106.1,480106.1,38716,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401376,747892.00
07/13/2016 05:15,2,0.000,ALERT,212.38,299.97,59.970,1468401304,"201051344001158","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,473437.0,473437.0,38985,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401378,747893.00
07/13/2016 05:15,2,0.000,ALERT,212.83,301.17,59.970,1468401304,"201051344000576","219011344069620",0.00,21.30,0,299.07,302.98,0.0,0.0,0.000,480715.5,480715.5,38383,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401380,747894.00
07/13/2016 05:15,2,0.000,ALERT,212.38,299.67,59.975,1468401304,"274151322000087","219011344069620",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,702775.6,702775.6,32160,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468401381,747895.00
07/13/2016 05:30,2,0.000,ALERT,212.16,298.47,59.981,1468402205,"201051344000645","219011344069620",0.00,21.80,0,285.24,302.37,0.0,0.0,0.000,480297.7,480297.7,38513,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402207,747896.00
07/13/2016 05:30,2,0.000,ALERT,211.48,297.87,59.965,1468402205,"274151322000085","219011344069620",0.00,22.30,0,284.64,301.47,0.0,0.0,0.000,730751.6,730751.6,32013,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402209,747897.00
07/13/2016 05:30,2,0.000,ALERT,212.16,297.87,59.965,1468402205,"201051344000633","219011344069620",0.00,21.30,0,283.44,301.77,0.0,0.0,0.000,471494.5,471494.5,39002,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468402210,747898.00
07/13/2016 05:30,2,0.000,ALERT,211.70,298.47,60.012,1468402205,"201051344000469","219011344069620",0.00,20.70,0,284.04,301.77,0.0,0.0,0.000,473455.1,473455.1,38939,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402212,747899.00
07/13/2016 05:30,2,0.000,ALERT,211.03,297.57,59.959,1468402205,"201051344000646","219011344069620",0.00,21.30,0,284.04,300.27,0.0,0.0,0.000,475422.9,475422.9,43487,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468402214,747900.00
07/13/2016 05:30,2,0.000,ALERT,210.80,297.26,59.970,1468402205,"274151322000052","219011344069620",0.00,22.00,0,284.34,301.77,0.0,0.0,0.000,747386.6,747386.6,32255,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468402216,747901.00
07/13/2016 05:30,2,0.000,ALERT,211.48,297.87,59.965,1468402205,"201051344000585","219011344069620",0.00,21.50,0,284.04,300.57,0.0,0.0,0.000,483560.2,483560.2,43492,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402218,747902.00
07/13/2016 05:30,2,0.000,ALERT,211.25,297.87,59.965,1468402205,"201051344001230","219011344069620",0.00,21.30,0,284.94,300.57,0.0,0.0,0.000,478875.7,478875.7,43305,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402219,747903.00
07/13/2016 05:30,2,0.000,ALERT,211.48,297.87,59.965,1468402205,"201051344000582","219011344069620",0.00,21.30,0,285.24,301.17,0.0,0.0,0.000,471951.5,471951.5,43438,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468402221,747904.00
07/13/2016 05:30,2,0.000,ALERT,211.03,297.57,60.012,1468402205,"201051344000955","219011344069620",0.00,21.50,0,284.64,300.27,0.0,0.0,0.000,485036.4,485036.4,43389,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402223,747905.00
07/13/2016 05:30,2,0.000,ALERT,211.25,296.96,59.959,1468402205,"274151322000094","219011344069620",0.00,21.80,0,284.34,300.87,0.0,0.0,0.000,608546.3,608546.3,33404,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402225,747906.00
07/13/2016 05:30,2,0.000,ALERT,211.48,299.07,59.959,1468402205,"201051344000579","219011344069620",0.00,21.80,0,285.84,302.98,0.0,0.0,0.000,487434.3,487434.3,19007,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402226,747907.00
07/13/2016 05:30,2,0.000,ALERT,211.25,297.87,59.938,1468402205,"201051344000890","219011344069620",0.00,21.50,0,285.54,301.47,0.0,0.0,0.000,482285.0,482285.0,43398,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468402228,747908.00
07/13/2016 05:30,2,0.000,ALERT,211.25,297.57,59.938,1468402205,"201051344000438","219011344069620",0.00,21.30,0,284.94,300.87,0.0,0.0,0.000,484010.8,484010.8,43404,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402230,747909.00
07/13/2016 05:30,2,0.000,ALERT,211.48,296.96,59.949,1468402205,"201051344000417","219011344069620",0.00,21.50,0,284.04,299.67,0.0,0.0,0.000,475955.8,475955.8,43559,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468402232,747910.00
07/13/2016 05:30,2,0.000,ALERT,211.25,298.17,59.954,1468402205,"274151322000083","219011344069620",0.00,21.80,0,284.94,302.07,0.0,0.0,0.000,740655.5,740655.5,32333,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402234,747911.00
07/13/2016 05:30,2,0.000,ALERT,211.70,297.57,59.959,1468402205,"274151322000076","219011344069620",0.00,22.00,0,284.64,301.47,0.0,0.0,0.000,789425.5,789425.5,32342,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402236,747912.00
07/13/2016 05:30,2,0.000,ALERT,211.48,299.07,59.954,1468402205,"201051344000868","219011344069620",0.00,21.50,0,285.84,302.98,0.0,0.0,0.000,472393.4,472393.4,38659,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402237,747913.00
07/13/2016 05:30,2,0.000,ALERT,211.03,298.47,59.949,1468402205,"274151322000095","219011344069620",0.00,21.50,0,285.84,302.37,0.0,0.0,0.000,781375.9,781375.9,32253,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402239,747914.00
07/13/2016 05:30,2,0.000,ALERT,211.48,298.17,59.959,1468402205,"201051344000988","219011344069620",0.00,21.50,0,282.54,302.07,0.0,0.0,0.000,469083.8,469083.8,38945,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402241,747915.00
07/13/2016 05:30,2,0.000,ALERT,211.03,296.66,59.965,1468402205,"201051344001025","219011344069620",0.00,21.30,0,284.34,301.17,0.0,0.0,0.000,482879.0,482879.0,43450,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402243,747916.00
07/13/2016 05:30,2,0.000,ALERT,211.48,298.47,59.959,1468402205,"201051344000458","219011344069620",0.00,22.00,0,285.54,302.98,0.0,0.0,0.000,479940.6,479940.6,38865,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402245,747917.00
07/13/2016 05:30,2,0.000,ALERT,212.16,298.17,59.959,1468402205,"201051344000853","219011344069620",0.00,21.30,0,285.24,302.37,0.0,0.0,0.000,478967.0,478967.0,38477,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468402246,747918.00
07/13/2016 05:30,2,0.000,ALERT,211.48,297.57,59.954,1468402205,"201051344000685","219011344069620",0.00,21.50,0,284.64,300.57,0.0,0.0,0.000,483331.2,483331.2,43322,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402248,747919.00
07/13/2016 05:30,2,0.000,ALERT,211.25,296.96,59.928,1468402205,"201051344000917","219011344069620",0.00,22.30,0,283.44,299.97,0.0,0.0,0.000,480219.9,480219.9,43320,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468402250,747920.00
07/13/2016 05:30,2,0.000,ALERT,211.48,297.87,59.949,1468402205,"201051344001145","219011344069620",0.00,21.30,0,285.24,301.17,0.0,0.0,0.000,485398.3,485398.3,43167,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468402252,747921.00
07/13/2016 05:30,2,0.000,ALERT,211.48,296.66,59.912,1468402205,"201051344000651","219011344069620",0.00,21.00,0,284.04,299.97,0.0,0.0,0.000,478100.9,478100.9,43509,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402254,747922.00
07/13/2016 05:30,2,0.000,ALERT,210.80,297.26,59.965,1468402205,"274151322000088","219011344069620",0.00,22.30,0,284.64,301.47,0.0,0.0,0.000,714669.0,714669.0,31977,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402255,747923.00
07/13/2016 05:30,2,0.000,ALERT,211.70,297.26,59.954,1468402205,"274151322000068","219011344069620",0.00,22.50,0,284.04,300.57,0.0,0.0,0.000,608580.9,608580.9,33614,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402257,747924.00
07/13/2016 05:30,2,0.000,ALERT,211.03,297.26,59.959,1468402205,"201051344001135","219011344069620",0.00,21.50,0,284.94,300.87,0.0,0.0,0.000,474128.6,474128.6,43435,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402259,747925.00
07/13/2016 05:30,2,0.000,ALERT,211.48,299.07,59.954,1468402205,"201051344000594","219011344069620",0.00,21.50,0,285.24,302.68,0.0,0.0,0.000,484077.8,484077.8,38913,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402261,747926.00
07/13/2016 05:30,2,0.000,ALERT,211.25,297.26,59.949,1468402205,"201051344001203","219011344069620",0.00,21.50,0,284.64,302.07,0.0,0.0,0.000,481682.0,481682.0,43486,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402263,747927.00
07/13/2016 05:30,2,0.000,ALERT,211.03,298.47,59.959,1468402205,"274151322000054","219011344069620",0.00,22.50,0,284.94,301.77,0.0,0.0,0.000,729734.9,729734.9,32008,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402265,747928.00
07/13/2016 05:30,2,0.000,ALERT,211.93,298.47,59.928,1468402205,"201051344000867","219011344069620",0.00,21.80,0,285.24,302.68,0.0,0.0,0.000,471466.0,471466.0,38920,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402266,747929.00
07/13/2016 05:30,2,0.000,ALERT,211.25,297.26,59.954,1468402205,"201051344001093","219011344069620",0.00,22.00,0,284.64,300.27,0.0,0.0,0.000,479642.5,479642.5,43379,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402268,747930.00
07/13/2016 05:30,2,0.000,ALERT,211.70,298.47,59.954,1468402205,"201051344000900","219011344069620",0.00,21.50,0,284.94,301.77,0.0,0.0,0.000,487519.7,487519.7,38305,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402270,747931.00
07/13/2016 05:30,2,0.000,ALERT,211.93,297.87,59.949,1468402205,"201051344000648","219011344069620",0.00,21.00,0,284.64,302.07,0.0,0.0,0.000,478161.7,478161.7,38601,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402272,747932.00
07/13/2016 05:30,2,0.000,ALERT,211.93,299.37,59.949,1468402205,"201051344000569","219011344069620",0.00,21.50,0,285.84,302.68,0.0,0.0,0.000,488332.9,488332.9,38224,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402274,747933.00
07/13/2016 05:30,2,0.000,ALERT,211.70,299.07,59.986,1468402205,"201051344000983","219011344069620",0.00,21.50,0,285.54,302.37,0.0,0.0,0.000,480106.1,480106.1,38718,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402275,747934.00
07/13/2016 05:30,2,0.000,ALERT,211.70,298.47,59.949,1468402205,"201051344001158","219011344069620",0.00,21.30,0,284.34,301.77,0.0,0.0,0.000,473437.0,473437.0,38987,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468402277,747935.00
07/13/2016 05:30,2,0.000,ALERT,212.16,299.37,59.959,1468402205,"201051344000576","219011344069620",0.00,21.50,0,285.24,302.37,0.0,0.0,0.000,480715.5,480715.5,38385,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468402279,747936.00
07/13/2016 05:30,2,0.000,ALERT,211.25,297.87,59.954,1468402205,"274151322000087","219011344069620",0.00,22.50,0,284.34,301.17,0.0,0.0,0.000,702775.6,702775.6,32162,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468402281,747937.00
07/13/2016 05:45,2,0.000,ALERT,212.16,299.07,59.981,1468403104,"201051344000645","219011344069620",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,480297.7,480297.7,38515,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403106,747938.00
07/13/2016 05:45,2,0.000,ALERT,212.16,298.77,59.970,1468403104,"201051344000633","219011344069620",0.00,21.30,0,294.86,299.97,0.0,0.0,0.000,471494.5,471494.5,39004,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403109,747939.00
07/13/2016 05:45,2,0.000,ALERT,211.70,298.77,59.965,1468403104,"201051344000469","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,473455.1,473455.1,38941,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403111,747940.00
07/13/2016 05:45,2,0.000,ALERT,211.03,297.57,59.965,1468403104,"201051344000646","219011344069620",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,475422.9,475422.9,43489,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468403113,747941.00
07/13/2016 05:45,2,0.000,ALERT,211.03,297.57,59.970,1468403104,"274151322000052","219011344069620",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,747386.6,747386.6,32257,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403115,747942.00
07/13/2016 05:45,2,0.000,ALERT,211.25,297.26,59.981,1468403104,"201051344000585","219011344069620",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,483560.2,483560.2,43494,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403116,747943.00
07/13/2016 05:45,2,0.000,ALERT,211.25,297.87,59.986,1468403104,"201051344001230","219011344069620",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,478875.7,478875.7,43307,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403118,747944.00
07/13/2016 05:45,2,0.000,ALERT,211.70,297.87,60.023,1468403104,"201051344000582","219011344069620",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,471951.5,471951.5,43440,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468403121,747945.00
07/13/2016 05:45,2,0.000,ALERT,210.80,297.26,60.007,1468403104,"201051344000955","219011344069620",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,485036.4,485036.4,43391,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403122,747946.00
07/13/2016 05:45,2,0.000,ALERT,211.25,297.57,59.975,1468403104,"274151322000094","219011344069620",0.00,21.80,0,295.46,298.77,0.0,0.0,0.000,608546.3,608546.3,33406,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403124,747947.00
07/13/2016 05:45,2,0.000,ALERT,211.70,299.97,59.981,1468403104,"201051344000579","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,487434.3,487434.3,19009,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468403126,747948.00
07/13/2016 05:45,2,0.000,ALERT,211.03,297.57,59.986,1468403104,"201051344000890","219011344069620",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,482285.0,482285.0,43400,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403128,747949.00
07/13/2016 05:45,2,0.000,ALERT,211.25,297.26,59.970,1468403104,"201051344000438","219011344069620",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,484010.8,484010.8,43406,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403130,747950.00
07/13/2016 05:45,2,0.000,ALERT,211.48,296.96,60.007,1468403104,"201051344000417","219011344069620",0.00,21.50,0,294.86,298.47,0.0,0.0,0.000,475955.8,475955.8,43561,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403131,747951.00
07/13/2016 05:45,2,0.000,ALERT,211.03,298.47,59.975,1468403104,"274151322000083","219011344069620",0.00,21.80,0,296.06,299.67,0.0,0.0,0.000,740655.5,740655.5,32335,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403133,747952.00
07/13/2016 05:45,2,0.000,ALERT,211.70,297.57,59.970,1468403104,"274151322000076","219011344069620",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,789425.5,789425.5,32344,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403135,747953.00
07/13/2016 05:45,2,0.000,ALERT,211.70,299.67,59.975,1468403104,"201051344000868","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,472393.4,472393.4,38661,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403137,747954.00
07/13/2016 05:45,2,0.000,ALERT,211.25,299.07,59.938,1468403104,"274151322000095","219011344069620",0.00,21.50,0,296.96,299.97,0.0,0.0,0.000,781375.9,781375.9,32255,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403139,747955.00
07/13/2016 05:45,2,0.000,ALERT,211.70,299.07,59.975,1468403104,"201051344000988","219011344069620",0.00,21.50,0,293.96,300.27,0.0,0.0,0.000,469083.8,469083.8,38947,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403140,747956.00
07/13/2016 05:45,2,0.000,ALERT,211.03,296.66,59.970,1468403104,"201051344001025","219011344069620",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,482879.0,482879.0,43452,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468403142,747957.00
07/13/2016 05:45,2,0.000,ALERT,211.48,299.37,59.970,1468403104,"201051344000458","219011344069620",0.00,22.00,0,296.36,301.17,0.0,0.0,0.000,479940.6,479940.6,38867,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468403144,747958.00
07/13/2016 05:45,2,0.000,ALERT,212.38,299.07,59.986,1468403104,"201051344000853","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,478967.0,478967.0,38479,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403146,747959.00
07/13/2016 05:45,2,0.000,ALERT,211.70,297.57,59.991,1468403104,"201051344000685","219011344069620",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,483331.2,483331.2,43324,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468403148,747960.00
07/13/2016 05:45,2,0.000,ALERT,211.48,296.96,59.981,1468403104,"201051344000917","219011344069620",0.00,22.00,0,294.26,298.77,0.0,0.0,0.000,480219.9,480219.9,43322,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468403149,747961.00
07/13/2016 05:45,2,0.000,ALERT,211.48,297.57,60.007,1468403104,"201051344001145","219011344069620",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,485398.3,485398.3,43169,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403151,747962.00
07/13/2016 05:45,2,0.000,ALERT,211.48,296.66,59.996,1468403104,"201051344000651","219011344069620",0.00,21.00,0,295.16,298.77,0.0,0.0,0.000,478100.9,478100.9,43511,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403153,747963.00
07/13/2016 05:45,2,0.000,ALERT,210.80,297.57,59.975,1468403104,"274151322000088","219011344069620",0.00,22.30,0,295.76,299.37,0.0,0.0,0.000,714669.0,714669.0,31979,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403155,747964.00
07/13/2016 05:45,2,0.000,ALERT,211.93,297.26,59.991,1468403104,"274151322000068","219011344069620",0.00,22.50,0,295.16,298.47,0.0,0.0,0.000,608580.9,608580.9,33616,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403157,747965.00
07/13/2016 05:45,2,0.000,ALERT,211.03,297.26,59.981,1468403104,"201051344001135","219011344069620",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,474128.6,474128.6,43437,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468403158,747966.00
07/13/2016 05:45,2,0.000,ALERT,211.48,299.97,60.018,1468403104,"201051344000594","219011344069620",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,484077.8,484077.8,38915,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403160,747967.00
07/13/2016 05:45,2,0.000,ALERT,211.25,297.26,59.975,1468403104,"201051344001203","219011344069620",0.00,21.50,0,295.46,300.57,0.0,0.0,0.000,481682.0,481682.0,43488,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403162,747968.00
07/13/2016 05:45,2,0.000,ALERT,211.03,298.77,59.975,1468403104,"274151322000054","219011344069620",0.00,22.50,0,296.06,299.97,0.0,0.0,0.000,729734.9,729734.9,32010,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468403164,747969.00
07/13/2016 05:45,2,0.000,ALERT,211.70,299.07,59.933,1468403104,"201051344000867","219011344069620",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,471466.0,471466.0,38922,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403166,747970.00
07/13/2016 05:45,2,0.000,ALERT,211.25,296.96,59.981,1468403104,"201051344001093","219011344069620",0.00,22.00,0,295.46,298.77,0.0,0.0,0.000,479642.5,479642.5,43381,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403168,747971.00
07/13/2016 05:45,2,0.000,ALERT,211.70,299.07,59.975,1468403104,"201051344000900","219011344069620",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,487519.7,487519.7,38307,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468403169,747972.00
07/13/2016 05:45,2,0.000,ALERT,211.93,298.77,59.981,1468403104,"201051344000648","219011344069620",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,478161.7,478161.7,38603,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403171,747973.00
07/13/2016 05:45,2,0.000,ALERT,211.70,299.97,59.986,1468403104,"201051344000569","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,488332.9,488332.9,38226,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468403173,747974.00
07/13/2016 05:45,2,0.000,ALERT,211.93,299.97,59.970,1468403104,"201051344000983","219011344069620",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,480106.1,480106.1,38720,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468403175,747975.00
07/13/2016 05:45,2,0.000,ALERT,211.93,299.07,60.018,1468403104,"201051344001158","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,473437.0,473437.0,38989,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468403177,747976.00
07/13/2016 05:45,2,0.000,ALERT,212.38,299.97,60.007,1468403104,"201051344000576","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,480715.5,480715.5,38387,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403178,747977.00
07/13/2016 05:45,2,0.000,ALERT,211.03,297.26,59.959,1468403104,"274151322000087","219011344069620",0.00,22.50,0,295.46,299.07,0.0,0.0,0.000,702775.6,702775.6,32164,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403180,747978.00
07/13/2016 05:45,2,0.000,ALERT,211.48,297.87,59.975,1468403104,"274151322000085","219011344069620",0.00,22.00,0,295.76,299.37,0.0,0.0,0.000,730751.6,730751.6,32015,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468403182,747979.00
07/13/2016 06:00,2,0.000,ALERT,211.70,298.17,59.981,1468404004,"201051344000645","219011344069620",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,480297.7,480297.7,38517,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404006,747980.00
07/13/2016 06:00,2,0.000,ALERT,211.03,297.57,59.996,1468404004,"274151322000085","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,730751.6,730751.6,32017,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404008,747981.00
07/13/2016 06:00,2,0.000,ALERT,211.93,298.17,59.959,1468404004,"201051344000633","219011344069620",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,471494.5,471494.5,39006,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404009,747982.00
07/13/2016 06:00,2,0.000,ALERT,211.48,298.17,59.991,1468404004,"201051344000469","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,473455.1,473455.1,38943,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404011,747983.00
07/13/2016 06:00,2,0.000,ALERT,211.03,298.47,59.970,1468404004,"201051344000646","219011344069620",0.00,21.00,0,294.86,299.67,0.0,0.0,0.000,475422.9,475422.9,43491,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404013,747984.00
07/13/2016 06:00,2,0.000,ALERT,210.57,298.17,60.007,1468404004,"274151322000052","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,747386.6,747386.6,32259,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404015,747985.00
07/13/2016 06:00,2,0.000,ALERT,211.48,299.07,59.996,1468404004,"201051344000585","219011344069620",0.00,21.50,0,295.16,299.97,0.0,0.0,0.000,483560.2,483560.2,43496,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404017,747986.00
