ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2016 06:00,2,0.000,ALERT,211.48,299.07,59.996,1468404004,"201051344001230","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,478875.7,478875.7,43309,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468404018,747987.00
07/13/2016 06:00,2,0.000,ALERT,211.70,299.37,59.986,1468404004,"201051344000582","219011344069620",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,471951.5,471951.5,43442,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404020,747988.00
07/13/2016 06:00,2,0.000,ALERT,211.03,298.77,59.986,1468404004,"201051344000955","219011344069620",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,485036.4,485036.4,43393,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468404022,747989.00
07/13/2016 06:00,2,0.000,ALERT,210.80,297.26,59.975,1468404004,"274151322000094","219011344069620",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,608546.3,608546.3,33408,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404024,747990.00
07/13/2016 06:00,2,0.000,ALERT,211.25,298.77,59.986,1468404004,"201051344000579","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,487434.3,487434.3,19011,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404026,747991.00
07/13/2016 06:00,2,0.000,ALERT,211.25,299.07,59.996,1468404004,"201051344000890","219011344069620",0.00,21.30,0,295.46,300.87,0.0,0.0,0.000,482285.0,482285.0,43402,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404027,747992.00
07/13/2016 06:00,2,0.000,ALERT,211.48,298.47,59.981,1468404004,"201051344000438","219011344069620",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,484010.8,484010.8,43408,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468404029,747993.00
07/13/2016 06:00,2,0.000,ALERT,211.25,297.57,59.949,1468404004,"201051344000417","219011344069620",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,475955.8,475955.8,43563,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468404031,747994.00
07/13/2016 06:00,2,0.000,ALERT,210.80,298.47,59.981,1468404004,"274151322000083","219011344069620",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,740655.5,740655.5,32337,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404033,747995.00
07/13/2016 06:00,2,0.000,ALERT,211.48,297.26,59.975,1468404004,"274151322000076","219011344069620",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,789425.5,789425.5,32346,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404035,747996.00
07/13/2016 06:00,2,0.000,ALERT,211.03,298.77,59.986,1468404004,"201051344000868","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,472393.4,472393.4,38663,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468404036,747997.00
07/13/2016 06:00,2,0.000,ALERT,210.80,298.47,59.965,1468404004,"274151322000095","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,781375.9,781375.9,32257,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404038,747998.00
07/13/2016 06:00,2,0.000,ALERT,211.25,298.47,60.018,1468404004,"201051344000988","219011344069620",0.00,21.50,0,294.86,300.57,0.0,0.0,0.000,469083.8,469083.8,38949,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468404040,747999.00
07/13/2016 06:00,2,0.000,ALERT,211.25,298.17,59.928,1468404004,"201051344001025","219011344069620",0.00,21.00,0,294.86,300.27,0.0,0.0,0.000,482879.0,482879.0,43454,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404042,748000.00
07/13/2016 06:00,2,0.000,ALERT,211.25,298.47,59.975,1468404004,"201051344000458","219011344069620",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,479940.6,479940.6,38869,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404044,748001.00
07/13/2016 06:00,2,0.000,ALERT,211.93,298.47,59.981,1468404004,"201051344000853","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,478967.0,478967.0,38481,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404046,748002.00
07/13/2016 06:00,2,0.000,ALERT,211.48,298.47,59.975,1468404004,"201051344000685","219011344069620",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,483331.2,483331.2,43326,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404047,748003.00
07/13/2016 06:00,2,0.000,ALERT,211.48,298.17,59.986,1468404004,"201051344000917","219011344069620",0.00,22.00,0,294.26,299.37,0.0,0.0,0.000,480219.9,480219.9,43324,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404049,748004.00
07/13/2016 06:00,2,0.000,ALERT,211.70,299.07,59.928,1468404004,"201051344001145","219011344069620",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,485398.3,485398.3,43171,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404051,748005.00
07/13/2016 06:00,2,0.000,ALERT,211.48,297.87,60.002,1468404004,"201051344000651","219011344069620",0.00,20.70,0,294.86,299.37,0.0,0.0,0.000,478100.9,478100.9,43513,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404053,748006.00
07/13/2016 06:00,2,0.000,ALERT,210.57,297.57,59.975,1468404004,"274151322000088","219011344069620",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,714669.0,714669.0,31981,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468404055,748007.00
07/13/2016 06:00,2,0.000,ALERT,211.48,296.96,59.959,1468404004,"274151322000068","219011344069620",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,608580.9,608580.9,33618,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404056,748008.00
07/13/2016 06:00,2,0.000,ALERT,211.03,298.47,60.002,1468404004,"201051344001135","219011344069620",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,474128.6,474128.6,43439,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404058,748009.00
07/13/2016 06:00,2,0.000,ALERT,211.25,299.37,59.917,1468404004,"201051344000594","219011344069620",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,484077.8,484077.8,38917,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404060,748010.00
07/13/2016 06:00,2,0.000,ALERT,211.48,298.47,59.965,1468404004,"201051344001203","219011344069620",0.00,21.30,0,295.46,301.47,0.0,0.0,0.000,481682.0,481682.0,43490,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404062,748011.00
07/13/2016 06:00,2,0.000,ALERT,210.80,298.17,59.933,1468404004,"274151322000054","219011344069620",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,729734.9,729734.9,32012,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404064,748012.00
07/13/2016 06:00,2,0.000,ALERT,211.48,298.47,59.965,1468404004,"201051344000867","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,471466.0,471466.0,38924,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404066,748013.00
07/13/2016 06:00,2,0.000,ALERT,211.25,298.47,59.928,1468404004,"201051344001093","219011344069620",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,479642.5,479642.5,43383,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404067,748014.00
07/13/2016 06:00,2,0.000,ALERT,211.03,298.17,59.959,1468404004,"201051344000900","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,487519.7,487519.7,38309,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404069,748015.00
07/13/2016 06:00,2,0.000,ALERT,211.48,297.87,59.954,1468404004,"201051344000648","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,478161.7,478161.7,38605,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468404071,748016.00
07/13/2016 06:00,2,0.000,ALERT,211.25,298.77,59.965,1468404004,"201051344000569","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,488332.9,488332.9,38228,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468404073,748017.00
07/13/2016 06:00,2,0.000,ALERT,211.25,298.47,60.007,1468404004,"201051344000983","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,480106.1,480106.1,38722,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404075,748018.00
07/13/2016 06:00,2,0.000,ALERT,211.25,297.87,59.959,1468404004,"201051344001158","219011344069620",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,473437.0,473437.0,38991,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468404076,748019.00
07/13/2016 06:00,2,0.000,ALERT,211.70,298.77,59.954,1468404004,"201051344000576","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,480715.5,480715.5,38389,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468404078,748020.00
07/13/2016 06:00,2,0.000,ALERT,211.03,296.96,59.954,1468404004,"274151322000087","219011344069620",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,702775.6,702775.6,32166,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468404080,748021.00
07/13/2016 06:15,2,0.100,ALERT,211.25,297.57,59.991,1468404904,"201051344000645","219011344069620",18.75,21.50,0,295.16,309.59,1.9,0.0,0.000,480297.7,480297.7,38519,0,0,0,L,1122011218,0,120.65,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1468404907,748022.00
07/13/2016 06:15,2,0.049,ALERT,210.57,296.66,59.938,1468404904,"274151322000085","219011344069620",17.35,21.80,0,294.56,299.07,0.9,0.0,0.000,730751.6,730751.6,32019,0,0,0,L,1151911521,0,121.55,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1468404908,748023.00
07/13/2016 06:15,2,0.115,ALERT,211.25,296.96,59.965,1468404904,"201051344000633","219011344069620",17.37,21.00,0,293.36,309.29,2.0,0.0,0.000,471494.5,471494.5,39008,0,0,0,L,1122011218,0,120.65,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1468404910,748024.00
07/13/2016 06:15,2,0.135,ALERT,210.80,297.57,59.970,1468404904,"201051344000469","219011344069620",18.35,20.70,0,294.26,308.39,2.5,0.5,0.000,473455.1,473455.1,38945,0,0,0,L,1122011218,0,119.75,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1468404912,748025.00
07/13/2016 06:15,2,0.121,ALERT,211.25,298.47,59.965,1468404904,"201051344000646","219011344069620",17.45,21.30,0,295.46,299.97,2.2,0.2,0.000,475422.9,475422.9,43493,0,0,0,L,1122011218,0,121.33,120.65,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1468404914,748026.00
07/13/2016 06:15,2,0.074,ALERT,210.12,296.66,59.975,1468404904,"274151322000052","219011344069620",17.61,22.00,0,294.56,299.67,1.3,0.0,0.000,747386.6,747386.6,32261,0,0,0,L,1151911521,0,120.42,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1468404916,748027.00
07/13/2016 06:15,2,0.141,ALERT,211.48,298.17,59.970,1468404904,"201051344000585","219011344069620",17.71,21.30,0,295.76,300.27,2.5,0.5,0.000,483560.2,483560.2,43498,0,0,0,L,1122011218,0,120.65,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1468404917,748028.00
07/13/2016 06:15,2,0.076,ALERT,211.25,298.17,60.002,1468404904,"201051344001230","219011344069620",27.65,21.00,0,296.36,300.27,2.1,0.2,0.000,478875.7,478875.7,43311,0,0,0,L,1122011218,0,121.10,120.65,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1468404919,748029.00
07/13/2016 06:15,2,0.113,ALERT,211.70,298.77,59.991,1468404904,"201051344000582","219011344069620",17.89,21.00,0,296.96,300.87,2.1,0.1,0.000,471951.5,471951.5,43444,0,0,0,L,1122011218,0,121.10,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1468404921,748030.00
07/13/2016 06:15,2,0.141,ALERT,211.25,298.47,60.018,1468404904,"201051344000955","219011344069620",17.65,21.30,0,296.06,300.27,2.5,0.5,0.000,485036.4,485036.4,43395,0,0,0,L,1122011218,0,120.65,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1468404923,748031.00
07/13/2016 06:15,2,0.000,ALERT,210.35,295.76,59.954,1468404904,"274151322000094","219011344069620",37.39,21.50,0,294.26,357.38,0.0,0.0,0.000,608546.3,608546.3,33410,0,0,0,L,1151911521,0,120.88,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1468404925,748032.00
07/13/2016 06:15,2,0.148,ALERT,210.80,298.47,59.959,1468404904,"201051344000579","219011344069620",18.19,21.50,0,295.76,309.59,2.8,0.7,0.000,487434.3,487434.3,19013,0,0,0,L,1122011218,0,120.20,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1468404926,748033.00
07/13/2016 06:15,2,0.133,ALERT,211.25,298.47,59.975,1468404904,"201051344000890","219011344069620",18.27,21.30,0,296.96,301.17,2.5,0.5,0.000,482285.0,482285.0,43404,0,0,0,L,1122011218,0,121.10,120.42,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1468404928,748034.00
07/13/2016 06:15,2,0.125,ALERT,211.48,298.47,59.970,1468404904,"201051344000438","219011344069620",17.91,21.00,0,296.66,300.27,2.3,0.3,0.000,484010.8,484010.8,43410,0,0,0,L,1122011218,0,121.33,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1468404930,748035.00
07/13/2016 06:15,2,0.156,ALERT,211.48,297.57,59.970,1468404904,"201051344000417","219011344069620",17.79,21.30,0,295.46,299.37,2.8,0.8,0.000,475955.8,475955.8,43565,0,0,0,L,1122011218,0,120.88,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1468404932,748036.00
07/13/2016 06:15,2,0.051,ALERT,210.57,296.96,59.970,1468404904,"274151322000083","219011344069620",17.29,21.50,0,294.86,299.67,0.9,0.0,0.000,740655.5,740655.5,32339,0,0,0,L,1151911521,0,121.10,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1468404934,748037.00
07/13/2016 06:15,2,0.055,ALERT,210.80,296.36,59.970,1468404904,"274151322000076","219011344069620",19.42,21.80,0,294.56,299.37,1.1,0.0,0.000,789425.5,789425.5,32348,0,0,0,L,1151911521,0,120.88,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1468404935,748038.00
07/13/2016 06:15,2,0.127,ALERT,210.57,298.17,59.986,1468404904,"201051344000868","219011344069620",17.91,21.00,0,296.06,310.79,2.3,0.3,0.000,472393.4,472393.4,38665,0,0,0,L,1122011218,0,119.97,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1468404937,748039.00
07/13/2016 06:15,2,0.047,ALERT,210.35,297.26,59.965,1468404904,"274151322000095","219011344069620",18.83,21.30,0,295.46,300.27,0.9,0.0,0.000,781375.9,781375.9,32259,0,0,0,L,1151911521,0,121.33,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1468404939,748040.00
07/13/2016 06:15,2,0.090,ALERT,210.80,297.87,59.970,1468404904,"201051344000988","219011344069620",19.02,21.30,0,293.06,308.39,1.8,0.0,0.000,469083.8,469083.8,38951,0,0,0,L,1122011218,0,119.97,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1468404941,748041.00
07/13/2016 06:15,2,0.111,ALERT,211.25,297.87,59.975,1468404904,"201051344001025","219011344069620",18.96,21.00,0,296.06,300.57,2.1,0.1,0.000,482879.0,482879.0,43456,0,0,0,L,1122011218,0,120.65,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1468404943,748042.00
07/13/2016 06:15,2,0.115,ALERT,210.80,298.17,60.007,1468404904,"201051344000458","219011344069620",18.89,21.80,0,295.46,309.59,2.2,0.2,0.000,479940.6,479940.6,38871,0,0,0,L,1122011218,0,120.42,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1468404945,748043.00
07/13/2016 06:15,2,0.109,ALERT,211.70,298.17,59.981,1468404904,"201051344000853","219011344069620",17.59,21.00,0,295.16,309.29,2.0,0.0,0.000,478967.0,478967.0,38483,0,0,0,L,1122011218,0,120.88,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1468404946,748044.00
07/13/2016 06:15,2,0.092,ALERT,211.48,297.87,59.975,1468404904,"201051344000685","219011344069620",17.81,21.30,0,296.06,299.97,1.7,0.0,0.000,483331.2,483331.2,43328,0,0,0,L,1122011218,0,121.78,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1468404948,748045.00
07/13/2016 06:15,2,0.115,ALERT,211.48,297.87,59.970,1468404904,"201051344000917","219011344069620",15.84,22.00,0,294.86,299.67,1.9,0.0,0.000,480219.9,480219.9,43326,0,0,0,L,1122011218,0,121.10,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1468404950,748046.00
07/13/2016 06:15,2,0.115,ALERT,211.48,298.47,59.975,1468404904,"201051344001145","219011344069620",16.86,21.00,0,296.66,300.87,2.0,0.0,0.000,485398.3,485398.3,43173,0,0,0,L,1122011218,0,120.88,120.88,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1468404952,748047.00
07/13/2016 06:15,2,0.117,ALERT,211.70,297.57,59.991,1468404904,"201051344000651","219011344069620",18.45,20.70,0,295.76,299.67,2.2,0.2,0.000,478100.9,478100.9,43515,0,0,0,L,1122011218,0,121.55,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1468404954,748048.00
07/13/2016 06:15,2,0.041,ALERT,209.90,296.06,59.975,1468404904,"274151322000088","219011344069620",18.31,22.00,0,294.56,299.07,0.8,0.0,0.000,714669.0,714669.0,31983,0,0,0,L,1151911521,0,121.55,120.88,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1468404955,748049.00
07/13/2016 06:15,2,0.008,ALERT,210.80,295.76,59.981,1468404904,"274151322000068","219011344069620",37.91,22.50,0,293.96,361.89,0.0,0.0,0.000,608580.9,608580.9,33620,0,0,0,L,1151911521,0,121.33,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1468404957,748050.00
07/13/2016 06:15,2,0.137,ALERT,211.03,298.17,59.975,1468404904,"201051344001135","219011344069620",19.28,21.30,0,296.36,300.57,2.7,0.7,0.000,474128.6,474128.6,43441,0,0,0,L,1122011218,0,120.88,120.65,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1468404959,748051.00
07/13/2016 06:15,2,0.119,ALERT,210.80,298.77,59.975,1468404904,"201051344000594","219011344069620",19.32,21.30,0,295.16,310.49,2.4,0.4,0.000,484077.8,484077.8,38919,0,0,0,L,1122011218,0,120.20,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1468404961,748052.00
07/13/2016 06:15,2,0.127,ALERT,211.48,298.17,59.986,1468404904,"201051344001203","219011344069620",18.05,21.30,0,296.36,301.47,2.4,0.3,0.000,481682.0,481682.0,43492,0,0,0,L,1122011218,0,121.55,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1468404963,748053.00
07/13/2016 06:15,2,0.049,ALERT,210.12,296.06,59.970,1468404904,"274151322000054","219011344069620",18.92,22.30,0,294.86,299.37,0.9,0.0,0.000,729734.9,729734.9,32014,0,0,0,L,1151911521,0,120.88,120.88,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1468404965,748054.00
07/13/2016 06:15,2,0.125,ALERT,211.25,297.87,59.991,1468404904,"201051344000867","219011344069620",18.89,21.50,0,295.16,310.49,2.4,0.4,0.000,471466.0,471466.0,38926,0,0,0,L,1122011218,0,120.65,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1468404967,748055.00
07/13/2016 06:15,2,0.150,ALERT,211.48,298.17,59.975,1468404904,"201051344001093","219011344069620",17.04,21.80,0,296.06,299.97,2.6,0.6,0.000,479642.5,479642.5,43385,0,0,0,L,1122011218,0,121.10,120.88,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1468404968,748056.00
07/13/2016 06:15,2,0.088,ALERT,211.03,298.17,59.986,1468404904,"201051344000900","219011344069620",18.29,21.30,0,294.86,308.99,1.6,0.0,0.000,487519.7,487519.7,38311,0,0,0,L,1122011218,0,120.42,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1468404970,748057.00
07/13/2016 06:15,2,0.125,ALERT,211.25,297.57,59.991,1468404904,"201051344000648","219011344069620",19.36,20.70,0,294.86,309.89,2.5,0.5,0.000,478161.7,478161.7,38607,0,0,0,L,1122011218,0,119.97,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1468404972,748058.00
07/13/2016 06:15,2,0.125,ALERT,210.80,298.47,59.991,1468404904,"201051344000569","219011344069620",19.32,21.30,0,295.76,309.89,2.5,0.4,0.000,488332.9,488332.9,38230,0,0,0,L,1122011218,0,119.75,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1468404974,748059.00
07/13/2016 06:15,2,0.141,ALERT,210.80,298.17,59.981,1468404904,"201051344000983","219011344069620",19.20,21.30,0,295.46,309.59,2.8,0.7,0.000,480106.1,480106.1,38724,0,0,0,L,1122011218,0,120.20,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1468404976,748060.00
07/13/2016 06:15,2,0.113,ALERT,210.80,297.57,59.986,1468404904,"201051344001158","219011344069620",19.18,20.70,0,294.56,308.09,2.2,0.2,0.000,473437.0,473437.0,38993,0,0,0,L,1122011218,0,119.97,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1468404978,748061.00
07/13/2016 06:15,2,0.117,ALERT,211.48,298.47,59.970,1468404904,"201051344000576","219011344069620",18.45,21.00,0,295.16,309.29,2.2,0.2,0.000,480715.5,480715.5,38391,0,0,0,L,1122011218,0,120.42,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1468404979,748062.00
07/13/2016 06:15,2,0.066,ALERT,210.12,295.76,59.991,1468404904,"274151322000087","219011344069620",17.55,22.50,0,294.26,298.47,1.2,0.0,0.000,702775.6,702775.6,32168,0,0,0,L,1151911521,0,121.10,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1468404981,748063.00
07/13/2016 06:30,2,0.133,ACTIVE,211.70,338.14,59.991,1468405803,"201051344000645","219011344069620",27.63,22.00,0,296.06,339.04,3.7,1.7,0.000,480297.9,480297.9,38521,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405805,748064.00
07/13/2016 06:30,2,0.082,ACTIVE,210.80,317.10,59.986,1468405803,"274151322000085","219011344069620",25.82,22.30,0,294.56,318.30,2.2,0.2,0.000,730751.6,730751.6,32021,0,0,0,L,1151911521,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405806,748065.00
07/13/2016 06:30,2,0.193,ACTIVE,211.70,337.84,59.991,1468405803,"201051344000633","219011344069620",24.51,21.50,0,293.96,348.06,4.8,2.7,0.000,471494.9,471494.9,39010,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405807,748066.00
07/13/2016 06:30,2,0.203,ACTIVE,211.25,336.34,59.996,1468405803,"201051344000469","219011344069620",24.79,21.30,0,294.86,346.56,5.1,3.0,0.004,473455.6,473455.6,38947,0,0,0,L,1122011218,0,120.20,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405807,748067.00
07/13/2016 06:30,2,0.193,ACTIVE,210.80,334.84,59.991,1468405803,"201051344000646","219011344069620",25.11,21.80,0,295.76,345.36,4.9,2.8,0.000,475423.3,475423.3,43495,0,0,0,L,1122011218,0,121.10,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405808,748068.00
07/13/2016 06:30,2,0.121,ACTIVE,210.57,335.74,59.981,1468405803,"274151322000052","219011344069620",24.71,22.80,0,294.56,344.15,3.0,1.0,0.000,747386.7,747386.7,32263,0,0,0,L,1151911521,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405809,748069.00
07/13/2016 06:30,2,0.207,ACTIVE,211.25,336.04,60.002,1468405803,"201051344000585","219011344069620",25.11,22.00,0,295.76,345.96,5.3,3.2,0.000,483560.7,483560.7,43500,0,0,0,L,1122011218,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405810,748070.00
07/13/2016 06:30,2,0.189,ALERT,210.80,325.52,59.959,1468405803,"201051344001230","219011344069620",21.89,21.50,0,296.66,333.63,4.2,2.1,0.000,478875.9,478875.9,43313,0,0,0,L,1122011218,0,121.10,120.42,0002,18,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1468405812,748071.00
07/13/2016 06:30,2,0.184,ACTIVE,211.25,335.44,59.991,1468405803,"201051344000582","219011344069620",24.37,21.50,0,296.96,345.66,4.5,2.5,0.004,471951.8,471951.8,43446,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405813,748072.00
07/13/2016 06:30,2,0.209,ACTIVE,210.80,335.14,59.991,1468405803,"201051344000955","219011344069620",24.55,22.00,0,296.66,344.76,5.2,3.1,0.004,485036.9,485036.9,43397,0,0,0,L,1122011218,0,120.65,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405814,748073.00
07/13/2016 06:30,2,0.047,ALERT,211.03,309.89,59.944,1468405803,"274151322000094","219011344069620",24.33,21.80,0,294.26,379.62,1.1,0.0,0.000,608546.3,608546.3,33412,0,0,0,L,1151911521,0,121.10,121.78,0002,18,0,0,0,0,0,0,231,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1468405816,748074.00
07/13/2016 06:30,2,0.225,ACTIVE,211.03,335.44,59.991,1468405803,"201051344000579","219011344069620",25.23,22.00,0,296.36,346.56,5.8,3.6,0.004,487434.9,487434.9,19015,0,0,0,L,1122011218,0,120.42,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405817,748075.00
07/13/2016 06:30,2,0.170,ACTIVE,211.03,335.14,59.986,1468405803,"201051344000890","219011344069620",27.10,21.80,0,296.96,341.75,4.7,2.6,0.000,482285.4,482285.4,43406,0,0,0,L,1122011218,0,121.10,120.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405818,748076.00
07/13/2016 06:30,2,0.195,ACTIVE,211.25,335.74,59.986,1468405803,"201051344000438","219011344069620",24.53,21.80,0,296.66,346.86,4.9,2.8,0.004,484011.2,484011.2,43412,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405818,748077.00
07/13/2016 06:30,2,0.189,ACTIVE,211.25,335.14,59.996,1468405803,"201051344000417","219011344069620",26.80,22.00,0,295.76,342.05,5.2,3.1,0.000,475956.3,475956.3,43567,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405819,748078.00
07/13/2016 06:30,2,0.084,ACTIVE,210.57,332.43,59.981,1468405803,"274151322000083","219011344069620",26.50,21.80,0,294.86,333.33,2.3,0.3,0.000,740655.5,740655.5,32341,0,0,0,L,1151911521,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405820,748079.00
07/13/2016 06:30,2,0.102,ACTIVE,211.25,335.44,59.991,1468405803,"274151322000076","219011344069620",26.08,22.80,0,294.56,363.09,2.7,0.7,0.004,789425.5,789425.5,32350,0,0,0,L,1151911521,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405822,748080.00
07/13/2016 06:30,2,0.168,ACTIVE,211.03,335.74,59.970,1468405803,"201051344000868","219011344069620",26.78,21.80,0,296.36,343.55,4.6,2.5,0.000,472393.8,472393.8,38667,0,0,0,L,1122011218,0,120.42,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405823,748081.00
07/13/2016 06:30,2,0.094,ACTIVE,210.80,335.44,59.986,1468405803,"274151322000095","219011344069620",24.55,22.30,0,295.76,342.35,2.3,0.3,0.000,781375.9,781375.9,32261,0,0,0,L,1151911521,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405823,748082.00
07/13/2016 06:30,2,0.150,ACTIVE,211.03,336.94,59.991,1468405803,"201051344000988","219011344069620",25.45,22.30,0,293.66,351.07,3.9,1.9,0.004,469084.0,469084.0,38953,0,0,0,L,1122011218,0,120.42,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405824,748083.00
07/13/2016 06:30,2,0.178,ACTIVE,210.80,334.24,59.991,1468405803,"201051344001025","219011344069620",24.63,21.50,0,296.06,348.66,4.5,2.4,0.000,482879.3,482879.3,43458,0,0,0,L,1122011218,0,120.65,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405825,748084.00
07/13/2016 06:30,2,0.186,ACTIVE,211.03,335.14,59.986,1468405803,"201051344000458","219011344069620",25.13,22.50,0,296.36,346.86,4.7,2.6,0.000,479941.0,479941.0,38873,0,0,0,L,1122011218,0,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405826,748085.00
07/13/2016 06:30,2,0.176,ACTIVE,211.70,336.94,59.991,1468405803,"201051344000853","219011344069620",25.01,21.80,0,296.06,348.06,4.5,2.4,0.009,478967.3,478967.3,38485,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405827,748086.00
07/13/2016 06:30,2,0.162,ACTIVE,211.25,336.04,59.986,1468405803,"201051344000685","219011344069620",24.01,21.80,0,296.06,348.06,4.0,1.9,0.000,483331.3,483331.3,43330,0,0,0,L,1122011218,0,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405828,748087.00
07/13/2016 06:30,2,0.154,ACTIVE,211.25,335.14,59.970,1468405803,"201051344000917","219011344069620",26.16,22.50,0,294.86,336.04,4.1,2.0,0.000,480220.2,480220.2,43328,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405829,748088.00
07/13/2016 06:30,2,0.150,ACTIVE,211.48,334.84,60.007,1468405803,"201051344001145","219011344069620",26.64,21.50,0,296.36,336.04,4.1,2.0,0.000,485398.5,485398.5,43175,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405830,748089.00
07/13/2016 06:30,2,0.184,ACTIVE,211.25,335.44,59.991,1468405803,"201051344000651","219011344069620",24.29,21.30,0,296.06,346.86,4.5,2.5,0.004,478101.3,478101.3,43517,0,0,0,L,1122011218,0,121.55,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405831,748090.00
07/13/2016 06:30,2,0.086,ACTIVE_NO_POWER,210.35,334.24,59.944,1468405803,"274151322000088","219011344069620",22.58,22.80,0,294.86,345.06,2.0,0.0,0.000,714669.0,714669.0,31985,0,0,0,L,1151911521,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405832,748091.00
07/13/2016 06:30,2,0.008,ALERT,211.25,296.66,59.975,1468405803,"274151322000068","219011344069620",39.92,22.80,0,294.26,380.82,0.0,0.0,0.000,608580.9,608580.9,33622,0,0,0,L,1151911521,0,121.10,121.78,0002,22,0,0,0,0,0,0,245,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1468405833,748092.00
07/13/2016 06:30,2,0.199,ACTIVE,210.57,333.63,59.975,1468405803,"201051344001135","219011344069620",25.29,21.80,0,296.36,345.96,5.1,3.0,0.004,474129.1,474129.1,43443,0,0,0,L,1122011218,0,120.88,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405834,748093.00
07/13/2016 06:30,2,0.193,ACTIVE,210.80,335.44,59.981,1468405803,"201051344000594","219011344069620",24.59,22.00,0,295.76,347.16,4.8,2.7,0.004,484078.1,484078.1,38921,0,0,0,L,1122011218,0,120.42,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405835,748094.00
07/13/2016 06:30,2,0.195,ACTIVE,211.03,334.54,59.975,1468405803,"201051344001203","219011344069620",23.95,21.80,0,296.36,347.46,4.8,2.7,0.000,481682.3,481682.3,43494,0,0,0,L,1122011218,0,121.55,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405836,748095.00
07/13/2016 06:30,2,0.096,ACTIVE,210.57,334.84,60.002,1468405803,"274151322000054","219011344069620",23.99,23.30,0,294.86,344.15,2.4,0.3,0.004,729734.9,729734.9,32016,0,0,0,L,1151911521,0,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405837,748096.00
07/13/2016 06:30,2,0.188,ACTIVE,211.25,335.14,59.981,1468405803,"201051344000867","219011344069620",24.99,22.30,0,296.36,348.66,4.8,2.7,0.004,471466.4,471466.4,38928,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405838,748097.00
07/13/2016 06:30,2,0.193,ACTIVE,211.03,337.54,59.975,1468405803,"201051344001093","219011344069620",24.61,22.30,0,296.36,338.14,4.9,2.8,0.000,479642.9,479642.9,43387,0,0,0,L,1122011218,0,120.88,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405839,748098.00
07/13/2016 06:30,2,0.146,ACTIVE,210.80,335.74,59.981,1468405803,"201051344000900","219011344069620",24.53,21.80,0,296.06,345.66,3.6,1.6,0.000,487519.8,487519.8,38313,0,0,0,L,1122011218,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405840,748099.00
07/13/2016 06:30,2,0.195,ACTIVE,211.25,336.04,59.986,1468405803,"201051344000648","219011344069620",24.59,21.50,0,295.46,346.26,4.9,2.8,0.004,478162.1,478162.1,38609,0,0,0,L,1122011218,0,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405841,748100.00
07/13/2016 06:30,2,0.188,ACTIVE,211.03,335.44,59.981,1468405803,"201051344000569","219011344069620",25.31,22.00,0,296.96,345.96,4.8,2.7,0.004,488333.3,488333.3,38232,0,0,0,L,1122011218,0,120.20,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405842,748101.00
07/13/2016 06:30,2,0.180,ACTIVE,211.03,334.84,59.981,1468405803,"201051344000983","219011344069620",27.31,22.00,0,296.36,342.35,5.0,2.9,0.000,480106.5,480106.5,38726,0,0,0,L,1122011218,0,120.65,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405842,748102.00
07/13/2016 06:30,2,0.178,ACTIVE,211.03,335.14,59.981,1468405803,"201051344001158","219011344069620",24.75,21.50,0,295.46,346.56,4.5,2.4,0.004,473437.3,473437.3,38995,0,0,0,L,1122011218,0,120.42,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405843,748103.00
07/13/2016 06:30,2,0.191,ACTIVE,211.48,336.94,60.018,1468405803,"201051344000576","219011344069620",23.97,21.80,0,296.36,346.26,4.7,2.6,0.004,480715.9,480715.9,38393,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405844,748104.00
07/13/2016 06:30,2,0.098,ALERT,210.57,305.38,59.986,1468405803,"274151322000087","219011344069620",24.37,22.80,0,294.26,335.74,2.4,0.4,0.000,702775.6,702775.6,32170,0,0,0,L,1151911521,0,121.10,121.55,0002,21,0,0,0,0,0,0,6,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468405846,748105.00
07/13/2016 06:45,2,0.223,ALERT,211.70,336.34,60.023,1468406704,"201051344000645","219011344069620",26.52,23.00,0,296.96,340.55,6.0,3.9,0.022,480298.6,480298.6,38522,0,0,0,L,1122011218,0,121.10,121.33,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406707,748106.00
07/13/2016 06:45,2,0.082,ACTIVE,210.35,334.54,59.991,1468406704,"274151322000085","219011344069620",28.59,23.50,0,296.66,336.34,2.4,0.4,0.000,730751.7,730751.7,32022,0,0,0,L,1151911521,0,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406707,748107.00
07/13/2016 06:45,2,0.234,ALERT,211.93,338.74,60.002,1468406704,"201051344000633","219011344069620",27.23,22.50,0,295.16,342.05,6.5,4.3,0.022,471495.7,471495.7,39011,0,0,0,L,1122011218,0,121.10,121.55,0002,22,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406709,748108.00
07/13/2016 06:45,2,0.248,ALERT,211.48,336.34,60.002,1468406704,"201051344000469","219011344069620",26.38,22.00,0,296.06,340.25,6.7,4.5,0.018,473456.5,473456.5,38948,0,0,0,L,1122011218,0,120.20,121.33,0002,19,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406711,748109.00
07/13/2016 06:45,2,0.242,ALERT,210.12,334.84,60.007,1468406704,"201051344000646","219011344069620",26.86,22.80,0,295.76,339.04,6.6,4.4,0.022,475424.2,475424.2,43496,0,0,0,L,1122011218,0,121.10,119.97,0002,20,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406713,748110.00
07/13/2016 06:45,2,0.180,ACTIVE,209.90,332.43,59.965,1468406704,"274151322000052","219011344069620",25.54,24.00,0,311.69,348.66,4.7,2.6,0.000,747387.1,747387.1,32264,0,0,0,L,1151911521,0,120.20,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406714,748111.00
07/13/2016 06:45,2,0.252,ALERT,210.80,336.04,60.002,1468406704,"201051344000585","219011344069620",27.55,22.80,0,296.06,339.34,7.1,4.9,0.018,483561.7,483561.7,43501,0,0,0,L,1122011218,0,120.65,120.65,0002,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406716,748112.00
07/13/2016 06:45,2,0.230,ACTIVE,210.57,334.24,59.991,1468406704,"201051344001230","219011344069620",26.00,22.50,0,296.36,337.24,6.1,4.0,0.013,478876.7,478876.7,43315,0,0,0,L,1122011218,0,121.10,120.20,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406717,748113.00
07/13/2016 06:45,2,0.225,ALERT,211.25,335.44,59.991,1468406704,"201051344000582","219011344069620",26.68,22.30,0,296.66,338.44,6.1,3.9,0.018,471952.6,471952.6,43447,0,0,0,L,1122011218,0,121.33,120.88,0002,20,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406718,748114.00
07/13/2016 06:45,2,0.248,ALERT,210.35,333.93,59.996,1468406704,"201051344000955","219011344069620",27.55,22.80,0,296.36,338.14,7.0,4.8,0.013,485037.9,485037.9,43398,0,0,0,L,1122011218,0,120.42,120.42,0002,20,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406720,748115.00
07/13/2016 06:45,2,0.088,ALERT,210.35,335.14,59.996,1468406704,"274151322000094","219011344069620",29.58,23.00,0,295.16,379.62,2.6,0.6,0.009,608546.3,608546.3,33414,0,0,0,L,1151911521,0,120.42,121.55,0002,18,0,0,0,0,0,0,41,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406722,748116.00
07/13/2016 06:45,2,0.264,ALERT,211.25,335.74,59.991,1468406704,"201051344000579","219011344069620",27.75,23.00,0,297.87,340.25,7.4,5.2,0.018,487436.0,487436.0,19016,0,0,0,L,1122011218,0,120.42,120.88,0002,19,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406724,748117.00
07/13/2016 06:45,2,0.240,ALERT,210.57,334.24,60.018,1468406704,"201051344000890","219011344069620",27.04,22.50,0,297.26,338.44,6.7,4.5,0.018,482286.3,482286.3,43407,0,0,0,L,1122011218,0,121.10,119.75,0002,22,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406726,748118.00
07/13/2016 06:45,2,0.232,ALERT,210.80,334.84,59.996,1468406704,"201051344000438","219011344069620",27.55,22.50,0,296.66,339.34,6.5,4.3,0.022,484012.1,484012.1,43413,0,0,0,L,1122011218,0,121.33,120.42,0002,21,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406727,748119.00
07/13/2016 06:45,2,0.262,ALERT,210.80,335.44,59.996,1468406704,"201051344000417","219011344069620",26.90,22.80,0,295.76,339.65,7.2,5.0,0.018,475957.4,475957.4,43568,0,0,0,L,1122011218,0,120.88,120.42,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406729,748120.00
07/13/2016 06:45,2,0.156,ACTIVE,210.12,333.63,59.986,1468406704,"274151322000083","219011344069620",25.31,23.50,0,296.66,385.03,4.0,2.0,0.009,740655.8,740655.8,32342,0,0,0,L,1151911521,0,120.20,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406730,748121.00
07/13/2016 06:45,2,0.170,ACTIVE,210.57,334.54,59.986,1468406704,"274151322000076","219011344069620",25.90,23.80,0,315.30,350.17,4.5,2.4,0.013,789425.9,789425.9,32351,0,0,0,L,1151911521,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406731,748122.00
07/13/2016 06:45,2,0.240,ALERT,211.25,336.04,60.007,1468406704,"201051344000868","219011344069620",27.04,22.50,0,297.57,339.65,6.6,4.4,0.022,472394.7,472394.7,38668,0,0,0,L,1122011218,0,120.42,121.33,0002,20,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406733,748123.00
07/13/2016 06:45,2,0.156,ALERT,210.12,334.24,60.007,1468406704,"274151322000095","219011344069620",25.56,23.30,0,296.96,337.54,4.1,2.0,0.013,781376.1,781376.1,32262,0,0,0,L,1151911521,0,120.88,121.10,0002,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406735,748124.00
07/13/2016 06:45,2,0.209,ALERT,211.25,337.54,60.007,1468406704,"201051344000988","219011344069620",26.46,23.00,0,294.56,340.85,5.7,3.5,0.027,469084.7,469084.7,38954,0,0,0,L,1122011218,0,120.42,121.33,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406737,748125.00
07/13/2016 06:45,2,0.229,ALERT,210.57,333.63,59.996,1468406704,"201051344001025","219011344069620",26.90,22.30,0,296.36,339.04,6.3,4.1,0.018,482880.1,482880.1,43459,0,0,0,L,1122011218,0,120.65,120.42,0002,20,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406738,748126.00
07/13/2016 06:45,2,0.236,ALERT,211.25,336.04,59.959,1468406704,"201051344000458","219011344069620",27.08,23.30,0,296.96,339.65,6.5,4.4,0.022,479941.8,479941.8,38874,0,0,0,L,1122011218,0,120.65,121.10,0002,20,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406740,748127.00
07/13/2016 06:45,2,0.238,ALERT,211.93,337.84,60.007,1468406704,"201051344000853","219011344069620",26.80,22.50,0,296.96,341.75,6.5,4.3,0.022,478968.1,478968.1,38486,0,0,0,L,1122011218,0,121.10,121.33,0002,22,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406742,748128.00
07/13/2016 06:45,2,0.199,ALERT,211.03,335.14,60.034,1468406704,"201051344000685","219011344069620",27.41,22.80,0,295.76,338.74,5.5,3.4,0.009,483332.0,483332.0,43331,0,0,0,L,1122011218,0,121.78,120.42,0002,20,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406744,748129.00
07/13/2016 06:45,2,0.229,ALERT,210.80,335.74,59.965,1468406704,"201051344000917","219011344069620",26.38,23.30,0,294.86,338.74,6.1,4.0,0.018,480221.0,480221.0,43329,0,0,0,L,1122011218,0,121.10,120.65,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406746,748130.00
