ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2016 06:45,2,0.229,ALERT,211.03,336.34,60.023,1468406704,"201051344001145","219011344069620",23.68,22.30,0,296.66,338.74,5.5,3.4,0.013,485399.3,485399.3,43176,0,0,0,L,1122011218,0,121.10,120.42,0002,22,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406748,748131.00
07/13/2016 06:45,2,0.225,ALERT,210.57,334.84,59.965,1468406704,"201051344000651","219011344069620",26.76,22.00,0,295.46,338.74,6.1,4.0,0.022,478102.1,478102.1,43518,0,0,0,L,1122011218,0,121.33,119.97,0002,19,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406749,748132.00
07/13/2016 06:45,2,0.146,ALERT,209.90,334.24,59.991,1468406704,"274151322000088","219011344069620",23.26,24.00,0,296.06,336.94,3.5,1.4,0.009,714669.2,714669.2,31986,0,0,0,L,1151911521,0,121.10,120.88,0002,21,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406751,748133.00
07/13/2016 06:45,2,0.111,ALERT,210.80,335.74,59.996,1468406704,"274151322000068","219011344069620",29.76,24.00,0,294.86,380.82,3.4,1.4,0.009,608581.0,608581.0,33624,0,0,0,L,1151911521,0,121.10,121.55,0002,21,0,0,0,0,0,0,21,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406753,748134.00
07/13/2016 06:45,2,0.252,ALERT,210.57,333.63,60.002,1468406704,"201051344001135","219011344069620",26.98,22.50,0,296.36,338.74,6.9,4.8,0.013,474130.1,474130.1,43444,0,0,0,L,1122011218,0,120.88,120.42,0002,22,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406755,748135.00
07/13/2016 06:45,2,0.234,ALERT,211.03,336.34,60.007,1468406704,"201051344000594","219011344069620",27.71,22.80,0,296.66,339.65,6.6,4.4,0.018,484079.1,484079.1,38922,0,0,0,L,1122011218,0,120.42,120.65,0002,19,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406757,748136.00
07/13/2016 06:45,2,0.234,ALERT,210.80,335.14,59.975,1468406704,"201051344001203","219011344069620",26.80,22.50,0,296.06,340.25,6.4,4.2,0.022,481683.2,481683.2,43495,0,0,0,L,1122011218,0,121.55,120.20,0002,20,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406758,748137.00
07/13/2016 06:45,2,0.154,ACTIVE,210.12,335.14,59.996,1468406704,"274151322000054","219011344069620",25.50,24.50,0,307.78,349.86,4.0,1.9,0.013,729735.1,729735.1,32017,0,0,0,L,1151911521,0,120.88,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406759,748138.00
07/13/2016 06:45,2,0.242,ALERT,211.70,336.04,60.002,1468406704,"201051344000867","219011344069620",26.96,23.30,0,296.66,339.95,6.6,4.5,0.018,471467.3,471467.3,38929,0,0,0,L,1122011218,0,121.10,121.10,0002,20,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406761,748139.00
07/13/2016 06:45,2,0.246,ALERT,210.57,335.44,60.034,1468406704,"201051344001093","219011344069620",26.54,23.00,0,296.06,339.04,6.6,4.5,0.022,479643.9,479643.9,43388,0,0,0,L,1122011218,0,121.10,120.20,0002,22,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406763,748140.00
07/13/2016 06:45,2,0.203,ALERT,211.25,337.24,59.996,1468406704,"201051344000900","219011344069620",26.64,22.50,0,296.66,339.34,5.5,3.4,0.018,487520.5,487520.5,38314,0,0,0,L,1122011218,0,120.88,121.10,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406765,748141.00
07/13/2016 06:45,2,0.244,ALERT,211.70,336.64,60.002,1468406704,"201051344000648","219011344069620",26.86,22.00,0,296.36,340.55,6.7,4.5,0.022,478163.0,478163.0,38610,0,0,0,L,1122011218,0,120.20,121.55,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406767,748142.00
07/13/2016 06:45,2,0.246,ALERT,211.48,336.64,60.007,1468406704,"201051344000569","219011344069620",26.92,22.80,0,297.26,339.95,6.7,4.6,0.022,488334.2,488334.2,38233,0,0,0,L,1122011218,0,120.20,121.33,0002,20,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406768,748143.00
07/13/2016 06:45,2,0.256,ALERT,211.25,335.44,59.996,1468406704,"201051344000983","219011344069620",27.37,23.00,0,296.96,339.95,7.1,5.0,0.018,480107.6,480107.6,38727,0,0,0,L,1122011218,0,120.65,120.88,0002,22,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406770,748144.00
07/13/2016 06:45,2,0.225,ALERT,211.25,336.34,60.002,1468406704,"201051344001158","219011344069620",27.33,22.50,0,296.06,340.25,6.2,4.1,0.022,473438.1,473438.1,38996,0,0,0,L,1122011218,0,120.42,121.10,0002,22,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406772,748145.00
07/13/2016 06:45,2,0.236,ALERT,211.70,337.24,60.002,1468406704,"201051344000576","219011344069620",26.78,22.50,0,296.36,341.15,6.5,4.3,0.022,480716.8,480716.8,38394,0,0,0,L,1122011218,0,120.65,120.88,0002,20,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406774,748146.00
07/13/2016 06:45,2,0.172,ALERT,210.35,333.93,59.991,1468406704,"274151322000087","219011344069620",23.20,24.50,0,294.56,348.36,4.0,2.0,0.004,702775.9,702775.9,32172,0,0,0,L,1151911521,0,120.88,121.33,0002,23,0,0,0,0,0,0,66,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468406776,748147.00
07/13/2016 07:00,2,0.291,ACTIVE,211.70,337.24,59.981,1468407604,"201051344000645","219011344069620",25.86,23.50,0,331.83,342.65,7.7,5.5,0.031,480299.8,480299.8,38524,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407605,748148.00
07/13/2016 07:00,2,0.215,ACTIVE,210.80,334.84,59.965,1468407604,"274151322000085","219011344069620",25.29,24.50,0,312.29,341.15,5.5,3.4,0.018,730752.2,730752.2,32023,0,0,0,L,1151911521,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407606,748149.00
07/13/2016 07:00,2,0.293,ACTIVE,211.93,338.74,59.975,1468407604,"201051344000633","219011344069620",27.06,23.00,0,330.63,344.45,8.1,5.9,0.035,471497.0,471497.0,39013,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407607,748150.00
07/13/2016 07:00,2,0.301,ACTIVE,211.48,337.24,59.965,1468407604,"201051344000469","219011344069620",27.17,22.50,0,329.43,342.65,8.3,6.1,0.031,473457.8,473457.8,38950,0,0,0,L,1122011218,0,120.20,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407608,748151.00
07/13/2016 07:00,2,0.299,ACTIVE,210.57,335.14,59.970,1468407604,"201051344000646","219011344069620",27.00,23.50,0,327.62,341.75,8.2,6.0,0.031,475425.5,475425.5,43498,0,0,0,L,1122011218,0,121.10,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407609,748152.00
07/13/2016 07:00,2,0.240,ACTIVE,210.57,336.64,59.938,1468407604,"274151322000052","219011344069620",26.34,25.00,0,331.23,342.05,6.4,4.2,0.027,747388.0,747388.0,32265,0,0,0,L,1151911521,0,120.65,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407610,748153.00
07/13/2016 07:00,2,0.314,ACTIVE,211.25,335.44,60.023,1468407604,"201051344000585","219011344069620",27.35,23.50,0,329.43,340.55,8.7,6.5,0.035,483563.2,483563.2,43503,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407610,748154.00
07/13/2016 07:00,2,0.254,ACTIVE,211.03,333.93,59.965,1468407604,"201051344001230","219011344069620",28.27,23.30,0,318.91,346.26,7.3,5.1,0.018,478877.9,478877.9,43316,0,0,0,L,1122011218,0,121.10,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407611,748155.00
07/13/2016 07:00,2,0.283,ACTIVE,211.48,335.74,59.938,1468407604,"201051344000582","219011344069620",26.42,22.80,0,329.73,340.25,7.6,5.4,0.031,471953.8,471953.8,43449,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407612,748156.00
07/13/2016 07:00,2,0.311,ACTIVE,210.57,334.54,59.981,1468407604,"201051344000955","219011344069620",27.12,23.30,0,327.92,340.55,8.6,6.4,0.031,485039.2,485039.2,43400,0,0,0,L,1122011218,0,120.42,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407613,748157.00
07/13/2016 07:00,2,0.131,ACTIVE,210.80,336.04,59.970,1468407604,"274151322000094","219011344069620",30.55,24.00,0,331.53,339.95,4.1,2.0,0.018,608546.7,608546.7,33416,0,0,0,L,1151911521,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407614,748158.00
07/13/2016 07:00,2,0.326,ACTIVE,211.25,336.34,59.970,1468407604,"201051344000579","219011344069620",27.51,23.80,0,330.93,342.35,9.1,6.8,0.035,487437.5,487437.5,19018,0,0,0,L,1122011218,0,120.65,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407615,748159.00
07/13/2016 07:00,2,0.297,ACTIVE,210.80,333.93,59.970,1468407604,"201051344000890","219011344069620",27.06,23.30,0,328.52,342.65,8.2,6.0,0.027,482287.6,482287.6,43409,0,0,0,L,1122011218,0,121.10,120.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407616,748160.00
07/13/2016 07:00,2,0.289,ACTIVE,211.03,335.44,59.970,1468407604,"201051344000438","219011344069620",27.21,23.30,0,329.73,341.75,8.0,5.8,0.035,484013.4,484013.4,43415,0,0,0,L,1122011218,0,121.33,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407617,748161.00
07/13/2016 07:00,2,0.314,ACTIVE,211.25,335.44,59.965,1468407604,"201051344000417","219011344069620",26.70,23.50,0,328.52,341.75,8.5,6.3,0.035,475958.7,475958.7,43570,0,0,0,L,1122011218,0,120.88,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407618,748162.00
07/13/2016 07:00,2,0.215,ACTIVE,210.57,335.14,59.954,1468407604,"274151322000083","219011344069620",25.76,24.30,0,331.53,340.55,5.7,3.5,0.022,740656.5,740656.5,32343,0,0,0,L,1151911521,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407619,748163.00
07/13/2016 07:00,2,0.232,ACTIVE,211.25,336.34,59.970,1468407604,"274151322000076","219011344069620",26.76,24.80,0,332.73,341.75,6.3,4.2,0.031,789426.7,789426.7,32352,0,0,0,L,1151911521,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407620,748164.00
07/13/2016 07:00,2,0.303,ACTIVE,211.25,336.94,59.965,1468407604,"201051344000868","219011344069620",27.06,23.00,0,330.03,341.75,8.3,6.1,0.035,472396.0,472396.0,38670,0,0,0,L,1122011218,0,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407621,748165.00
07/13/2016 07:00,2,0.221,ACTIVE,210.57,336.04,59.954,1468407604,"274151322000095","219011344069620",26.08,24.30,0,331.53,341.45,5.8,3.7,0.031,781376.8,781376.8,32264,0,0,0,L,1151911521,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407621,748166.00
07/13/2016 07:00,2,0.270,ACTIVE,211.25,337.84,59.970,1468407604,"201051344000988","219011344069620",27.12,23.50,0,330.03,343.55,7.4,5.2,0.031,469085.8,469085.8,38956,0,0,0,L,1122011218,0,120.42,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407622,748167.00
07/13/2016 07:00,2,0.291,ACTIVE,210.80,334.24,59.959,1468407604,"201051344001025","219011344069620",26.50,23.00,0,329.13,341.15,7.8,5.7,0.035,482881.3,482881.3,43461,0,0,0,L,1122011218,0,120.65,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407623,748168.00
07/13/2016 07:00,2,0.303,ACTIVE,211.25,336.34,59.991,1468407604,"201051344000458","219011344069620",26.68,23.80,0,330.93,341.75,8.2,6.0,0.035,479943.1,479943.1,38876,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407624,748169.00
07/13/2016 07:00,2,0.299,ACTIVE,211.93,338.14,60.002,1468407604,"201051344000853","219011344069620",26.86,23.00,0,332.13,343.55,8.2,6.0,0.035,478969.4,478969.4,38488,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407625,748170.00
07/13/2016 07:00,2,0.252,ACTIVE,211.25,335.74,59.975,1468407604,"201051344000685","219011344069620",27.17,23.50,0,321.61,348.36,7.0,4.8,0.035,483333.0,483333.0,43333,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407626,748171.00
07/13/2016 07:00,2,0.273,ACTIVE,211.03,335.74,59.970,1468407604,"201051344000917","219011344069620",26.96,23.80,0,326.72,343.85,7.5,5.3,0.035,480222.1,480222.1,43331,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407627,748172.00
07/13/2016 07:00,2,0.266,ACTIVE,211.25,335.74,59.975,1468407604,"201051344001145","219011344069620",27.21,23.00,0,319.81,349.56,7.4,5.2,0.027,485400.4,485400.4,43178,0,0,0,L,1122011218,0,121.10,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407628,748173.00
07/13/2016 07:00,2,0.283,ACTIVE,211.03,335.44,59.944,1468407604,"201051344000651","219011344069620",26.52,22.50,0,329.43,340.55,7.6,5.4,0.035,478103.2,478103.2,43520,0,0,0,L,1122011218,0,121.33,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407629,748174.00
07/13/2016 07:00,2,0.205,ACTIVE,210.12,335.74,59.965,1468407604,"274151322000088","219011344069620",24.53,25.00,0,331.23,339.95,5.1,3.0,0.013,714669.7,714669.7,31988,0,0,0,L,1151911521,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407630,748175.00
07/13/2016 07:00,2,0.154,ACTIVE,211.03,338.44,59.970,1468407604,"274151322000068","219011344069620",31.23,25.30,0,333.03,341.15,4.9,2.8,0.022,608581.5,608581.5,33626,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407631,748176.00
07/13/2016 07:00,2,0.309,ACTIVE,210.57,333.63,59.959,1468407604,"201051344001135","219011344069620",27.14,23.00,0,328.22,339.65,8.5,6.3,0.031,474131.4,474131.4,43446,0,0,0,L,1122011218,0,120.88,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407632,748177.00
07/13/2016 07:00,2,0.297,ACTIVE,211.03,336.04,59.996,1468407604,"201051344000594","219011344069620",27.29,23.30,0,329.43,341.75,8.2,6.0,0.035,484080.3,484080.3,38924,0,0,0,L,1122011218,0,120.65,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407632,748178.00
07/13/2016 07:00,2,0.293,ACTIVE,211.03,333.93,59.959,1468407604,"201051344001203","219011344069620",26.86,23.00,0,330.03,341.45,8.0,5.8,0.035,481684.5,481684.5,43497,0,0,0,L,1122011218,0,121.55,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407633,748179.00
07/13/2016 07:00,2,0.215,ACTIVE,210.35,336.04,59.981,1468407604,"274151322000054","219011344069620",25.72,25.50,0,331.53,340.55,5.6,3.5,0.027,729735.8,729735.8,32018,0,0,0,L,1151911521,0,121.10,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407634,748180.00
07/13/2016 07:00,2,0.305,ACTIVE,211.70,335.74,59.965,1468407604,"201051344000867","219011344069620",26.74,23.80,0,330.93,341.75,8.3,6.1,0.035,471468.6,471468.6,38931,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407635,748181.00
07/13/2016 07:00,2,0.289,ACTIVE,211.03,335.44,59.965,1468407604,"201051344001093","219011344069620",27.19,23.50,0,329.43,340.55,8.0,5.8,0.027,479645.1,479645.1,43390,0,0,0,L,1122011218,0,120.88,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407636,748182.00
07/13/2016 07:00,2,0.264,ACTIVE,211.25,337.24,59.965,1468407604,"201051344000900","219011344069620",27.08,23.00,0,330.93,341.45,7.3,5.1,0.035,487521.5,487521.5,38316,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407637,748183.00
07/13/2016 07:00,2,0.299,ACTIVE,211.48,336.64,59.970,1468407604,"201051344000648","219011344069620",27.47,22.80,0,331.53,342.65,8.3,6.1,0.031,478164.3,478164.3,38612,0,0,0,L,1122011218,0,120.42,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407638,748184.00
07/13/2016 07:00,2,0.303,ACTIVE,211.25,337.24,59.959,1468407604,"201051344000569","219011344069620",27.27,23.30,0,331.53,341.75,8.4,6.2,0.040,488335.5,488335.5,38235,0,0,0,L,1122011218,0,120.20,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407639,748185.00
07/13/2016 07:00,2,0.312,ACTIVE,211.48,336.34,59.965,1468407604,"201051344000983","219011344069620",27.55,23.80,0,330.63,341.75,8.8,6.5,0.040,480109.0,480109.0,38729,0,0,0,L,1122011218,0,120.88,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407640,748186.00
07/13/2016 07:00,2,0.283,ACTIVE,211.48,336.94,59.965,1468407604,"201051344001158","219011344069620",27.15,23.30,0,330.63,341.75,7.8,5.6,0.040,473439.3,473439.3,38998,0,0,0,L,1122011218,0,120.65,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407641,748187.00
07/13/2016 07:00,2,0.287,ACTIVE,211.93,338.14,59.959,1468407604,"201051344000576","219011344069620",27.49,23.00,0,330.93,342.65,8.0,5.8,0.035,480718.0,480718.0,38396,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407642,748188.00
07/13/2016 07:00,2,0.221,ACTIVE,210.80,336.94,59.954,1468407604,"274151322000087","219011344069620",24.87,25.80,0,325.22,343.85,5.6,3.5,0.018,702776.5,702776.5,32174,0,0,0,L,1151911521,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468407643,748189.00
07/13/2016 07:15,2,0.336,ACTIVE,212.16,338.44,59.965,1468408504,"201051344000645","219011344069620",27.12,23.80,0,332.43,342.95,9.3,7.0,0.044,480301.3,480301.3,38525,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408505,748190.00
07/13/2016 07:15,2,0.283,ACTIVE,211.70,337.84,59.970,1468408504,"274151322000085","219011344069620",18.63,25.30,0,333.03,340.85,5.2,3.1,0.022,730753.2,730753.2,32024,0,0,0,L,1151911521,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408506,748191.00
07/13/2016 07:15,2,0.342,ACTIVE,212.38,339.34,59.975,1468408504,"201051344000633","219011344069620",27.91,23.50,0,330.93,343.85,9.7,7.4,0.044,471498.7,471498.7,39014,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408507,748192.00
07/13/2016 07:15,2,0.359,ACTIVE,211.93,337.24,59.970,1468408504,"201051344000469","219011344069620",26.96,23.30,0,329.73,342.65,9.8,7.6,0.057,473459.5,473459.5,38951,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408508,748193.00
07/13/2016 07:15,2,0.344,ACTIVE,211.70,336.94,59.959,1468408504,"201051344000646","219011344069620",27.21,24.00,0,328.22,341.45,9.6,7.3,0.049,475427.1,475427.1,43499,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408509,748194.00
07/13/2016 07:15,2,0.295,ACTIVE,211.25,335.44,59.944,1468408504,"274151322000052","219011344069620",26.14,25.80,0,332.13,341.45,7.8,5.6,0.027,747389.2,747389.2,32266,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408510,748195.00
07/13/2016 07:15,2,0.369,ACTIVE,212.16,338.14,59.965,1468408504,"201051344000585","219011344069620",27.39,24.00,0,329.13,342.35,10.3,8.0,0.053,483565.0,483565.0,43504,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408511,748196.00
07/13/2016 07:15,2,0.322,ACTIVE,211.70,335.74,59.965,1468408504,"201051344001230","219011344069620",27.14,23.80,0,328.22,340.25,8.9,6.6,0.040,478879.3,478879.3,43317,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408512,748197.00
07/13/2016 07:15,2,0.322,ACTIVE,212.38,337.84,59.975,1468408504,"201051344000582","219011344069620",27.39,23.00,0,329.73,341.45,9.0,6.8,0.040,471955.3,471955.3,43450,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408513,748198.00
07/13/2016 07:15,2,0.355,ACTIVE,211.70,336.64,59.970,1468408504,"201051344000955","219011344069620",27.61,23.80,0,328.22,341.75,9.9,7.7,0.049,485041.0,485041.0,43401,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408514,748199.00
07/13/2016 07:15,2,0.162,ACTIVE,211.48,365.49,59.949,1468408504,"274151322000094","219011344069620",34.13,25.00,0,333.33,368.20,5.6,3.5,0.027,608547.3,608547.3,33417,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408515,748200.00
07/13/2016 07:15,2,0.379,ACTIVE,211.70,337.54,59.970,1468408504,"201051344000579","219011344069620",27.59,24.50,0,331.23,342.05,10.6,8.3,0.053,487439.4,487439.4,19019,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408516,748201.00
07/13/2016 07:15,2,0.344,ACTIVE,211.93,336.64,59.965,1468408504,"201051344000890","219011344069620",27.59,24.00,0,327.92,340.55,9.6,7.4,0.044,482289.3,482289.3,43410,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408517,748202.00
07/13/2016 07:15,2,0.344,ACTIVE,212.16,337.54,59.975,1468408504,"201051344000438","219011344069620",26.90,23.80,0,330.03,342.05,9.4,7.1,0.044,484015.0,484015.0,43416,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408518,748203.00
07/13/2016 07:15,2,0.367,ACTIVE,212.16,337.54,59.965,1468408504,"201051344000417","219011344069620",26.74,24.00,0,329.13,342.35,10.0,7.7,0.049,475960.5,475960.5,43571,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408518,748204.00
07/13/2016 07:15,2,0.264,ACTIVE,211.48,336.94,59.970,1468408504,"274151322000083","219011344069620",26.42,25.00,0,332.13,341.45,7.0,4.9,0.031,740657.5,740657.5,32344,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408519,748205.00
07/13/2016 07:15,2,0.291,ACTIVE,211.93,338.44,59.975,1468408504,"274151322000076","219011344069620",26.74,25.50,0,333.93,341.45,7.9,5.7,0.049,789427.9,789427.9,32353,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408520,748206.00
07/13/2016 07:15,2,0.355,ACTIVE,211.70,337.54,59.981,1468408504,"201051344000868","219011344069620",27.35,23.50,0,330.63,342.95,9.9,7.6,0.049,472397.7,472397.7,38671,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408521,748207.00
07/13/2016 07:15,2,0.268,ACTIVE,211.25,337.24,59.970,1468408504,"274151322000095","219011344069620",26.72,25.00,0,332.13,340.85,7.2,5.1,0.040,781377.9,781377.9,32265,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408522,748208.00
07/13/2016 07:15,2,0.334,ACTIVE,211.48,338.14,59.975,1468408504,"201051344000988","219011344069620",26.38,24.30,0,330.03,343.85,8.9,6.7,0.057,469087.3,469087.3,38957,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408523,748209.00
07/13/2016 07:15,2,0.330,ACTIVE,211.93,335.74,59.970,1468408504,"201051344001025","219011344069620",27.93,23.50,0,329.13,341.15,9.4,7.1,0.044,482882.9,482882.9,43462,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408524,748210.00
07/13/2016 07:15,2,0.352,ACTIVE,211.93,337.24,59.970,1468408504,"201051344000458","219011344069620",27.21,24.50,0,330.63,341.75,9.7,7.4,0.053,479944.8,479944.8,38877,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408525,748211.00
07/13/2016 07:15,2,0.348,ACTIVE,212.61,338.74,59.944,1468408504,"201051344000853","219011344069620",27.25,23.80,0,332.13,343.55,9.6,7.4,0.049,478971.0,478971.0,38489,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408526,748212.00
07/13/2016 07:15,2,0.312,ACTIVE,212.38,337.84,59.970,1468408504,"201051344000685","219011344069620",26.40,24.00,0,329.43,342.05,8.4,6.2,0.044,483334.4,483334.4,43334,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408527,748213.00
07/13/2016 07:15,2,0.332,ACTIVE,212.16,338.14,59.970,1468408504,"201051344000917","219011344069620",26.50,24.30,0,328.52,341.15,8.9,6.7,0.044,480223.6,480223.6,43332,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408528,748214.00
07/13/2016 07:15,2,0.328,ACTIVE,212.38,337.24,59.981,1468408504,"201051344001145","219011344069620",26.74,23.50,0,330.63,341.75,8.9,6.7,0.044,485401.9,485401.9,43179,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408529,748215.00
07/13/2016 07:15,2,0.334,ACTIVE,212.16,337.54,59.965,1468408504,"201051344000651","219011344069620",26.86,23.00,0,329.73,341.75,9.1,6.9,0.044,478104.8,478104.8,43521,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408529,748216.00
07/13/2016 07:15,2,0.252,ACTIVE,211.03,336.34,59.975,1468408504,"274151322000088","219011344069620",25.70,25.50,0,332.13,340.85,6.6,4.4,0.027,714670.6,714670.6,31989,0,0,0,L,1151911521,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408530,748217.00
07/13/2016 07:15,2,0.186,ACTIVE,212.16,377.82,59.975,1468408504,"274151322000068","219011344069620",35.44,26.50,0,334.84,380.82,6.7,4.5,0.031,608582.4,608582.4,33627,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408531,748218.00
07/13/2016 07:15,2,0.357,ACTIVE,211.70,336.04,59.981,1468408504,"201051344001135","219011344069620",27.55,23.50,0,328.22,340.85,10.0,7.7,0.044,474133.2,474133.2,43447,0,0,0,L,1122011218,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408532,748219.00
07/13/2016 07:15,2,0.348,ACTIVE,211.70,337.84,59.975,1468408504,"201051344000594","219011344069620",27.43,24.00,0,329.73,341.45,9.7,7.5,0.053,484082.0,484082.0,38925,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408533,748220.00
07/13/2016 07:15,2,0.350,ACTIVE,212.16,336.34,59.970,1468408504,"201051344001203","219011344069620",26.40,23.50,0,329.73,342.65,9.3,7.1,0.040,481686.1,481686.1,43498,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408534,748221.00
07/13/2016 07:15,2,0.270,ACTIVE,211.48,336.64,59.970,1468408504,"274151322000054","219011344069620",25.96,26.30,0,331.83,340.85,7.1,4.9,0.035,729736.9,729736.9,32019,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408535,748222.00
07/13/2016 07:15,2,0.359,ACTIVE,211.93,336.94,59.959,1468408504,"201051344000867","219011344069620",27.06,24.30,0,330.63,342.65,9.9,7.6,0.049,471470.3,471470.3,38932,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408536,748223.00
07/13/2016 07:15,2,0.348,ACTIVE,211.93,337.24,59.981,1468408504,"201051344001093","219011344069620",26.94,24.00,0,329.73,341.15,9.5,7.2,0.044,479646.7,479646.7,43391,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408537,748224.00
07/13/2016 07:15,2,0.318,ACTIVE,211.93,337.84,60.023,1468408504,"201051344000900","219011344069620",27.41,23.30,0,330.33,342.05,8.9,6.6,0.049,487523.0,487523.0,38317,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408538,748225.00
07/13/2016 07:15,2,0.365,ACTIVE,212.16,337.54,59.975,1468408504,"201051344000648","219011344069620",26.62,23.00,0,331.53,343.55,9.9,7.6,0.053,478166.0,478166.0,38613,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408539,748226.00
07/13/2016 07:15,2,0.352,ACTIVE,211.93,337.54,59.975,1468408504,"201051344000569","219011344069620",27.59,24.00,0,330.33,342.95,9.9,7.6,0.053,488337.2,488337.2,38236,0,0,0,L,1122011218,0,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408540,748227.00
07/13/2016 07:15,2,0.371,ACTIVE,211.93,337.54,59.970,1468408504,"201051344000983","219011344069620",27.23,24.30,0,330.93,342.35,10.3,8.0,0.053,480110.8,480110.8,38730,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408540,748228.00
07/13/2016 07:15,2,0.344,ACTIVE,211.70,337.24,59.970,1468408504,"201051344001158","219011344069620",27.06,23.80,0,330.33,342.95,9.5,7.2,0.053,473440.9,473440.9,38999,0,0,0,L,1122011218,0,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408541,748229.00
07/13/2016 07:15,2,0.352,ACTIVE,212.38,338.74,59.965,1468408504,"201051344000576","219011344069620",26.64,23.50,0,331.53,343.25,9.5,7.3,0.049,480719.6,480719.6,38397,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408542,748230.00
07/13/2016 07:15,2,0.271,ACTIVE,211.70,337.54,59.965,1468408504,"274151322000087","219011344069620",25.62,26.80,0,332.73,341.75,7.0,4.9,0.031,702777.6,702777.6,32175,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468408543,748231.00
07/13/2016 07:30,2,0.408,ACTIVE,212.38,339.95,59.970,1468409405,"201051344000645","219011344069620",26.96,24.50,0,331.83,345.36,11.2,8.9,0.062,480303.3,480303.3,38526,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409406,748232.00
07/13/2016 07:30,2,0.318,ACTIVE,211.48,338.14,59.965,1468409405,"274151322000085","219011344069620",26.34,25.50,0,334.24,341.75,8.6,6.3,0.044,730754.6,730754.6,32025,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409407,748233.00
07/13/2016 07:30,2,0.430,ACTIVE,212.38,340.25,59.954,1468409405,"201051344000633","219011344069620",26.96,24.00,0,330.93,345.36,11.8,9.4,0.062,471500.7,471500.7,39015,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409408,748234.00
07/13/2016 07:30,2,0.406,ACTIVE,212.16,339.65,59.970,1468409405,"201051344000469","219011344069620",28.43,24.00,0,330.63,344.15,11.7,9.3,0.071,473461.6,473461.6,38952,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409409,748235.00
07/13/2016 07:30,2,0.400,ACTIVE,211.70,338.14,59.965,1468409405,"201051344000646","219011344069620",27.31,24.80,0,330.03,342.95,11.1,8.8,0.062,475429.1,475429.1,43500,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409410,748236.00
07/13/2016 07:30,2,0.344,ACTIVE,211.25,337.54,59.965,1468409405,"274151322000052","219011344069620",27.12,26.30,0,333.33,342.05,9.5,7.2,0.044,747390.8,747390.8,32267,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409411,748237.00
07/13/2016 07:30,2,0.416,ACTIVE,212.16,338.74,59.970,1468409405,"201051344000585","219011344069620",27.55,24.50,0,331.53,343.25,11.6,9.3,0.062,483567.1,483567.1,43505,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409412,748238.00
07/13/2016 07:30,2,0.391,ACTIVE,211.93,337.24,59.965,1468409405,"201051344001230","219011344069620",27.47,24.30,0,329.43,341.75,10.9,8.6,0.057,478881.2,478881.2,43318,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409413,748239.00
07/13/2016 07:30,2,0.393,ACTIVE,212.38,338.44,59.965,1468409405,"201051344000582","219011344069620",26.86,23.80,0,331.23,343.25,10.7,8.4,0.057,471957.1,471957.1,43451,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409414,748240.00
07/13/2016 07:30,2,0.445,ACTIVE,211.25,337.54,59.965,1468409405,"201051344000955","219011344069620",27.29,24.50,0,330.33,342.35,12.4,10.0,0.066,485043.1,485043.1,43402,0,0,0,L,1122011218,0,120.88,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409415,748241.00
07/13/2016 07:30,2,0.189,ACTIVE,211.25,395.25,59.970,1468409405,"274151322000094","219011344069620",37.17,26.30,0,335.14,397.96,7.1,4.9,0.031,608548.4,608548.4,33418,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409415,748242.00
07/13/2016 07:30,2,0.451,ACTIVE,211.93,338.14,59.970,1468409405,"201051344000579","219011344069620",27.57,25.30,0,331.23,344.15,12.6,10.3,0.066,487441.6,487441.6,19020,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409416,748243.00
07/13/2016 07:30,2,0.426,ACTIVE,211.70,336.94,59.970,1468409405,"201051344000890","219011344069620",27.12,24.50,0,330.93,342.95,11.7,9.4,0.066,482291.3,482291.3,43411,0,0,0,L,1122011218,0,121.55,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409417,748244.00
07/13/2016 07:30,2,0.410,ACTIVE,211.93,338.14,59.975,1468409405,"201051344000438","219011344069620",27.53,24.50,0,332.13,343.25,11.5,9.1,0.066,484017.0,484017.0,43417,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409418,748245.00
07/13/2016 07:30,2,0.426,ACTIVE,211.93,337.54,59.965,1468409405,"201051344000417","219011344069620",27.19,24.50,0,330.93,343.25,11.8,9.4,0.066,475962.6,475962.6,43572,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409419,748246.00
07/13/2016 07:30,2,0.312,ACTIVE,211.48,338.14,59.959,1468409405,"274151322000083","219011344069620",26.82,25.80,0,333.93,342.05,8.5,6.3,0.044,740658.9,740658.9,32345,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409420,748247.00
07/13/2016 07:30,2,0.352,ACTIVE,211.70,337.84,59.938,1468409405,"274151322000076","219011344069620",27.14,26.00,0,334.84,342.35,9.7,7.4,0.057,789429.5,789429.5,32354,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409421,748248.00
07/13/2016 07:30,2,0.430,ACTIVE,211.93,339.34,59.970,1468409405,"201051344000868","219011344069620",27.31,24.00,0,330.93,343.55,11.9,9.6,0.066,472399.8,472399.8,38672,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409422,748249.00
07/13/2016 07:30,2,0.326,ACTIVE,211.25,337.84,59.954,1468409405,"274151322000095","219011344069620",26.98,25.50,0,333.93,341.15,8.9,6.6,0.049,781379.4,781379.4,32266,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409423,748250.00
07/13/2016 07:30,2,0.412,ACTIVE,211.93,340.25,59.970,1468409405,"201051344000988","219011344069620",26.42,25.00,0,330.03,345.36,11.1,8.8,0.075,469089.1,469089.1,38958,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409424,748251.00
07/13/2016 07:30,2,0.395,ACTIVE,211.70,337.24,59.965,1468409405,"201051344001025","219011344069620",27.65,24.00,0,331.23,342.95,11.1,8.8,0.066,482884.8,482884.8,43463,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409424,748252.00
07/13/2016 07:30,2,0.414,ACTIVE,211.93,338.14,59.938,1468409405,"201051344000458","219011344069620",27.02,25.30,0,330.63,343.55,11.3,9.0,0.071,479946.8,479946.8,38878,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409425,748253.00
07/13/2016 07:30,2,0.404,ACTIVE,212.61,339.65,59.970,1468409405,"201051344000853","219011344069620",27.49,24.50,0,332.73,345.36,11.3,8.9,0.066,478973.0,478973.0,38490,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409426,748254.00
07/13/2016 07:30,2,0.361,ACTIVE,212.16,338.74,59.959,1468409405,"201051344000685","219011344069620",27.67,24.50,0,331.23,344.15,10.2,7.9,0.062,483336.1,483336.1,43335,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409427,748255.00
07/13/2016 07:30,2,0.367,ACTIVE,212.16,338.14,59.981,1468409405,"201051344000917","219011344069620",27.81,24.80,0,330.33,342.95,10.4,8.1,0.057,480225.4,480225.4,43333,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409428,748256.00
07/13/2016 07:30,2,0.383,ACTIVE,212.38,338.44,59.938,1468409405,"201051344001145","219011344069620",27.06,24.00,0,332.13,343.55,10.5,8.2,0.057,485403.7,485403.7,43180,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409429,748257.00
07/13/2016 07:30,2,0.398,ACTIVE,212.16,338.44,59.959,1468409405,"201051344000651","219011344069620",26.50,23.50,0,331.83,343.55,10.8,8.5,0.057,478106.6,478106.6,43522,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409430,748258.00
07/13/2016 07:30,2,0.312,ACTIVE,211.03,337.54,59.954,1468409405,"274151322000088","219011344069620",25.92,26.30,0,333.03,341.45,8.2,6.0,0.049,714671.9,714671.9,31990,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409431,748259.00
07/13/2016 07:30,2,0.223,ACTIVE,211.93,378.72,59.959,1468409405,"274151322000068","219011344069620",35.36,27.50,0,335.14,395.55,8.0,5.8,0.040,608583.7,608583.7,33628,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409432,748260.00
07/13/2016 07:30,2,0.420,ACTIVE,211.70,336.34,59.959,1468409405,"201051344001135","219011344069620",27.61,24.00,0,330.93,342.35,11.8,9.4,0.066,474135.3,474135.3,43448,0,0,0,L,1122011218,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409433,748261.00
07/13/2016 07:30,2,0.432,ACTIVE,211.93,338.14,59.954,1468409405,"201051344000594","219011344069620",26.56,24.80,0,330.03,343.85,11.7,9.3,0.075,484084.1,484084.1,38926,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409434,748262.00
07/13/2016 07:30,2,0.416,ACTIVE,212.16,337.24,59.959,1468409405,"201051344001203","219011344069620",27.51,24.00,0,332.13,344.15,11.6,9.3,0.071,481688.1,481688.1,43499,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409435,748263.00
07/13/2016 07:30,2,0.322,ACTIVE,211.25,336.64,59.959,1468409405,"274151322000054","219011344069620",26.54,26.80,0,333.33,341.45,8.7,6.5,0.044,729738.3,729738.3,32020,0,0,0,L,1151911521,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409436,748264.00
07/13/2016 07:30,2,0.432,ACTIVE,212.16,338.14,59.965,1468409405,"201051344000867","219011344069620",27.57,24.80,0,331.23,343.25,12.1,9.7,0.066,471472.4,471472.4,38933,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409437,748265.00
07/13/2016 07:30,2,0.438,ACTIVE,211.93,338.14,59.970,1468409405,"201051344001093","219011344069620",27.39,24.30,0,331.23,343.25,12.2,9.9,0.062,479648.8,479648.8,43392,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409437,748266.00
07/13/2016 07:30,2,0.395,ACTIVE,211.93,339.34,59.965,1468409405,"201051344000900","219011344069620",27.39,24.00,0,331.83,343.85,11.0,8.7,0.062,487524.8,487524.8,38318,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409439,748267.00
07/13/2016 07:30,2,0.422,ACTIVE,212.16,339.04,59.965,1468409405,"201051344000648","219011344069620",26.88,23.80,0,331.23,344.45,11.5,9.2,0.062,478168.0,478168.0,38614,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409439,748268.00
07/13/2016 07:30,2,0.416,ACTIVE,211.93,338.14,59.970,1468409405,"201051344000569","219011344069620",27.65,24.80,0,331.83,343.55,11.7,9.3,0.066,488339.3,488339.3,38237,0,0,0,L,1122011218,0,120.65,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409440,748269.00
07/13/2016 07:30,2,0.426,ACTIVE,211.93,338.14,59.970,1468409405,"201051344000983","219011344069620",27.79,25.00,0,331.23,343.55,12.0,9.7,0.071,480113.0,480113.0,38731,0,0,0,L,1122011218,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409441,748270.00
07/13/2016 07:30,2,0.414,ACTIVE,211.93,338.74,59.954,1468409405,"201051344001158","219011344069620",27.27,24.50,0,330.93,344.15,11.5,9.1,0.071,473442.9,473442.9,39000,0,0,0,L,1122011218,0,120.88,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409442,748271.00
07/13/2016 07:30,2,0.410,ACTIVE,212.38,339.95,59.965,1468409405,"201051344000576","219011344069620",27.41,24.00,0,331.83,344.45,11.4,9.1,0.071,480721.6,480721.6,38398,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409443,748272.00
07/13/2016 07:30,2,0.318,ACTIVE,211.48,337.84,59.959,1468409405,"274151322000087","219011344069620",26.66,27.30,0,333.63,342.35,8.6,6.4,0.031,702779.0,702779.0,32176,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468409444,748273.00
07/13/2016 07:45,2,0.590,ACTIVE,212.83,341.15,59.981,1468410303,"201051344000645","219011344069620",27.53,25.30,0,333.03,348.36,16.4,14.0,0.115,480306.0,480306.0,38527,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410305,748274.00
