ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2016 07:45,2,0.463,ACTIVE,211.25,336.94,60.007,1468410303,"274151322000085","219011344069620",27.33,26.30,0,333.33,343.55,12.9,10.5,0.075,730756.6,730756.6,32026,0,0,0,L,1151911521,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410306,748275.00
07/13/2016 07:45,2,0.619,ACTIVE,212.61,342.05,59.996,1468410303,"201051344000633","219011344069620",27.67,24.80,0,332.13,349.86,17.4,14.8,0.128,471503.7,471503.7,39016,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410307,748276.00
07/13/2016 07:45,2,0.629,ACTIVE,212.61,341.15,59.981,1468410303,"201051344000469","219011344069620",28.01,24.80,0,330.93,348.36,17.9,15.3,0.133,473464.6,473464.6,38953,0,0,0,L,1122011218,0,120.65,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410308,748277.00
07/13/2016 07:45,2,0.529,ACTIVE,211.93,339.04,59.949,1468410303,"201051344000646","219011344069620",28.98,25.50,0,329.73,345.36,15.6,13.1,0.093,475431.7,475431.7,43501,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410309,748278.00
07/13/2016 07:45,2,0.508,ACTIVE,211.03,339.34,59.975,1468410303,"274151322000052","219011344069620",27.61,27.00,0,332.13,343.85,14.2,11.8,0.080,747393.1,747393.1,32268,0,0,0,L,1151911521,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410310,748279.00
07/13/2016 07:45,2,0.564,ACTIVE,212.83,339.95,59.981,1468410303,"201051344000585","219011344069620",27.71,25.50,0,330.93,345.96,15.8,13.4,0.102,483569.9,483569.9,43506,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410311,748280.00
07/13/2016 07:45,2,0.600,ACTIVE,212.38,339.34,59.944,1468410303,"201051344001230","219011344069620",27.73,25.50,0,329.73,345.96,16.9,14.4,0.115,478884.0,478884.0,43319,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410312,748281.00
07/13/2016 07:45,2,0.562,ACTIVE,213.06,340.55,59.975,1468410303,"201051344000582","219011344069620",27.31,24.50,0,330.93,346.56,15.6,13.1,0.106,471959.7,471959.7,43452,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410313,748282.00
07/13/2016 07:45,2,0.648,ACTIVE,212.38,339.95,59.959,1468410303,"201051344000955","219011344069620",28.05,25.30,0,330.63,346.56,18.4,15.9,0.133,485046.3,485046.3,43403,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410313,748283.00
07/13/2016 07:45,2,0.303,ACTIVE,211.48,397.66,59.981,1468410303,"274151322000094","219011344069620",37.31,27.30,0,334.54,421.40,11.5,9.1,0.066,608550.0,608550.0,33419,0,0,0,L,1151911521,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410314,748284.00
07/13/2016 07:45,2,0.639,ACTIVE,212.16,340.55,59.981,1468410303,"201051344000579","219011344069620",28.21,26.00,0,331.23,348.06,18.3,15.7,0.124,487444.8,487444.8,19021,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410315,748285.00
07/13/2016 07:45,2,0.633,ACTIVE,212.38,339.34,59.986,1468410303,"201051344000890","219011344069620",27.41,25.50,0,330.33,346.86,17.6,15.1,0.119,482294.3,482294.3,43412,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410316,748286.00
07/13/2016 07:45,2,0.607,ACTIVE,212.61,339.95,59.991,1468410303,"201051344000438","219011344069620",27.75,25.30,0,331.83,347.46,17.1,14.6,0.119,484019.9,484019.9,43418,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410317,748287.00
07/13/2016 07:45,2,0.615,ACTIVE,212.61,340.25,60.012,1468410303,"201051344000417","219011344069620",27.65,25.50,0,330.63,346.86,17.2,14.7,0.110,475965.5,475965.5,43573,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410318,748288.00
07/13/2016 07:45,2,0.447,ACTIVE,211.48,338.44,59.965,1468410303,"274151322000083","219011344069620",27.39,26.50,0,333.03,343.25,12.4,10.1,0.080,740660.8,740660.8,32346,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410319,748289.00
07/13/2016 07:45,2,0.520,ACTIVE,211.93,339.34,59.965,1468410303,"274151322000076","219011344069620",28.39,27.00,0,333.93,344.45,14.9,12.5,0.093,789431.9,789431.9,32355,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410320,748290.00
07/13/2016 07:45,2,0.641,ACTIVE,212.38,340.25,59.975,1468410303,"201051344000868","219011344069620",27.63,24.80,0,331.83,347.76,18.0,15.4,0.124,472402.8,472402.8,38673,0,0,0,L,1122011218,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410321,748291.00
07/13/2016 07:45,2,0.475,ACTIVE,211.25,338.74,59.959,1468410303,"274151322000095","219011344069620",27.67,26.30,0,332.43,342.95,13.3,10.9,0.080,781381.5,781381.5,32267,0,0,0,L,1151911521,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410322,748292.00
07/13/2016 07:45,2,0.611,ACTIVE,212.38,342.05,59.981,1468410303,"201051344000988","219011344069620",27.89,25.80,0,331.53,349.86,17.3,14.8,0.128,469091.9,469091.9,38959,0,0,0,L,1122011218,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410323,748293.00
07/13/2016 07:45,2,0.574,ACTIVE,212.38,339.04,59.975,1468410303,"201051344001025","219011344069620",27.79,24.80,0,330.93,346.56,16.2,13.7,0.106,482887.5,482887.5,43464,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410324,748294.00
07/13/2016 07:45,2,0.578,ACTIVE,212.16,339.34,59.981,1468410303,"201051344000458","219011344069620",27.93,26.00,0,332.13,347.16,16.4,13.9,0.119,479949.6,479949.6,38879,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410325,748295.00
07/13/2016 07:45,2,0.566,ACTIVE,213.06,341.45,59.975,1468410303,"201051344000853","219011344069620",28.63,25.30,0,333.33,348.66,16.4,13.9,0.115,478975.8,478975.8,38491,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410326,748296.00
07/13/2016 07:45,2,0.543,ACTIVE,212.61,340.55,59.975,1468410303,"201051344000685","219011344069620",28.05,25.50,0,331.23,347.16,15.5,13.0,0.115,483338.6,483338.6,43336,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410326,748297.00
07/13/2016 07:45,2,0.545,ACTIVE,212.61,339.34,59.965,1468410303,"201051344000917","219011344069620",28.11,25.50,0,330.33,346.26,15.5,13.0,0.097,480227.9,480227.9,43334,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410327,748298.00
07/13/2016 07:45,2,0.549,ACTIVE,212.61,339.65,59.986,1468410303,"201051344001145","219011344069620",27.51,25.00,0,332.13,346.26,15.3,12.9,0.102,485406.2,485406.2,43181,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410328,748299.00
07/13/2016 07:45,2,0.561,ACTIVE,212.61,339.95,59.986,1468410303,"201051344000651","219011344069620",28.01,24.50,0,332.13,346.86,15.9,13.5,0.110,478109.3,478109.3,43523,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410329,748300.00
07/13/2016 07:45,2,0.469,ACTIVE,211.03,336.34,59.975,1468410303,"274151322000088","219011344069620",26.86,26.80,0,332.43,342.65,12.8,10.4,0.080,714673.9,714673.9,31991,0,0,0,L,1151911521,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410330,748301.00
07/13/2016 07:45,2,0.326,ACTIVE,212.16,390.74,59.965,1468410303,"274151322000068","219011344069620",36.66,28.50,0,335.14,407.57,12.4,10.0,0.071,608585.5,608585.5,33629,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410331,748302.00
07/13/2016 07:45,2,0.611,ACTIVE,212.16,338.14,59.949,1468410303,"201051344001135","219011344069620",27.49,25.00,0,330.33,345.96,17.1,14.5,0.110,474138.2,474138.2,43449,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410332,748303.00
07/13/2016 07:45,2,0.623,ACTIVE,211.93,340.55,59.975,1468410303,"201051344000594","219011344069620",27.79,25.50,0,330.63,347.46,17.6,15.0,0.119,484087.0,484087.0,38927,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410333,748304.00
07/13/2016 07:45,2,0.625,ACTIVE,212.61,339.95,59.965,1468410303,"201051344001203","219011344069620",27.73,24.80,0,331.23,348.36,17.6,15.1,0.124,481691.0,481691.0,43500,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410334,748305.00
07/13/2016 07:45,2,0.473,ACTIVE,211.25,339.34,59.965,1468410303,"274151322000054","219011344069620",27.00,27.50,0,332.13,343.25,13.0,10.6,0.071,729740.3,729740.3,32021,0,0,0,L,1151911521,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410335,748306.00
07/13/2016 07:45,2,0.643,ACTIVE,212.61,339.65,59.959,1468410303,"201051344000867","219011344069620",27.51,25.50,0,331.23,347.76,17.9,15.4,0.124,471475.4,471475.4,38934,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410335,748307.00
07/13/2016 07:45,2,0.672,ACTIVE,212.61,340.55,59.965,1468410303,"201051344001093","219011344069620",28.05,25.30,0,330.93,348.66,19.1,16.5,0.133,479652.0,479652.0,43393,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410336,748308.00
07/13/2016 07:45,2,0.598,ACTIVE,212.16,340.85,60.007,1468410303,"201051344000900","219011344069620",27.85,24.80,0,331.83,347.76,16.9,14.4,0.124,487527.6,487527.6,38319,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410337,748309.00
07/13/2016 07:45,2,0.604,ACTIVE,212.61,340.55,59.959,1468410303,"201051344000648","219011344069620",27.83,24.50,0,333.03,347.76,17.0,14.5,0.115,478170.9,478170.9,38615,0,0,0,L,1122011218,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410338,748310.00
07/13/2016 07:45,2,0.602,ACTIVE,212.38,340.55,59.965,1468410303,"201051344000569","219011344069620",28.03,25.50,0,332.13,347.46,17.1,14.6,0.119,488342.2,488342.2,38238,0,0,0,L,1122011218,0,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410339,748311.00
07/13/2016 07:45,2,0.613,ACTIVE,212.61,339.95,59.970,1468410303,"201051344000983","219011344069620",27.79,25.80,0,331.83,347.76,17.3,14.8,0.115,480115.9,480115.9,38732,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410340,748312.00
07/13/2016 07:45,2,0.619,ACTIVE,212.38,340.85,60.007,1468410303,"201051344001158","219011344069620",27.65,25.30,0,332.43,348.06,17.4,14.9,0.133,473445.8,473445.8,39001,0,0,0,L,1122011218,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410341,748313.00
07/13/2016 07:45,2,0.594,ACTIVE,212.83,341.75,59.959,1468410303,"201051344000576","219011344069620",27.93,24.80,0,332.13,348.66,16.8,14.3,0.119,480724.4,480724.4,38399,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410342,748314.00
07/13/2016 07:45,2,0.469,ACTIVE,211.25,336.64,59.965,1468410303,"274151322000087","219011344069620",26.84,28.30,0,333.03,343.25,12.8,10.4,0.057,702781.0,702781.0,32177,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468410343,748315.00
07/13/2016 08:00,2,0.924,ACTIVE,213.06,345.06,60.034,1468411203,"201051344000645","219011344069620",27.67,26.30,0,333.03,355.88,25.9,23.1,0.199,480310.6,480310.6,38528,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411205,748316.00
07/13/2016 08:00,2,0.734,ACTIVE,212.16,340.55,60.002,1468411203,"274151322000085","219011344069620",27.71,27.30,0,331.53,347.76,20.6,18.0,0.133,730760.1,730760.1,32027,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411206,748317.00
07/13/2016 08:00,2,0.939,ACTIVE,213.29,346.86,60.007,1468411203,"201051344000633","219011344069620",28.31,25.80,0,331.83,357.08,26.9,24.1,0.212,471508.5,471508.5,39017,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411207,748318.00
07/13/2016 08:00,2,0.953,ACTIVE,213.06,345.06,60.023,1468411203,"201051344000469","219011344069620",28.69,25.50,0,330.93,356.18,27.8,24.9,0.225,473469.6,473469.6,38954,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411207,748319.00
07/13/2016 08:00,2,0.885,ACTIVE,212.61,343.55,60.007,1468411203,"201051344000646","219011344069620",28.29,26.30,0,330.93,353.77,25.4,22.6,0.194,475436.1,475436.1,43502,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411208,748320.00
07/13/2016 08:00,2,0.803,ACTIVE,211.48,342.65,59.991,1468411203,"274151322000052","219011344069620",27.79,28.30,0,330.63,348.96,22.6,19.9,0.155,747396.9,747396.9,32269,0,0,0,L,1151911521,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411209,748321.00
07/13/2016 08:00,2,0.855,ACTIVE,213.06,343.85,60.007,1468411203,"201051344000585","219011344069620",28.11,26.50,0,331.83,352.87,24.4,21.6,0.177,483574.1,483574.1,43507,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411210,748322.00
07/13/2016 08:00,2,0.932,ACTIVE,212.61,342.95,59.959,1468411203,"201051344001230","219011344069620",28.11,26.50,0,330.33,353.77,26.5,23.7,0.199,478888.7,478888.7,43320,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411211,748323.00
07/13/2016 08:00,2,0.859,ACTIVE,213.29,344.45,60.002,1468411203,"201051344000582","219011344069620",28.19,25.50,0,331.83,354.37,24.6,21.8,0.190,471964.0,471964.0,43453,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411212,748324.00
07/13/2016 08:00,2,0.988,ACTIVE,212.38,343.85,60.002,1468411203,"201051344000955","219011344069620",28.39,26.00,0,330.93,354.67,28.4,25.5,0.221,485051.3,485051.3,43404,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411213,748325.00
07/13/2016 08:00,2,0.498,ACTIVE,212.16,403.07,59.996,1468411203,"274151322000094","219011344069620",37.61,28.30,0,335.14,415.09,19.1,16.5,0.124,608553.1,608553.1,33420,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411214,748326.00
07/13/2016 08:00,2,0.967,ACTIVE,212.83,344.76,60.028,1468411203,"201051344000579","219011344069620",28.53,26.80,0,332.13,356.18,27.9,25.0,0.212,487449.8,487449.8,19022,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411215,748327.00
07/13/2016 08:00,2,0.941,ACTIVE,212.61,343.25,60.023,1468411203,"201051344000890","219011344069620",28.67,26.30,0,330.93,354.97,27.3,24.5,0.208,482299.2,482299.2,43413,0,0,0,L,1122011218,0,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411216,748328.00
07/13/2016 08:00,2,0.926,ACTIVE,213.06,344.15,60.007,1468411203,"201051344000438","219011344069620",28.53,26.00,0,332.13,355.58,26.8,23.9,0.208,484024.6,484024.6,43419,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411216,748329.00
07/13/2016 08:00,2,0.912,ACTIVE,213.06,344.15,60.002,1468411203,"201051344000417","219011344069620",28.41,26.30,0,331.53,354.67,26.3,23.4,0.203,475970.2,475970.2,43574,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411217,748330.00
07/13/2016 08:00,2,0.703,ACTIVE,211.70,342.65,59.991,1468411203,"274151322000083","219011344069620",27.89,27.30,0,333.03,348.06,19.8,17.2,0.128,740664.2,740664.2,32347,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411218,748331.00
07/13/2016 08:00,2,0.832,ACTIVE,212.61,343.25,59.991,1468411203,"274151322000076","219011344069620",28.84,27.80,0,331.23,349.86,24.3,21.6,0.172,789436.1,789436.1,32356,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411219,748332.00
07/13/2016 08:00,2,0.971,ACTIVE,212.83,344.76,60.012,1468411203,"201051344000868","219011344069620",28.11,25.50,0,331.23,356.18,27.7,24.8,0.212,472407.7,472407.7,38674,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411220,748333.00
07/13/2016 08:00,2,0.744,ACTIVE,211.93,343.85,60.002,1468411203,"274151322000095","219011344069620",28.80,27.30,0,330.63,348.06,21.7,19.0,0.141,781385.1,781385.1,32268,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411221,748334.00
07/13/2016 08:00,2,0.969,ACTIVE,213.06,346.86,60.002,1468411203,"201051344000988","219011344069620",27.83,26.50,0,331.23,358.28,27.3,24.5,0.225,469096.7,469096.7,38960,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411222,748335.00
07/13/2016 08:00,2,0.885,ACTIVE,212.83,343.25,59.996,1468411203,"201051344001025","219011344069620",28.47,25.80,0,331.23,354.37,25.6,22.8,0.199,482892.0,482892.0,43465,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411223,748336.00
07/13/2016 08:00,2,0.893,ACTIVE,213.06,344.45,59.965,1468411203,"201051344000458","219011344069620",28.23,27.00,0,332.43,354.97,25.6,22.8,0.203,479954.1,479954.1,38880,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411224,748337.00
07/13/2016 08:00,2,0.896,ACTIVE,213.51,345.96,60.044,1468411203,"201051344000853","219011344069620",28.45,26.30,0,333.93,356.78,25.9,23.0,0.203,478980.4,478980.4,38492,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411225,748338.00
07/13/2016 08:00,2,0.857,ACTIVE,213.06,344.76,60.012,1468411203,"201051344000685","219011344069620",28.35,26.30,0,331.53,354.37,24.7,21.9,0.203,483342.9,483342.9,43337,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411225,748339.00
07/13/2016 08:00,2,0.863,ACTIVE,212.83,343.85,60.012,1468411203,"201051344000917","219011344069620",28.15,26.50,0,330.63,354.07,24.6,21.9,0.186,480232.2,480232.2,43335,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411227,748340.00
07/13/2016 08:00,2,0.842,ACTIVE,213.06,343.25,60.012,1468411203,"201051344001145","219011344069620",28.33,26.00,0,332.73,354.07,24.2,21.4,0.186,485410.4,485410.4,43182,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411228,748341.00
07/13/2016 08:00,2,0.889,ACTIVE,213.06,344.45,60.007,1468411203,"201051344000651","219011344069620",28.23,25.30,0,332.43,354.67,25.4,22.6,0.194,478113.7,478113.7,43524,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411229,748342.00
07/13/2016 08:00,2,0.752,ACTIVE,211.48,342.65,60.002,1468411203,"274151322000088","219011344069620",27.55,27.80,0,330.63,347.76,21.0,18.4,0.137,714677.4,714677.4,31992,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411230,748343.00
07/13/2016 08:00,2,0.523,ACTIVE,212.61,391.64,59.996,1468411203,"274151322000068","219011344069620",36.50,29.50,0,334.84,416.89,19.4,16.8,0.119,608588.8,608588.8,33630,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411230,748344.00
07/13/2016 08:00,2,0.926,ACTIVE,212.61,342.95,60.012,1468411203,"201051344001135","219011344069620",28.05,25.80,0,331.23,353.77,26.4,23.5,0.194,474142.9,474142.9,43450,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411231,748345.00
07/13/2016 08:00,2,0.965,ACTIVE,212.61,344.45,59.959,1468411203,"201051344000594","219011344069620",27.97,26.30,0,330.63,355.88,27.4,24.5,0.212,484091.9,484091.9,38928,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411232,748346.00
07/13/2016 08:00,2,0.955,ACTIVE,213.29,343.85,60.012,1468411203,"201051344001203","219011344069620",28.53,25.80,0,331.53,357.08,27.6,24.7,0.217,481695.9,481695.9,43501,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411233,748347.00
07/13/2016 08:00,2,0.744,ACTIVE,211.93,341.75,59.991,1468411203,"274151322000054","219011344069620",27.77,28.30,0,331.23,348.66,21.0,18.3,0.133,729743.8,729743.8,32022,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411234,748348.00
07/13/2016 08:00,2,0.971,ACTIVE,213.06,344.45,60.039,1468411203,"201051344000867","219011344069620",28.41,26.30,0,331.23,355.58,27.9,25.0,0.217,471480.3,471480.3,38935,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411235,748349.00
07/13/2016 08:00,2,1.020,ACTIVE,213.06,345.36,60.012,1468411203,"201051344001093","219011344069620",28.59,26.30,0,330.63,357.08,29.6,26.6,0.221,479657.3,479657.3,43394,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411236,748350.00
07/13/2016 08:00,2,0.936,ACTIVE,212.83,345.06,60.012,1468411203,"201051344000900","219011344069620",28.31,25.80,0,331.83,355.58,26.9,24.0,0.212,487532.3,487532.3,38320,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411237,748351.00
07/13/2016 08:00,2,0.910,ACTIVE,213.29,344.76,60.028,1468411203,"201051344000648","219011344069620",28.39,25.50,0,333.63,356.18,26.1,23.3,0.203,478175.6,478175.6,38616,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411238,748352.00
07/13/2016 08:00,2,0.930,ACTIVE,213.29,345.36,60.007,1468411203,"201051344000569","219011344069620",28.15,26.50,0,332.43,355.88,26.5,23.7,0.203,488346.9,488346.9,38239,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411239,748353.00
07/13/2016 08:00,2,0.920,ACTIVE,213.06,344.76,60.012,1468411203,"201051344000983","219011344069620",28.69,26.50,0,332.13,355.58,26.7,23.9,0.203,480120.7,480120.7,38733,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411240,748354.00
07/13/2016 08:00,2,0.955,ACTIVE,213.29,345.36,60.007,1468411203,"201051344001158","219011344069620",27.95,26.30,0,331.83,356.48,27.1,24.2,0.221,473450.6,473450.6,39002,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411241,748355.00
07/13/2016 08:00,2,0.924,ACTIVE,213.51,346.26,60.012,1468411203,"201051344000576","219011344069620",28.01,25.80,0,332.43,357.08,26.2,23.4,0.203,480729.0,480729.0,38400,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411242,748356.00
07/13/2016 08:00,2,0.734,ACTIVE,212.16,339.95,60.012,1468411203,"274151322000087","219011344069620",27.39,29.50,0,330.33,348.06,20.4,17.7,0.119,702784.4,702784.4,32178,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468411243,748357.00
07/13/2016 08:15,2,1.330,ACTIVE,213.96,348.96,59.970,1468412103,"201051344000645","219011344069620",28.29,26.80,0,334.54,364.59,38.1,34.9,0.305,480317.8,480317.8,38529,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412105,748358.00
07/13/2016 08:15,2,1.113,ACTIVE,211.93,341.45,59.949,1468412103,"274151322000085","219011344069620",27.73,28.30,0,331.23,353.17,31.3,28.3,0.208,730765.8,730765.8,32028,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412105,748359.00
07/13/2016 08:15,2,1.352,ACTIVE,213.74,350.47,59.959,1468412103,"201051344000633","219011344069620",28.57,26.50,0,333.63,365.80,39.1,35.9,0.327,471515.9,471515.9,39018,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412106,748360.00
07/13/2016 08:15,2,1.381,ACTIVE,213.51,348.96,59.959,1468412103,"201051344000469","219011344069620",28.65,26.00,0,333.33,366.10,40.0,36.7,0.336,473477.2,473477.2,38955,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412107,748361.00
07/13/2016 08:15,2,1.301,ACTIVE,212.16,346.26,59.959,1468412103,"201051344000646","219011344069620",28.19,26.80,0,331.53,361.59,37.1,33.9,0.305,475443.1,475443.1,43503,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412108,748362.00
07/13/2016 08:15,2,1.176,ACTIVE,211.48,342.65,59.954,1468412103,"274151322000052","219011344069620",28.21,29.30,0,330.33,354.37,33.6,30.5,0.221,747403.2,747403.2,32270,0,0,0,L,1151911521,0,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412109,748363.00
07/13/2016 08:15,2,1.254,ACTIVE,213.06,347.16,60.002,1468412103,"201051344000585","219011344069620",28.21,27.30,0,333.33,360.99,35.9,32.7,0.292,483580.9,483580.9,43508,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412110,748364.00
07/13/2016 08:15,2,1.338,ACTIVE,212.38,346.26,59.954,1468412103,"201051344001230","219011344069620",28.53,27.50,0,330.63,361.59,38.7,35.4,0.314,478896.0,478896.0,43321,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412111,748365.00
07/13/2016 08:15,2,1.262,ACTIVE,213.29,347.16,59.944,1468412103,"201051344000582","219011344069620",28.33,26.00,0,333.33,361.89,36.2,33.0,0.292,471970.8,471970.8,43454,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412112,748366.00
07/13/2016 08:15,2,1.406,ACTIVE,212.61,347.46,59.901,1468412103,"201051344000955","219011344069620",28.53,27.00,0,330.33,363.09,40.7,37.3,0.336,485059.1,485059.1,43405,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412113,748367.00
07/13/2016 08:15,2,0.744,ACTIVE,211.93,405.17,59.949,1468412103,"274151322000094","219011344069620",38.01,29.30,0,331.83,424.71,29.2,26.2,0.203,608558.3,608558.3,33421,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412114,748368.00
07/13/2016 08:15,2,1.377,ACTIVE,213.51,348.96,59.959,1468412103,"201051344000579","219011344069620",28.73,27.80,0,333.33,364.89,40.1,36.8,0.327,487457.4,487457.4,19023,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412115,748369.00
07/13/2016 08:15,2,1.369,ACTIVE,212.61,346.56,59.949,1468412103,"201051344000890","219011344069620",28.49,27.30,0,332.43,362.79,39.5,36.2,0.309,482306.7,482306.7,43414,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412116,748370.00
07/13/2016 08:15,2,1.342,ACTIVE,212.83,347.16,59.907,1468412103,"201051344000438","219011344069620",28.63,27.00,0,333.03,363.69,39.0,35.7,0.318,484032.0,484032.0,43420,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412117,748371.00
07/13/2016 08:15,2,1.314,ACTIVE,212.61,346.56,59.949,1468412103,"201051344000417","219011344069620",28.55,27.30,0,332.43,362.19,38.0,34.8,0.314,475977.4,475977.4,43575,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412117,748372.00
07/13/2016 08:15,2,1.064,ACTIVE,211.48,343.85,59.954,1468412103,"274151322000083","219011344069620",28.27,28.30,0,330.33,352.57,30.4,27.4,0.212,740669.7,740669.7,32348,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412118,748373.00
07/13/2016 08:15,2,1.252,ACTIVE,211.93,348.36,59.949,1468412103,"274151322000076","219011344069620",28.98,28.80,0,333.93,356.18,36.7,33.5,0.256,789442.9,789442.9,32357,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412119,748374.00
07/13/2016 08:15,2,1.389,ACTIVE,212.83,348.06,59.970,1468412103,"201051344000868","219011344069620",28.39,26.30,0,333.33,364.89,40.0,36.6,0.314,472415.4,472415.4,38675,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412120,748375.00
07/13/2016 08:15,2,1.148,ACTIVE,211.70,340.55,59.949,1468412103,"274151322000095","219011344069620",28.88,28.00,0,330.93,353.77,33.6,30.5,0.225,781391.2,781391.2,32269,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412121,748376.00
07/13/2016 08:15,2,1.396,ACTIVE,213.29,349.86,59.954,1468412103,"201051344000988","219011344069620",28.15,27.30,0,333.33,366.70,39.9,36.5,0.336,469104.3,469104.3,38961,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412122,748377.00
07/13/2016 08:15,2,1.297,ACTIVE,212.61,345.66,59.949,1468412103,"201051344001025","219011344069620",28.61,26.50,0,333.03,362.49,37.6,34.4,0.296,482899.1,482899.1,43466,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412123,748378.00
07/13/2016 08:15,2,1.297,ACTIVE,213.29,347.46,59.959,1468412103,"201051344000458","219011344069620",28.51,27.50,0,333.03,363.69,37.5,34.3,0.318,479961.1,479961.1,38881,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412124,748379.00
07/13/2016 08:15,2,1.322,ACTIVE,213.96,349.26,59.954,1468412103,"201051344000853","219011344069620",28.43,27.00,0,335.14,365.49,38.1,34.9,0.309,478987.5,478987.5,38493,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412125,748380.00
07/13/2016 08:15,2,1.262,ACTIVE,212.83,346.56,59.959,1468412103,"201051344000685","219011344069620",28.75,27.00,0,333.03,362.19,36.8,33.6,0.318,483349.8,483349.8,43338,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412126,748381.00
07/13/2016 08:15,2,1.266,ACTIVE,212.61,346.86,59.922,1468412103,"201051344000917","219011344069620",28.45,27.00,0,332.43,361.59,36.5,33.3,0.292,480239.0,480239.0,43336,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412126,748382.00
07/13/2016 08:15,2,1.242,ACTIVE,212.83,345.96,59.949,1468412103,"201051344001145","219011344069620",28.47,26.80,0,333.63,361.59,35.9,32.7,0.287,485417.1,485417.1,43183,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412127,748383.00
07/13/2016 08:15,2,1.299,ACTIVE,212.83,347.46,59.975,1468412103,"201051344000651","219011344069620",28.53,26.00,0,333.93,362.79,37.5,34.3,0.305,478120.7,478120.7,43525,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412128,748384.00
07/13/2016 08:15,2,1.135,ACTIVE,211.03,346.56,59.917,1468412103,"274151322000088","219011344069620",27.69,28.50,0,330.63,352.87,31.8,28.8,0.212,714683.2,714683.2,31993,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412129,748385.00
07/13/2016 08:15,2,0.736,ACTIVE,212.38,416.29,59.933,1468412103,"274151322000068","219011344069620",38.94,30.80,0,332.13,425.01,29.0,26.1,0.186,608594.1,608594.1,33631,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412130,748386.00
07/13/2016 08:15,2,1.322,ACTIVE,212.38,345.96,59.959,1468412103,"201051344001135","219011344069620",28.47,26.50,0,333.03,361.59,38.2,34.9,0.309,474150.1,474150.1,43451,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412131,748387.00
07/13/2016 08:15,2,1.373,ACTIVE,212.61,347.76,59.996,1468412103,"201051344000594","219011344069620",28.51,27.00,0,332.73,364.29,39.6,36.3,0.318,484099.4,484099.4,38929,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412132,748388.00
07/13/2016 08:15,2,1.395,ACTIVE,212.83,346.56,59.996,1468412103,"201051344001203","219011344069620",28.39,26.50,0,333.93,364.59,40.1,36.8,0.327,481703.5,481703.5,43502,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412133,748389.00
07/13/2016 08:15,2,1.127,ACTIVE,211.48,339.95,59.928,1468412103,"274151322000054","219011344069620",27.83,29.00,0,329.73,353.77,31.8,28.8,0.217,729749.6,729749.6,32023,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412134,748390.00
07/13/2016 08:15,2,1.393,ACTIVE,213.29,348.36,59.954,1468412103,"201051344000867","219011344069620",28.47,27.30,0,332.73,364.59,40.1,36.8,0.318,471488.0,471488.0,38936,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412135,748391.00
07/13/2016 08:15,2,1.430,ACTIVE,212.61,347.76,59.944,1468412103,"201051344001093","219011344069620",28.98,26.50,0,333.03,365.19,42.0,38.6,0.336,479665.3,479665.3,43395,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412136,748392.00
07/13/2016 08:15,2,1.340,ACTIVE,213.29,348.36,59.981,1468412103,"201051344000900","219011344069620",28.90,26.30,0,333.33,364.59,39.2,36.0,0.323,487539.7,487539.7,38321,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412137,748393.00
07/13/2016 08:15,2,1.332,ACTIVE,213.06,347.76,60.007,1468412103,"201051344000648","219011344069620",28.27,26.30,0,334.24,364.59,38.2,34.9,0.314,478182.8,478182.8,38617,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412137,748394.00
07/13/2016 08:15,2,1.328,ACTIVE,212.83,348.06,59.954,1468412103,"201051344000569","219011344069620",28.61,27.00,0,334.84,364.29,38.5,35.2,0.314,488354.1,488354.1,38240,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412138,748395.00
07/13/2016 08:15,2,1.326,ACTIVE,213.06,347.46,59.954,1468412103,"201051344000983","219011344069620",28.90,27.30,0,334.54,364.29,38.9,35.6,0.318,480128.0,480128.0,38734,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412139,748396.00
07/13/2016 08:15,2,1.363,ACTIVE,212.83,348.06,59.954,1468412103,"201051344001158","219011344069620",28.51,27.00,0,333.33,365.19,39.4,36.1,0.327,473458.1,473458.1,39003,0,0,0,L,1122011218,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412140,748397.00
07/13/2016 08:15,2,1.328,ACTIVE,213.29,348.96,59.938,1468412103,"201051344000576","219011344069620",28.41,26.30,0,334.24,365.19,38.3,35.0,0.305,480736.2,480736.2,38401,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412141,748398.00
07/13/2016 08:15,2,1.096,ACTIVE,212.16,340.55,59.965,1468412103,"274151322000087","219011344069620",27.75,31.30,0,329.43,352.57,30.8,27.8,0.186,702790.0,702790.0,32179,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468412142,748399.00
07/13/2016 08:30,2,1.803,ACTIVE,213.06,351.67,60.002,1468413004,"201051344000645","219011344069620",28.33,27.50,0,333.63,372.71,51.8,48.1,0.424,480328.1,480328.1,38530,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413005,748400.00
07/13/2016 08:30,2,1.553,ACTIVE,210.80,345.66,60.002,1468413004,"274151322000085","219011344069620",27.75,29.30,0,329.73,358.28,43.6,40.2,0.301,730774.3,730774.3,32029,0,0,0,L,1151911521,0,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413006,748401.00
07/13/2016 08:30,2,1.828,ACTIVE,212.61,352.87,59.975,1468413004,"201051344000633","219011344069620",28.61,27.30,0,333.33,373.91,53.0,49.2,0.451,471526.5,471526.5,39019,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413007,748402.00
07/13/2016 08:30,2,1.873,ACTIVE,212.61,351.67,59.907,1468413004,"201051344000469","219011344069620",28.49,26.80,0,333.03,374.21,54.1,50.3,0.464,473488.1,473488.1,38956,0,0,0,L,1122011218,0,120.88,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413008,748403.00
07/13/2016 08:30,2,1.742,ACTIVE,211.48,349.56,60.028,1468413004,"201051344000646","219011344069620",28.61,27.80,0,327.32,369.70,50.6,46.9,0.429,475453.1,475453.1,43504,0,0,0,L,1122011218,0,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413009,748404.00
07/13/2016 08:30,2,1.615,ACTIVE,210.80,349.26,59.975,1468413004,"274151322000052","219011344069620",28.33,30.50,0,328.22,359.18,46.4,42.9,0.323,747412.3,747412.3,32271,0,0,0,L,1151911521,0,120.65,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413010,748405.00
07/13/2016 08:30,2,1.703,ACTIVE,211.93,349.86,59.965,1468413004,"201051344000585","219011344069620",28.61,27.80,0,329.13,369.10,49.4,45.7,0.402,483590.7,483590.7,43509,0,0,0,L,1122011218,0,120.88,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413011,748406.00
07/13/2016 08:30,2,1.799,ACTIVE,211.48,348.96,60.007,1468413004,"201051344001230","219011344069620",28.65,28.50,0,326.42,370.30,52.2,48.5,0.424,478906.5,478906.5,43322,0,0,0,L,1122011218,0,121.33,120.42,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413012,748407.00
07/13/2016 08:30,2,1.717,ACTIVE,212.16,350.47,59.917,1468413004,"201051344000582","219011344069620",28.33,26.80,0,328.52,370.60,49.3,45.7,0.407,471980.6,471980.6,43455,0,0,0,L,1122011218,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413013,748408.00
07/13/2016 08:30,2,1.857,ACTIVE,211.25,349.56,59.975,1468413004,"201051344000955","219011344069620",28.84,27.80,0,327.32,371.51,54.3,50.5,0.460,485070.1,485070.1,43406,0,0,0,L,1122011218,0,120.88,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413014,748409.00
07/13/2016 08:30,2,1.025,ACTIVE,211.03,420.50,59.954,1468413004,"274151322000094","219011344069620",38.76,30.00,0,332.73,438.23,40.6,37.2,0.287,608566.1,608566.1,33422,0,0,0,L,1151911521,0,120.88,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413015,748410.00
07/13/2016 08:30,2,1.859,ACTIVE,212.83,351.97,59.928,1468413004,"201051344000579","219011344069620",28.53,28.50,0,333.63,373.91,53.8,50.0,0.451,487468.3,487468.3,19024,0,0,0,L,1122011218,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413016,748411.00
07/13/2016 08:30,2,1.824,ACTIVE,211.48,349.26,59.965,1468413004,"201051344000890","219011344069620",28.75,28.50,0,327.62,371.21,53.0,49.3,0.433,482317.4,482317.4,43415,0,0,0,L,1122011218,0,121.33,120.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413017,748412.00
07/13/2016 08:30,2,1.807,ACTIVE,211.93,350.77,59.933,1468413004,"201051344000438","219011344069620",28.71,27.80,0,329.13,372.11,52.5,48.8,0.451,484042.5,484042.5,43421,0,0,0,L,1122011218,0,121.55,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413017,748413.00
07/13/2016 08:30,2,1.781,ACTIVE,211.93,349.56,59.933,1468413004,"201051344000417","219011344069620",28.37,28.00,0,327.92,370.30,51.2,47.5,0.442,475987.7,475987.7,43576,0,0,0,L,1122011218,0,121.10,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413018,748414.00
07/13/2016 08:30,2,1.512,ACTIVE,210.57,348.06,59.965,1468413004,"274151322000083","219011344069620",28.13,29.80,0,329.13,357.68,43.0,39.6,0.309,740678.0,740678.0,32349,0,0,0,L,1151911521,0,120.65,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413019,748415.00
07/13/2016 08:30,2,1.746,ACTIVE,211.48,352.27,59.922,1468413004,"274151322000076","219011344069620",28.78,29.80,0,329.43,362.79,50.8,47.1,0.371,789452.9,789452.9,32358,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413020,748416.00
07/13/2016 08:30,2,1.879,ACTIVE,212.38,350.77,59.949,1468413004,"201051344000868","219011344069620",28.25,27.00,0,330.33,372.71,53.8,50.0,0.438,472426.2,472426.2,38676,0,0,0,L,1122011218,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413021,748417.00
