ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2016 08:30,2,1.619,ACTIVE,210.35,351.97,59.965,1468413004,"274151322000095","219011344069620",29.04,29.30,0,328.22,360.08,47.6,44.0,0.323,781400.5,781400.5,32270,0,0,0,L,1151911521,0,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413022,748418.00
07/13/2016 08:30,2,1.873,ACTIVE,212.61,353.47,59.965,1468413004,"201051344000988","219011344069620",28.31,28.00,0,332.73,375.41,53.7,49.9,0.455,469115.1,469115.1,38962,0,0,0,L,1122011218,0,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413023,748419.00
07/13/2016 08:30,2,1.756,ACTIVE,211.70,349.26,59.965,1468413004,"201051344001025","219011344069620",28.82,27.50,0,329.13,370.90,51.3,47.6,0.420,482909.3,482909.3,43467,0,0,0,L,1122011218,0,121.10,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413024,748420.00
07/13/2016 08:30,2,1.773,ACTIVE,212.61,350.47,59.981,1468413004,"201051344000458","219011344069620",28.39,28.50,0,331.23,372.41,51.1,47.4,0.442,479971.3,479971.3,38882,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413025,748421.00
07/13/2016 08:30,2,1.758,ACTIVE,213.06,353.17,59.949,1468413004,"201051344000853","219011344069620",29.04,27.80,0,335.14,373.61,51.6,47.9,0.438,478997.9,478997.9,38494,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413026,748422.00
07/13/2016 08:30,2,1.730,ACTIVE,211.70,350.17,59.970,1468413004,"201051344000685","219011344069620",28.69,28.00,0,329.73,370.60,50.3,46.6,0.451,483359.8,483359.8,43339,0,0,0,L,1122011218,0,121.78,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413026,748423.00
07/13/2016 08:30,2,1.713,ACTIVE,211.70,349.56,60.002,1468413004,"201051344000917","219011344069620",28.82,27.80,0,328.22,370.30,50.0,46.4,0.424,480249.0,480249.0,43337,0,0,0,L,1122011218,0,121.10,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413027,748424.00
07/13/2016 08:30,2,1.695,ACTIVE,211.93,349.26,59.965,1468413004,"201051344001145","219011344069620",28.77,27.50,0,330.33,369.70,49.4,45.8,0.415,485426.9,485426.9,43184,0,0,0,L,1122011218,0,121.33,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413028,748425.00
07/13/2016 08:30,2,1.773,ACTIVE,212.16,350.47,59.970,1468413004,"201051344000651","219011344069620",28.45,26.80,0,330.03,371.21,51.1,47.4,0.424,478130.9,478130.9,43526,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413029,748426.00
07/13/2016 08:30,2,1.568,ACTIVE,210.35,348.66,59.938,1468413004,"274151322000088","219011344069620",27.85,29.30,0,328.52,358.28,44.2,40.8,0.305,714691.9,714691.9,31994,0,0,0,L,1151911521,0,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413030,748427.00
07/13/2016 08:30,2,1.064,ACTIVE,211.48,414.79,59.954,1468413004,"274151322000068","219011344069620",38.11,31.50,0,333.63,438.23,41.2,37.8,0.278,608602.0,608602.0,33632,0,0,0,L,1151911521,0,121.10,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413031,748428.00
07/13/2016 08:30,2,1.771,ACTIVE,211.93,349.56,59.970,1468413004,"201051344001135","219011344069620",28.71,27.30,0,328.82,370.00,51.6,47.9,0.424,474160.4,474160.4,43452,0,0,0,L,1122011218,0,121.33,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413032,748429.00
07/13/2016 08:30,2,1.848,ACTIVE,211.93,350.47,59.965,1468413004,"201051344000594","219011344069620",28.51,28.00,0,329.13,372.71,53.4,49.6,0.442,484110.2,484110.2,38930,0,0,0,L,1122011218,0,121.10,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413033,748430.00
07/13/2016 08:30,2,1.869,ACTIVE,211.70,350.77,59.981,1468413004,"201051344001203","219011344069620",28.39,27.50,0,330.03,373.61,53.7,49.9,0.455,481714.3,481714.3,43503,0,0,0,L,1122011218,0,121.78,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413034,748431.00
07/13/2016 08:30,2,1.572,ACTIVE,210.57,341.45,59.954,1468413004,"274151322000054","219011344069620",27.81,30.00,0,328.82,358.88,44.3,40.8,0.305,729758.3,729758.3,32024,0,0,0,L,1151911521,0,121.33,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413035,748432.00
07/13/2016 08:30,2,1.865,ACTIVE,212.16,350.17,59.917,1468413004,"201051344000867","219011344069620",28.51,28.00,0,330.03,372.71,53.9,50.1,0.442,471498.9,471498.9,38937,0,0,0,L,1122011218,0,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413036,748433.00
07/13/2016 08:30,2,1.920,ACTIVE,211.70,352.27,59.959,1468413004,"201051344001093","219011344069620",28.77,27.50,0,328.82,373.91,56.0,52.1,0.460,479676.6,479676.6,43396,0,0,0,L,1122011218,0,121.10,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413037,748434.00
07/13/2016 08:30,2,1.818,ACTIVE,212.38,351.67,59.981,1468413004,"201051344000900","219011344069620",28.98,27.00,0,332.73,373.31,53.4,49.6,0.442,487550.4,487550.4,38322,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413037,748435.00
07/13/2016 08:30,2,1.773,ACTIVE,212.61,351.07,59.970,1468413004,"201051344000648","219011344069620",28.69,27.00,0,333.33,372.71,51.6,47.8,0.429,478193.1,478193.1,38618,0,0,0,L,1122011218,0,120.88,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413038,748436.00
07/13/2016 08:30,2,1.791,ACTIVE,212.61,351.07,59.933,1468413004,"201051344000569","219011344069620",28.61,27.80,0,333.03,372.71,52.0,48.2,0.433,488364.5,488364.5,38241,0,0,0,L,1122011218,0,120.88,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413039,748437.00
07/13/2016 08:30,2,1.785,ACTIVE,212.61,350.47,59.896,1468413004,"201051344000983","219011344069620",29.06,28.00,0,331.23,372.71,52.6,48.8,0.442,480138.5,480138.5,38735,0,0,0,L,1122011218,0,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413040,748438.00
07/13/2016 08:30,2,1.834,ACTIVE,212.61,351.37,59.901,1468413004,"201051344001158","219011344069620",28.61,27.80,0,330.93,373.61,53.1,49.4,0.446,473468.7,473468.7,39004,0,0,0,L,1122011218,0,121.10,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413041,748439.00
07/13/2016 08:30,2,1.783,ACTIVE,212.83,352.57,59.965,1468413004,"201051344000576","219011344069620",28.65,27.00,0,333.63,373.61,51.7,48.0,0.429,480746.6,480746.6,38402,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413042,748440.00
07/13/2016 08:30,2,1.531,ACTIVE,210.80,342.05,59.959,1468413004,"274151322000087","219011344069620",27.77,32.60,0,328.82,357.38,43.1,39.7,0.265,702798.5,702798.5,32180,0,0,0,L,1151911521,0,121.33,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413043,748441.00
07/13/2016 08:45,2,2.299,ACTIVE,213.51,355.28,59.970,1468413904,"201051344000645","219011344069620",28.45,28.50,0,333.33,383.23,66.3,62.1,0.548,480341.8,480341.8,38531,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413905,748442.00
07/13/2016 08:45,2,2.029,ACTIVE,211.48,343.85,59.959,1468413904,"274151322000085","219011344069620",27.71,30.30,0,329.73,365.49,57.0,53.1,0.398,730785.9,730785.9,32030,0,0,0,L,1151911521,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413906,748443.00
07/13/2016 08:45,2,2.316,ACTIVE,213.29,357.38,59.965,1468413904,"201051344000633","219011344069620",28.63,28.30,0,332.73,384.13,67.2,62.9,0.579,471540.5,471540.5,39020,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413907,748444.00
07/13/2016 08:45,2,2.359,ACTIVE,213.51,357.68,59.965,1468413904,"201051344000469","219011344069620",28.63,27.50,0,332.73,384.13,68.4,64.1,0.583,473502.3,473502.3,38957,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413908,748445.00
07/13/2016 08:45,2,2.225,ACTIVE,211.93,354.67,59.928,1468413904,"201051344000646","219011344069620",28.73,29.00,0,330.93,380.52,64.7,60.6,0.552,475466.5,475466.5,43505,0,0,0,L,1122011218,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413909,748446.00
07/13/2016 08:45,2,2.094,ACTIVE,210.80,345.06,59.975,1468413904,"274151322000052","219011344069620",28.33,32.00,0,328.52,366.70,60.0,56.0,0.429,747424.7,747424.7,32272,0,0,0,L,1151911521,0,120.65,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413910,748447.00
07/13/2016 08:45,2,2.178,ACTIVE,212.61,354.67,59.928,1468413904,"201051344000585","219011344069620",28.80,29.00,0,332.13,379.32,63.5,59.4,0.530,483603.8,483603.8,43510,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413911,748448.00
07/13/2016 08:45,2,2.299,ACTIVE,211.93,353.77,59.901,1468413904,"201051344001230","219011344069620",28.51,29.80,0,330.63,380.22,66.4,62.1,0.552,478920.3,478920.3,43323,0,0,0,L,1122011218,0,121.55,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413912,748449.00
07/13/2016 08:45,2,2.189,ACTIVE,212.83,355.28,60.018,1468413904,"201051344000582","219011344069620",28.63,27.50,0,332.13,380.52,63.5,59.4,0.530,471993.7,471993.7,43456,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413913,748450.00
07/13/2016 08:45,2,2.342,ACTIVE,211.70,353.47,59.975,1468413904,"201051344000955","219011344069620",28.90,28.80,0,331.23,381.42,68.5,64.2,0.588,485084.4,485084.4,43407,0,0,0,L,1122011218,0,120.88,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413914,748451.00
07/13/2016 08:45,2,1.361,ACTIVE,210.80,418.39,59.981,1468413904,"274151322000094","219011344069620",38.39,31.30,0,333.03,443.64,52.7,49.0,0.367,608576.9,608576.9,33423,0,0,0,L,1151911521,0,120.88,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413915,748452.00
07/13/2016 08:45,2,2.318,ACTIVE,213.29,357.98,59.981,1468413904,"201051344000579","219011344069620",28.94,29.50,0,333.63,385.03,68.0,63.8,0.575,487482.5,487482.5,19025,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413915,748453.00
07/13/2016 08:45,2,2.301,ACTIVE,211.93,353.77,59.981,1468413904,"201051344000890","219011344069620",28.88,30.00,0,330.63,381.73,67.3,63.0,0.552,482331.4,482331.4,43416,0,0,0,L,1122011218,0,121.55,120.42,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413916,748454.00
07/13/2016 08:45,2,2.283,ACTIVE,212.38,354.97,60.023,1468413904,"201051344000438","219011344069620",28.84,28.80,0,331.83,382.93,66.7,62.5,0.575,484056.4,484056.4,43422,0,0,0,L,1122011218,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413917,748455.00
07/13/2016 08:45,2,2.232,ACTIVE,212.16,353.77,60.012,1468413904,"201051344000417","219011344069620",28.78,29.50,0,330.33,380.52,65.0,60.9,0.561,476001.2,476001.2,43577,0,0,0,L,1122011218,0,121.33,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413918,748456.00
07/13/2016 08:45,2,1.965,ACTIVE,210.80,354.97,59.981,1468413904,"274151322000083","219011344069620",28.41,31.50,0,328.82,364.89,56.5,52.6,0.398,740689.5,740689.5,32350,0,0,0,L,1151911521,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413919,748457.00
07/13/2016 08:45,2,2.229,ACTIVE,211.70,358.28,59.981,1468413904,"274151322000076","219011344069620",29.14,31.50,0,332.73,370.30,65.8,61.5,0.473,789466.5,789466.5,32359,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413920,748458.00
07/13/2016 08:45,2,2.330,ACTIVE,212.61,355.58,59.975,1468413904,"201051344000868","219011344069620",28.80,27.80,0,332.13,383.23,68.0,63.8,0.561,472440.3,472440.3,38677,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413921,748459.00
07/13/2016 08:45,2,2.119,ACTIVE,211.03,343.55,59.975,1468413904,"274151322000095","219011344069620",29.06,30.50,0,328.52,367.90,62.4,58.3,0.438,781413.3,781413.3,32271,0,0,0,L,1151911521,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413922,748460.00
07/13/2016 08:45,2,2.371,ACTIVE,213.06,357.68,60.018,1468413904,"201051344000988","219011344069620",28.43,29.00,0,333.33,385.63,68.3,64.0,0.579,469129.3,469129.3,38963,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413923,748461.00
07/13/2016 08:45,2,2.258,ACTIVE,212.38,354.07,60.007,1468413904,"201051344001025","219011344069620",28.69,28.50,0,332.13,381.12,65.6,61.4,0.535,482922.9,482922.9,43468,0,0,0,L,1122011218,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413923,748462.00
07/13/2016 08:45,2,2.234,ACTIVE,213.06,355.88,60.012,1468413904,"201051344000458","219011344069620",28.82,29.50,0,333.33,382.63,65.3,61.1,0.570,479984.8,479984.8,38883,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413924,748463.00
07/13/2016 08:45,2,2.293,ACTIVE,213.74,357.98,59.933,1468413904,"201051344000853","219011344069620",28.45,28.80,0,334.84,383.83,66.1,61.9,0.566,479011.6,479011.6,38495,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413925,748464.00
07/13/2016 08:45,2,2.221,ACTIVE,211.93,354.07,59.928,1468413904,"201051344000685","219011344069620",28.69,29.00,0,331.23,380.52,64.5,60.3,0.570,483373.2,483373.2,43340,0,0,0,L,1122011218,0,122.01,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413926,748465.00
07/13/2016 08:45,2,2.236,ACTIVE,212.16,354.97,59.986,1468413904,"201051344000917","219011344069620",28.41,28.80,0,331.53,380.22,64.4,60.2,0.552,480262.2,480262.2,43338,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413927,748466.00
07/13/2016 08:45,2,2.174,ACTIVE,212.16,353.47,59.922,1468413904,"201051344001145","219011344069620",28.84,28.50,0,332.13,379.92,63.5,59.4,0.535,485440.0,485440.0,43185,0,0,0,L,1122011218,0,121.55,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413928,748467.00
07/13/2016 08:45,2,2.256,ACTIVE,212.38,355.58,60.028,1468413904,"201051344000651","219011344069620",28.75,27.80,0,332.73,381.73,65.6,61.4,0.530,478144.5,478144.5,43527,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413929,748468.00
07/13/2016 08:45,2,2.051,ACTIVE,210.80,348.66,59.996,1468413904,"274151322000088","219011344069620",27.71,30.80,0,328.82,365.49,57.6,53.7,0.389,714703.7,714703.7,31995,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413930,748469.00
07/13/2016 08:45,2,1.322,ACTIVE,211.93,420.50,60.012,1468413904,"274151322000068","219011344069620",39.28,32.40,0,333.03,442.74,52.8,49.1,0.354,608612.7,608612.7,33633,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413931,748470.00
07/13/2016 08:45,2,2.221,ACTIVE,212.16,353.77,59.996,1468413904,"201051344001135","219011344069620",29.22,28.30,0,331.53,380.22,65.7,61.5,0.544,474174.1,474174.1,43453,0,0,0,L,1122011218,0,121.55,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413932,748471.00
07/13/2016 08:45,2,2.348,ACTIVE,212.61,355.58,59.996,1468413904,"201051344000594","219011344069620",28.51,29.00,0,331.23,383.23,67.8,63.6,0.561,484124.3,484124.3,38931,0,0,0,L,1122011218,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413933,748472.00
07/13/2016 08:45,2,2.371,ACTIVE,212.61,355.58,59.991,1468413904,"201051344001203","219011344069620",28.49,28.50,0,332.13,383.53,68.4,64.1,0.570,481728.6,481728.6,43504,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413934,748473.00
07/13/2016 08:45,2,2.057,ACTIVE,211.03,356.18,59.986,1468413904,"274151322000054","219011344069620",27.77,31.50,0,329.43,366.40,57.9,53.9,0.393,729770.1,729770.1,32025,0,0,0,L,1151911521,0,121.33,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413935,748474.00
07/13/2016 08:45,2,2.344,ACTIVE,213.06,356.48,60.007,1468413904,"201051344000867","219011344069620",28.75,29.00,0,331.53,382.63,68.2,63.9,0.566,471513.1,471513.1,38938,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413936,748475.00
07/13/2016 08:45,2,2.385,ACTIVE,212.16,356.48,60.002,1468413904,"201051344001093","219011344069620",29.02,28.50,0,332.43,383.83,70.1,65.7,0.579,479691.3,479691.3,43397,0,0,0,L,1122011218,0,121.55,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413937,748476.00
07/13/2016 08:45,2,2.338,ACTIVE,213.06,357.08,60.018,1468413904,"201051344000900","219011344069620",28.71,28.00,0,332.73,383.83,68.0,63.7,0.561,487564.6,487564.6,38323,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413938,748477.00
07/13/2016 08:45,2,2.242,ACTIVE,213.29,356.18,59.996,1468413904,"201051344000648","219011344069620",28.88,28.30,0,333.63,383.23,65.6,61.4,0.544,478206.7,478206.7,38619,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413939,748478.00
07/13/2016 08:45,2,2.289,ACTIVE,213.29,357.08,59.938,1468413904,"201051344000569","219011344069620",28.61,28.80,0,333.03,383.53,66.3,62.1,0.552,488378.3,488378.3,38242,0,0,0,L,1122011218,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413940,748479.00
07/13/2016 08:45,2,2.309,ACTIVE,213.29,355.28,59.996,1468413904,"201051344000983","219011344069620",28.67,29.00,0,332.43,383.23,67.0,62.8,0.566,480152.5,480152.5,38736,0,0,0,L,1122011218,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413941,748480.00
07/13/2016 08:45,2,2.332,ACTIVE,213.29,356.78,60.002,1468413904,"201051344001158","219011344069620",28.57,28.80,0,331.83,383.53,67.5,63.2,0.575,473482.8,473482.8,39005,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413942,748481.00
07/13/2016 08:45,2,2.258,ACTIVE,213.51,358.28,59.996,1468413904,"201051344000576","219011344069620",28.82,28.00,0,332.43,384.13,65.9,61.7,0.557,480760.3,480760.3,38403,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413942,748482.00
07/13/2016 08:45,2,2.006,ACTIVE,210.80,354.37,59.996,1468413904,"274151322000087","219011344069620",27.71,34.50,0,328.82,364.59,56.3,52.4,0.362,702809.9,702809.9,32181,0,0,0,L,1151911521,0,121.33,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468413943,748483.00
07/13/2016 09:00,2,2.811,ACTIVE,214.41,348.06,59.975,1468414803,"201051344000645","219011344069620",28.21,29.80,0,332.73,397.96,80.3,75.6,0.371,480359.0,480359.0,38532,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414805,748484.00
07/13/2016 09:00,2,2.492,ACTIVE,211.03,351.37,59.986,1468414803,"274151322000085","219011344069620",27.75,31.50,0,330.33,384.73,70.0,65.7,0.482,730800.7,730800.7,32031,0,0,0,L,1151911521,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414806,748485.00
07/13/2016 09:00,2,2.814,ACTIVE,213.74,348.66,59.981,1468414803,"201051344000633","219011344069620",28.49,30.30,0,333.33,397.96,81.2,76.5,0.376,471557.9,471557.9,39021,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414807,748486.00
07/13/2016 09:00,2,2.824,ACTIVE,214.19,348.66,59.981,1468414803,"201051344000469","219011344069620",28.84,28.50,0,315.60,399.76,82.5,77.8,0.402,473520.0,473520.0,38958,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414808,748487.00
07/13/2016 09:00,2,2.705,ACTIVE,211.93,357.98,59.965,1468414803,"201051344000646","219011344069620",28.75,29.80,0,331.23,403.67,78.8,74.1,0.676,475483.3,475483.3,43506,0,0,0,L,1122011218,0,122.01,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414809,748488.00
07/13/2016 09:00,2,2.568,ACTIVE,210.80,360.08,59.970,1468414803,"274151322000052","219011344069620",28.33,33.50,0,328.22,385.33,73.7,69.2,0.521,747440.3,747440.3,32273,0,0,0,L,1151911521,0,120.42,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414810,748489.00
07/13/2016 09:00,2,2.670,ACTIVE,213.06,359.18,59.986,1468414803,"201051344000585","219011344069620",28.75,29.80,0,333.33,402.46,77.7,73.1,0.654,483620.3,483620.3,43511,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414811,748490.00
07/13/2016 09:00,2,2.748,ACTIVE,212.16,346.56,59.944,1468414803,"201051344001230","219011344069620",28.96,31.50,0,330.03,395.25,80.7,76.0,0.380,478937.5,478937.5,43324,0,0,0,L,1122011218,0,121.78,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414812,748491.00
07/13/2016 09:00,2,2.654,ACTIVE,213.06,359.78,59.986,1468414803,"201051344000582","219011344069620",28.86,28.30,0,333.63,406.07,77.5,72.8,0.641,472010.3,472010.3,43457,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414812,748492.00
07/13/2016 09:00,2,2.824,ACTIVE,212.16,347.46,59.981,1468414803,"201051344000955","219011344069620",28.92,30.80,0,331.23,398.26,82.8,78.0,0.384,485102.2,485102.2,43408,0,0,0,L,1122011218,0,121.33,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414813,748493.00
07/13/2016 09:00,2,1.707,ACTIVE,211.25,415.99,59.975,1468414803,"274151322000094","219011344069620",38.01,32.40,0,384.73,447.85,65.5,61.3,0.468,608590.6,608590.6,33424,0,0,0,L,1151911521,0,121.10,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414814,748494.00
07/13/2016 09:00,2,2.814,ACTIVE,213.96,347.16,59.981,1468414803,"201051344000579","219011344069620",28.84,31.50,0,334.24,396.75,82.3,77.5,0.393,487500.1,487500.1,19026,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414815,748495.00
07/13/2016 09:00,2,2.818,ACTIVE,212.16,346.86,59.981,1468414803,"201051344000890","219011344069620",28.49,31.80,0,331.83,397.35,81.3,76.5,0.371,482348.9,482348.9,43417,0,0,0,L,1122011218,0,122.01,120.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414816,748496.00
07/13/2016 09:00,2,2.773,ACTIVE,212.61,348.36,60.002,1468414803,"201051344000438","219011344069620",28.77,30.50,0,331.83,399.16,80.8,76.1,0.393,484073.7,484073.7,43423,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414817,748497.00
07/13/2016 09:00,2,2.746,ACTIVE,212.38,358.88,59.970,1468414803,"201051344000417","219011344069620",28.35,30.80,0,332.13,400.96,78.8,74.1,0.685,476018.1,476018.1,43578,0,0,0,L,1122011218,0,121.55,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414818,748498.00
07/13/2016 09:00,2,2.436,ACTIVE,210.80,345.96,59.986,1468414803,"274151322000083","219011344069620",28.43,32.80,0,327.32,385.63,70.2,65.8,0.499,740704.3,740704.3,32351,0,0,0,L,1151911521,0,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414819,748499.00
07/13/2016 09:00,2,2.750,ACTIVE,211.70,347.46,59.975,1468414803,"274151322000076","219011344069620",28.90,32.80,0,332.73,395.25,80.5,75.8,0.318,789483.6,789483.6,32360,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414820,748500.00
07/13/2016 09:00,2,2.893,ACTIVE,213.51,345.96,59.986,1468414803,"201051344000868","219011344069620",28.03,29.30,0,333.93,396.45,82.0,77.3,0.384,472458.0,472458.0,38678,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414821,748501.00
07/13/2016 09:00,2,2.639,ACTIVE,211.25,363.39,60.007,1468414803,"274151322000095","219011344069620",28.82,32.00,0,327.62,388.94,77.1,72.5,0.526,781429.6,781429.6,32272,0,0,0,L,1151911521,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414821,748502.00
07/13/2016 09:00,2,2.861,ACTIVE,213.96,350.17,59.996,1468414803,"201051344000988","219011344069620",28.49,31.50,0,333.93,399.16,82.5,77.7,0.398,469147.0,469147.0,38964,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414822,748503.00
07/13/2016 09:00,2,2.707,ACTIVE,212.83,358.88,59.965,1468414803,"201051344001025","219011344069620",29.12,29.50,0,332.43,394.05,79.8,75.1,0.654,482939.9,482939.9,43469,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414823,748504.00
07/13/2016 09:00,2,2.734,ACTIVE,214.19,359.18,60.002,1468414803,"201051344000458","219011344069620",28.75,30.30,0,327.92,397.35,79.5,74.8,0.703,480001.8,480001.8,38884,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414824,748505.00
07/13/2016 09:00,2,2.740,ACTIVE,214.64,348.66,59.996,1468414803,"201051344000853","219011344069620",28.94,29.80,0,336.04,398.26,80.4,75.6,0.380,479028.8,479028.8,38496,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414825,748506.00
07/13/2016 09:00,2,2.719,ACTIVE,212.61,358.88,59.991,1468414803,"201051344000685","219011344069620",28.61,29.80,0,332.43,394.35,78.8,74.2,0.694,483390.0,483390.0,43341,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414826,748507.00
07/13/2016 09:00,2,2.734,ACTIVE,212.83,359.18,59.986,1468414803,"201051344000917","219011344069620",28.23,29.30,0,332.13,397.05,78.2,73.6,0.663,480278.9,480278.9,43339,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414827,748508.00
07/13/2016 09:00,2,2.686,ACTIVE,212.61,358.28,59.986,1468414803,"201051344001145","219011344069620",28.51,29.30,0,331.83,394.95,77.5,72.9,0.654,485456.5,485456.5,43186,0,0,0,L,1122011218,0,121.78,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414828,748509.00
07/13/2016 09:00,2,2.752,ACTIVE,213.06,359.78,60.012,1468414803,"201051344000651","219011344069620",28.57,28.50,0,333.33,404.27,79.7,75.0,0.667,478161.5,478161.5,43528,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414829,748510.00
07/13/2016 09:00,2,2.523,ACTIVE,210.80,344.45,59.986,1468414803,"274151322000088","219011344069620",27.71,31.80,0,327.92,384.73,70.9,66.5,0.482,714718.7,714718.7,31996,0,0,0,L,1151911521,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414830,748511.00
07/13/2016 09:00,2,1.707,ACTIVE,211.70,412.68,59.991,1468414803,"274151322000068","219011344069620",37.83,33.50,0,386.23,447.55,65.4,61.2,0.451,608626.5,608626.5,33634,0,0,0,L,1151911521,0,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414831,748512.00
07/13/2016 09:00,2,2.738,ACTIVE,212.38,357.68,60.039,1468414803,"201051344001135","219011344069620",28.73,29.30,0,331.83,395.25,79.7,75.0,0.667,474191.1,474191.1,43454,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414832,748513.00
07/13/2016 09:00,2,2.805,ACTIVE,213.06,347.16,59.996,1468414803,"201051344000594","219011344069620",28.84,31.00,0,332.43,396.45,82.0,77.2,0.384,484141.9,484141.9,38932,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414832,748514.00
07/13/2016 09:00,2,2.852,ACTIVE,213.06,348.66,59.965,1468414803,"201051344001203","219011344069620",28.73,30.30,0,334.24,406.37,82.9,78.1,0.393,481746.3,481746.3,43505,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414833,748515.00
07/13/2016 09:00,2,2.535,ACTIVE,211.25,359.18,59.991,1468414803,"274151322000054","219011344069620",27.75,32.60,0,328.52,382.93,71.2,66.8,0.499,729785.1,729785.1,32026,0,0,0,L,1151911521,0,121.10,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414834,748516.00
07/13/2016 09:00,2,2.844,ACTIVE,213.74,346.86,60.012,1468414803,"201051344000867","219011344069620",28.59,31.00,0,333.33,395.85,82.4,77.6,0.384,471530.8,471530.8,38939,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414835,748517.00
07/13/2016 09:00,2,2.863,ACTIVE,213.06,348.96,59.996,1468414803,"201051344001093","219011344069620",28.96,30.30,0,332.13,390.14,84.0,79.2,0.389,479709.4,479709.4,43398,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414836,748518.00
07/13/2016 09:00,2,2.832,ACTIVE,213.96,347.76,59.986,1468414803,"201051344000900","219011344069620",28.78,30.00,0,333.03,398.56,82.6,77.8,0.380,487582.2,487582.2,38324,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414837,748519.00
07/13/2016 09:00,2,2.746,ACTIVE,214.19,359.48,59.986,1468414803,"201051344000648","219011344069620",28.61,29.00,0,335.44,396.45,79.5,74.8,0.672,478223.8,478223.8,38620,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414838,748520.00
07/13/2016 09:00,2,2.777,ACTIVE,214.19,348.06,59.981,1468414803,"201051344000569","219011344069620",28.67,30.00,0,335.14,396.45,80.7,76.0,0.384,488395.5,488395.5,38243,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414839,748521.00
07/13/2016 09:00,2,2.748,ACTIVE,213.96,348.06,60.002,1468414803,"201051344000983","219011344069620",29.18,30.80,0,333.63,397.66,81.2,76.4,0.393,480169.8,480169.8,38737,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414840,748522.00
07/13/2016 09:00,2,2.846,ACTIVE,213.96,347.76,59.986,1468414803,"201051344001158","219011344069620",28.27,30.30,0,333.93,398.86,81.5,76.8,0.389,473500.3,473500.3,39006,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414841,748523.00
07/13/2016 09:00,2,2.727,ACTIVE,214.41,347.76,60.018,1468414803,"201051344000576","219011344069620",29.10,28.50,0,335.44,398.86,80.3,75.6,0.380,480777.4,480777.4,38404,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414842,748524.00
07/13/2016 09:00,2,2.451,ACTIVE,211.25,356.48,60.002,1468414803,"274151322000087","219011344069620",28.01,36.50,0,329.13,382.93,69.5,65.2,0.460,702824.6,702824.6,32182,0,0,0,L,1151911521,0,121.33,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468414842,748525.00
07/13/2016 09:15,2,3.287,ACTIVE,214.41,348.36,59.981,1468415704,"201051344000645","219011344069620",28.39,32.00,0,333.63,372.71,94.6,89.4,0.455,480379.6,480379.6,38533,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415706,748526.00
07/13/2016 09:15,2,2.971,ACTIVE,211.48,350.17,59.975,1468415704,"274151322000085","219011344069620",27.77,33.80,0,332.73,377.82,83.4,78.6,0.323,730818.7,730818.7,32032,0,0,0,L,1151911521,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415706,748527.00
07/13/2016 09:15,2,3.295,ACTIVE,214.19,351.37,59.970,1468415704,"201051344000633","219011344069620",28.67,32.40,0,333.93,376.62,95.7,90.4,0.460,471578.8,471578.8,39022,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415707,748528.00
07/13/2016 09:15,2,3.320,ACTIVE,214.64,350.17,59.959,1468415704,"201051344000469","219011344069620",28.77,31.00,0,333.33,374.21,96.7,91.4,0.464,473541.2,473541.2,38959,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415708,748529.00
07/13/2016 09:15,2,3.217,ACTIVE,212.61,347.76,59.991,1468415704,"201051344000646","219011344069620",28.61,32.80,0,330.93,389.84,93.2,88.0,0.446,475503.6,475503.6,43507,0,0,0,L,1122011218,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415709,748530.00
07/13/2016 09:15,2,3.041,ACTIVE,211.03,347.16,59.965,1468415704,"274151322000052","219011344069620",28.47,37.00,0,332.13,377.52,87.5,82.6,0.340,747459.2,747459.2,32274,0,0,0,L,1151911521,0,120.65,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415710,748531.00
07/13/2016 09:15,2,3.141,ACTIVE,213.74,346.86,59.965,1468415704,"201051344000585","219011344069620",29.00,32.60,0,333.33,389.54,92.2,87.0,0.433,483640.3,483640.3,43512,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415711,748532.00
07/13/2016 09:15,2,3.256,ACTIVE,212.61,345.96,59.965,1468415704,"201051344001230","219011344069620",28.77,33.80,0,333.03,367.90,94.8,89.6,0.442,478958.2,478958.2,43325,0,0,0,L,1122011218,0,122.01,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415712,748533.00
07/13/2016 09:15,2,3.156,ACTIVE,213.74,348.66,59.965,1468415704,"201051344000582","219011344069620",28.71,30.50,0,333.33,391.34,91.8,86.6,0.429,472030.2,472030.2,43458,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415713,748534.00
07/13/2016 09:15,2,3.352,ACTIVE,212.61,347.46,59.975,1468415704,"201051344000955","219011344069620",28.49,32.00,0,333.33,370.30,96.8,91.5,0.464,485123.3,485123.3,43409,0,0,0,L,1122011218,0,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415714,748535.00
07/13/2016 09:15,2,2.004,ACTIVE,211.25,412.68,59.970,1468415704,"274151322000094","219011344069620",38.35,33.80,0,389.24,449.95,78.2,73.6,0.561,608607.4,608607.4,33425,0,0,0,L,1151911521,0,121.33,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415715,748536.00
07/13/2016 09:15,2,3.334,ACTIVE,214.19,348.66,59.970,1468415704,"201051344000579","219011344069620",28.55,33.80,0,334.24,376.92,96.3,91.1,0.460,487521.2,487521.2,19027,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415716,748537.00
07/13/2016 09:15,2,3.254,ACTIVE,212.83,346.56,59.933,1468415704,"201051344000890","219011344069620",28.96,34.00,0,333.93,371.21,95.4,90.2,0.442,482369.7,482369.7,43418,0,0,0,L,1122011218,0,122.23,120.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415717,748538.00
07/13/2016 09:15,2,3.254,ACTIVE,213.29,348.06,59.975,1468415704,"201051344000438","219011344069620",28.77,32.60,0,333.33,371.51,94.8,89.6,0.455,484094.4,484094.4,43424,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415718,748539.00
07/13/2016 09:15,2,3.211,ACTIVE,213.06,347.16,59.975,1468415704,"201051344000417","219011344069620",28.55,34.00,0,332.13,391.34,92.8,87.7,0.442,476038.3,476038.3,43579,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415719,748540.00
07/13/2016 09:15,2,2.926,ACTIVE,211.03,343.55,59.959,1468415704,"274151322000083","219011344069620",28.37,36.50,0,330.33,377.52,84.1,79.2,0.331,740722.4,740722.4,32352,0,0,0,L,1151911521,0,121.33,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415719,748541.00
07/13/2016 09:15,2,3.250,ACTIVE,211.70,351.97,59.970,1468415704,"274151322000076","219011344069620",28.96,36.50,0,333.63,362.79,95.3,90.1,0.384,789504.4,789504.4,32361,0,0,0,L,1151911521,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415720,748542.00
07/13/2016 09:15,2,3.371,ACTIVE,213.74,348.06,59.975,1468415704,"201051344000868","219011344069620",28.21,31.50,0,333.93,372.11,96.5,91.2,0.446,472479.0,472479.0,38679,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415721,748543.00
07/13/2016 09:15,2,3.160,ACTIVE,211.03,343.85,59.965,1468415704,"274151322000095","219011344069620",28.67,36.30,0,332.13,377.22,91.7,86.6,0.345,781449.5,781449.5,32273,0,0,0,L,1151911521,0,121.55,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415722,748544.00
07/13/2016 09:15,2,3.336,ACTIVE,214.41,351.07,59.970,1468415704,"201051344000988","219011344069620",28.55,32.80,0,333.33,377.82,96.5,91.2,0.446,469168.1,469168.1,38965,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415723,748545.00
07/13/2016 09:15,2,3.242,ACTIVE,213.29,346.86,59.949,1468415704,"201051344001025","219011344069620",28.75,32.60,0,333.63,391.04,94.4,89.2,0.438,482960.5,482960.5,43470,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415724,748546.00
07/13/2016 09:15,2,3.209,ACTIVE,214.19,348.06,59.970,1468415704,"201051344000458","219011344069620",28.80,33.30,0,333.63,391.34,93.7,88.5,0.460,480022.2,480022.2,38885,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415725,748547.00
07/13/2016 09:15,2,3.254,ACTIVE,215.09,350.17,59.970,1468415704,"201051344000853","219011344069620",28.73,32.20,0,335.14,375.11,94.6,89.4,0.455,479049.4,479049.4,38497,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415726,748548.00
07/13/2016 09:15,2,3.223,ACTIVE,213.06,347.76,59.970,1468415704,"201051344000685","219011344069620",28.49,32.20,0,332.43,390.74,93.0,87.8,0.460,483410.2,483410.2,43342,0,0,0,L,1122011218,0,122.68,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415727,748549.00
07/13/2016 09:15,2,3.172,ACTIVE,213.51,348.06,59.970,1468415704,"201051344000917","219011344069620",28.86,31.80,0,331.83,390.74,92.7,87.6,0.442,480299.1,480299.1,43340,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415728,748550.00
07/13/2016 09:15,2,3.178,ACTIVE,213.29,346.86,59.975,1468415704,"201051344001145","219011344069620",28.59,33.00,0,332.13,390.14,92.0,86.8,0.433,485476.5,485476.5,43187,0,0,0,L,1122011218,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415729,748551.00
07/13/2016 09:15,2,3.227,ACTIVE,213.96,348.96,59.949,1468415704,"201051344000651","219011344069620",28.78,31.30,0,334.24,391.34,94.2,89.0,0.442,478182.0,478182.0,43529,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415730,748552.00
07/13/2016 09:15,2,2.984,ACTIVE,211.03,342.95,59.928,1468415704,"274151322000088","219011344069620",27.83,34.30,0,331.83,377.82,84.1,79.3,0.318,714736.9,714736.9,31997,0,0,0,L,1151911521,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415730,748553.00
07/13/2016 09:15,2,1.975,ACTIVE,212.16,431.02,59.970,1468415704,"274151322000068","219011344069620",38.65,35.00,0,387.44,461.08,77.3,72.7,0.544,608643.3,608643.3,33635,0,0,0,L,1151911521,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415731,748554.00
07/13/2016 09:15,2,3.232,ACTIVE,213.29,347.16,60.007,1468415704,"201051344001135","219011344069620",28.69,31.50,0,332.73,390.14,93.9,88.7,0.438,474211.6,474211.6,43455,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415732,748555.00
07/13/2016 09:15,2,3.330,ACTIVE,213.29,348.06,59.965,1468415704,"201051344000594","219011344069620",28.51,33.00,0,333.03,373.61,96.1,90.8,0.451,484162.9,484162.9,38933,0,0,0,L,1122011218,0,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415733,748556.00
07/13/2016 09:15,2,3.324,ACTIVE,213.74,347.46,59.954,1468415704,"201051344001203","219011344069620",28.84,32.20,0,334.54,372.41,97.1,91.8,0.464,481767.4,481767.4,43506,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415734,748557.00
07/13/2016 09:15,2,3.010,ACTIVE,211.03,346.56,59.975,1468415704,"274151322000054","219011344069620",27.67,35.60,0,331.83,378.42,84.4,79.5,0.323,729803.3,729803.3,32027,0,0,0,L,1151911521,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415735,748558.00
07/13/2016 09:15,2,3.328,ACTIVE,213.74,347.46,59.975,1468415704,"201051344000867","219011344069620",28.61,33.00,0,333.33,371.51,96.4,91.2,0.451,471551.9,471551.9,38940,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415736,748559.00
07/13/2016 09:15,2,3.357,ACTIVE,213.74,348.96,59.970,1468415704,"201051344001093","219011344069620",28.92,32.20,0,333.93,372.71,98.3,93.0,0.455,479731.0,479731.0,43399,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415737,748560.00
