ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2016 09:15,2,3.324,ACTIVE,213.96,348.66,59.975,1468415704,"201051344000900","219011344069620",28.84,31.30,0,334.24,374.21,97.1,91.8,0.442,487603.4,487603.4,38325,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415738,748561.00
07/13/2016 09:15,2,3.285,ACTIVE,214.19,348.06,59.975,1468415704,"201051344000648","219011344069620",28.13,31.50,0,332.73,391.34,93.6,88.4,0.442,478244.2,478244.2,38621,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415739,748562.00
07/13/2016 09:15,2,3.252,ACTIVE,214.41,348.96,59.981,1468415704,"201051344000569","219011344069620",28.73,32.80,0,334.54,372.71,94.6,89.4,0.460,488416.1,488416.1,38244,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415740,748563.00
07/13/2016 09:15,2,3.262,ACTIVE,214.41,348.96,59.986,1468415704,"201051344000983","219011344069620",28.88,33.00,0,333.33,371.81,95.5,90.2,0.468,480190.7,480190.7,38738,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415740,748564.00
07/13/2016 09:15,2,3.355,ACTIVE,214.41,348.96,59.970,1468415704,"201051344001158","219011344069620",28.13,32.60,0,332.73,372.71,95.5,90.3,0.451,473521.1,473521.1,39007,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415741,748565.00
07/13/2016 09:15,2,3.197,ACTIVE,214.64,349.86,59.975,1468415704,"201051344000576","219011344069620",29.08,31.50,0,333.63,373.01,94.2,89.0,0.446,480798.0,480798.0,38405,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415742,748566.00
07/13/2016 09:15,2,2.947,ACTIVE,211.48,342.65,59.970,1468415704,"274151322000087","219011344069620",27.71,39.80,0,332.13,376.01,82.7,77.9,0.292,702842.5,702842.5,32183,0,0,0,L,1151911521,0,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468415743,748567.00
07/13/2016 09:30,2,3.807,ACTIVE,216.00,351.67,59.975,1468416605,"201051344000645","219011344069620",28.07,33.50,0,334.24,378.72,108.2,102.5,0.491,480403.5,480403.5,38534,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416606,748568.00
07/13/2016 09:30,2,3.447,ACTIVE,212.38,342.35,59.975,1468416605,"274151322000085","219011344069620",27.47,36.50,0,333.03,364.59,95.8,90.6,0.371,730839.8,730839.8,32033,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416607,748569.00
07/13/2016 09:30,2,3.758,ACTIVE,215.32,353.17,59.970,1468416605,"201051344000633","219011344069620",28.63,33.80,0,333.93,379.92,109.0,103.3,0.521,471602.9,471602.9,39023,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416608,748570.00
07/13/2016 09:30,2,3.812,ACTIVE,216.00,353.77,59.970,1468416605,"201051344000469","219011344069620",28.61,32.00,0,333.33,379.92,110.5,104.7,0.530,473565.6,473565.6,38960,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416609,748571.00
07/13/2016 09:30,2,3.684,ACTIVE,213.74,349.86,59.975,1468416605,"201051344000646","219011344069620",28.63,34.80,0,331.53,376.62,106.8,101.2,0.521,475527.1,475527.1,43508,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416610,748572.00
07/13/2016 09:30,2,3.568,ACTIVE,212.38,352.87,59.975,1468416605,"274151322000052","219011344069620",27.91,40.20,0,332.73,365.19,100.9,95.4,0.389,747481.5,747481.5,32275,0,0,0,L,1151911521,0,121.33,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416610,748573.00
07/13/2016 09:30,2,3.676,ACTIVE,214.87,351.97,59.975,1468416605,"201051344000585","219011344069620",28.49,34.80,0,333.63,374.21,106.0,100.4,0.495,483663.8,483663.8,43513,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416611,748574.00
07/13/2016 09:30,2,3.748,ACTIVE,213.74,349.86,59.981,1468416605,"201051344001230","219011344069620",28.59,35.20,0,331.83,376.92,108.4,102.7,0.513,478982.2,478982.2,43326,0,0,0,L,1122011218,0,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416612,748575.00
07/13/2016 09:30,2,3.674,ACTIVE,214.87,351.37,59.970,1468416605,"201051344000582","219011344069620",28.37,32.20,0,333.93,375.41,105.6,100.0,0.495,472053.5,472053.5,43459,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416613,748576.00
07/13/2016 09:30,2,3.814,ACTIVE,213.96,350.77,59.975,1468416605,"201051344000955","219011344069620",28.53,34.00,0,332.73,376.31,110.2,104.5,0.530,485147.8,485147.8,43410,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416614,748577.00
07/13/2016 09:30,2,2.314,ACTIVE,212.38,422.60,59.975,1468416605,"274151322000094","219011344069620",38.86,38.60,0,392.55,448.75,91.3,86.2,0.354,608627.2,608627.2,33426,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416615,748578.00
07/13/2016 09:30,2,3.805,ACTIVE,213.74,349.56,59.975,1468416605,"201051344000890","219011344069620",28.21,35.80,0,333.93,376.62,108.7,103.0,0.504,482393.8,482393.8,43419,0,0,0,L,1122011218,0,122.68,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416617,748579.00
07/13/2016 09:30,2,3.725,ACTIVE,214.41,352.27,59.981,1468416605,"201051344000438","219011344069620",28.75,34.00,0,334.24,375.71,108.4,102.7,0.517,484118.5,484118.5,43425,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416618,748580.00
07/13/2016 09:30,2,3.703,ACTIVE,214.19,349.26,59.959,1468416605,"201051344000417","219011344069620",28.31,35.80,0,333.63,375.11,106.2,100.6,0.521,476061.8,476061.8,43580,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416619,748581.00
07/13/2016 09:30,2,3.438,ACTIVE,211.93,354.07,59.965,1468416605,"274151322000083","219011344069620",27.97,39.50,0,332.13,362.79,97.3,92.0,0.384,740743.7,740743.7,32353,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416620,748582.00
07/13/2016 09:30,2,3.736,ACTIVE,212.83,353.77,59.975,1468416605,"274151322000076","219011344069620",28.92,39.00,0,333.93,368.50,109.3,103.6,0.442,789528.6,789528.6,32362,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416621,748583.00
07/13/2016 09:30,2,3.820,ACTIVE,214.87,351.97,59.981,1468416605,"201051344000868","219011344069620",28.43,32.60,0,333.93,378.42,110.0,104.3,0.513,472503.4,472503.4,38680,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416622,748584.00
07/13/2016 09:30,2,3.584,ACTIVE,212.38,350.47,59.981,1468416605,"274151322000095","219011344069620",29.14,38.20,0,332.13,366.40,105.6,100.0,0.398,781472.8,781472.8,32274,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416623,748585.00
07/13/2016 09:30,2,3.861,ACTIVE,215.77,354.07,60.012,1468416605,"201051344000988","219011344069620",28.15,34.80,0,333.03,378.42,110.0,104.3,0.521,469192.5,469192.5,38966,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416624,748586.00
07/13/2016 09:30,2,3.752,ACTIVE,214.41,351.07,59.975,1468416605,"201051344001025","219011344069620",28.53,34.30,0,333.63,376.01,108.3,102.7,0.482,482984.4,482984.4,43471,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416625,748587.00
07/13/2016 09:30,2,3.744,ACTIVE,215.54,352.27,59.975,1468416605,"201051344000458","219011344069620",28.27,35.00,0,334.54,376.62,107.2,101.5,0.526,480046.0,480046.0,38886,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416625,748588.00
07/13/2016 09:30,2,3.748,ACTIVE,216.22,353.47,59.975,1468416605,"201051344000853","219011344069620",28.53,33.80,0,335.74,379.92,108.3,102.6,0.521,479073.4,479073.4,38498,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416626,748589.00
07/13/2016 09:30,2,3.711,ACTIVE,214.19,351.07,59.970,1468416605,"201051344000685","219011344069620",28.37,34.00,0,333.63,375.41,106.6,101.0,0.530,483433.8,483433.8,43343,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416627,748590.00
07/13/2016 09:30,2,3.629,ACTIVE,214.41,350.17,59.965,1468416605,"201051344000917","219011344069620",28.88,33.80,0,333.03,375.11,106.2,100.6,0.508,480322.7,480322.7,43341,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416628,748591.00
07/13/2016 09:30,2,3.625,ACTIVE,213.96,350.47,59.959,1468416605,"201051344001145","219011344069620",28.78,33.30,0,334.54,374.51,105.8,100.1,0.495,485499.8,485499.8,43188,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416629,748592.00
07/13/2016 09:30,2,3.729,ACTIVE,214.87,351.37,59.970,1468416605,"201051344000651","219011344069620",28.61,32.20,0,333.93,375.71,108.0,102.3,0.495,478205.9,478205.9,43530,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416630,748593.00
07/13/2016 09:30,2,3.471,ACTIVE,211.93,345.06,59.965,1468416605,"274151322000088","219011344069620",27.55,36.80,0,332.43,362.79,96.8,91.5,0.367,714758.2,714758.2,31998,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416631,748594.00
07/13/2016 09:30,2,2.328,ACTIVE,212.83,419.30,59.959,1468416605,"274151322000068","219011344069620",38.41,39.00,0,391.34,456.57,90.4,85.3,0.349,608663.1,608663.1,33636,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416632,748595.00
07/13/2016 09:30,2,3.727,ACTIVE,214.41,349.86,59.938,1468416605,"201051344001135","219011344069620",28.53,33.30,0,334.54,376.01,107.6,102.0,0.504,474235.4,474235.4,43456,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416633,748596.00
07/13/2016 09:30,2,3.826,ACTIVE,214.64,351.07,59.965,1468416605,"201051344000594","219011344069620",28.29,35.00,0,333.03,378.12,109.7,104.0,0.513,484187.2,484187.2,38934,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416634,748597.00
07/13/2016 09:30,2,3.842,ACTIVE,214.64,351.07,59.965,1468416605,"201051344001203","219011344069620",28.49,33.50,0,334.24,376.31,110.8,105.0,0.526,481792.0,481792.0,43507,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416635,748598.00
07/13/2016 09:30,2,3.461,ACTIVE,212.16,351.97,59.922,1468416605,"274151322000054","219011344069620",27.71,38.20,0,332.13,365.19,97.1,91.8,0.371,729824.7,729824.7,32028,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416636,748599.00
07/13/2016 09:30,2,3.789,ACTIVE,215.32,351.67,59.970,1468416605,"201051344000867","219011344069620",28.69,34.80,0,333.33,379.92,110.2,104.4,0.513,471576.3,471576.3,38941,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416637,748600.00
07/13/2016 09:30,2,3.834,ACTIVE,214.64,351.97,59.954,1468416605,"201051344001093","219011344069620",28.90,33.00,0,333.33,376.62,112.2,106.4,0.521,479755.9,479755.9,43400,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416638,748601.00
07/13/2016 09:30,2,3.826,ACTIVE,215.54,353.17,59.965,1468416605,"201051344000900","219011344069620",28.67,32.80,0,333.93,379.92,111.1,105.3,0.517,487628.0,487628.0,38326,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416639,748602.00
07/13/2016 09:30,2,3.746,ACTIVE,215.77,353.17,59.965,1468416605,"201051344000648","219011344069620",28.25,33.00,0,333.63,380.22,107.2,101.6,0.499,478267.9,478267.9,38622,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416640,748603.00
07/13/2016 09:30,2,3.744,ACTIVE,215.77,352.57,59.970,1468416605,"201051344000569","219011344069620",28.59,34.00,0,333.33,378.42,108.5,102.8,0.508,488440.1,488440.1,38245,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416641,748604.00
07/13/2016 09:30,2,3.760,ACTIVE,215.77,353.47,59.965,1468416605,"201051344000983","219011344069620",28.71,34.00,0,334.24,378.12,109.3,103.6,0.526,480214.9,480214.9,38739,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416642,748605.00
07/13/2016 09:30,2,3.834,ACTIVE,215.77,352.57,59.965,1468416605,"201051344001158","219011344069620",28.13,33.80,0,334.24,376.62,109.3,103.5,0.526,473545.3,473545.3,39008,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416642,748606.00
07/13/2016 09:30,2,3.762,ACTIVE,216.00,353.77,59.970,1468416605,"201051344000576","219011344069620",28.37,32.80,0,334.24,381.12,108.1,102.4,0.513,480821.9,480821.9,38406,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416643,748607.00
07/13/2016 09:30,2,3.391,ACTIVE,212.38,346.86,59.954,1468416605,"274151322000087","219011344069620",27.77,44.00,0,332.43,363.69,95.4,90.2,0.340,702863.5,702863.5,32184,0,0,0,L,1151911521,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416644,748608.00
07/13/2016 09:30,2,3.797,ACTIVE,215.77,352.57,59.949,1468416605,"201051344000579","219011344069620",28.71,35.00,0,334.84,379.32,110.5,104.7,0.526,487546.4,487546.4,19028,0,0,0,L,1122011218,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468416645,748609.00
07/13/2016 09:45,2,4.268,ACTIVE,215.54,352.27,59.975,1468417504,"201051344000645","219011344069620",28.13,35.00,0,333.63,388.04,121.5,115.3,0.557,480430.7,480430.7,38535,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417505,748610.00
07/13/2016 09:45,2,3.926,ACTIVE,212.16,342.95,59.975,1468417504,"274151322000085","219011344069620",27.33,38.40,0,326.12,378.42,108.5,102.8,0.420,730864.0,730864.0,32034,0,0,0,L,1151911521,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417506,748611.00
07/13/2016 09:45,2,4.271,ACTIVE,214.87,352.57,59.965,1468417504,"201051344000633","219011344069620",28.33,35.00,0,320.11,398.56,122.5,116.3,0.579,471630.3,471630.3,39024,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417507,748612.00
07/13/2016 09:45,2,4.311,ACTIVE,215.77,351.97,59.970,1468417504,"201051344000469","219011344069620",28.45,33.00,0,320.11,393.45,124.3,118.1,0.597,473593.4,473593.4,38961,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417508,748613.00
07/13/2016 09:45,2,4.207,ACTIVE,213.96,350.47,59.970,1468417504,"201051344000646","219011344069620",28.31,35.80,0,333.63,380.52,120.6,114.5,0.588,475554.0,475554.0,43509,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417509,748614.00
07/13/2016 09:45,2,4.037,ACTIVE,212.16,344.15,59.959,1468417504,"274151322000052","219011344069620",27.87,42.50,0,332.73,367.90,113.9,108.0,0.451,747506.9,747506.9,32276,0,0,0,L,1151911521,0,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417510,748615.00
07/13/2016 09:45,2,4.152,ACTIVE,214.87,351.97,59.975,1468417504,"201051344000585","219011344069620",28.59,35.60,0,333.03,378.42,120.3,114.2,0.566,483690.6,483690.6,43514,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417511,748616.00
07/13/2016 09:45,2,4.229,ACTIVE,213.74,350.17,59.975,1468417504,"201051344001230","219011344069620",28.57,36.50,0,333.03,379.92,122.3,116.1,0.579,479009.5,479009.5,43327,0,0,0,L,1122011218,0,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417512,748617.00
07/13/2016 09:45,2,4.195,ACTIVE,214.87,353.47,59.981,1468417504,"201051344000582","219011344069620",28.11,32.60,0,333.33,379.32,119.5,113.5,0.561,472080.1,472080.1,43460,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417513,748618.00
07/13/2016 09:45,2,4.301,ACTIVE,213.74,351.07,59.965,1468417504,"201051344000955","219011344069620",28.45,35.40,0,333.63,380.82,123.9,117.7,0.597,485175.5,485175.5,43411,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417514,748619.00
07/13/2016 09:45,2,2.598,ACTIVE,212.16,426.21,59.965,1468417504,"274151322000094","219011344069620",39.10,40.40,0,389.54,465.58,102.6,97.1,0.398,608650.0,608650.0,33427,0,0,0,L,1151911521,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417515,748620.00
07/13/2016 09:45,2,4.291,ACTIVE,215.54,352.87,59.975,1468417504,"201051344000579","219011344069620",28.43,36.30,0,333.63,384.73,123.5,117.2,0.597,487573.2,487573.2,19029,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417516,748621.00
07/13/2016 09:45,2,4.297,ACTIVE,213.74,350.47,60.002,1468417504,"201051344000890","219011344069620",28.15,37.30,0,334.24,380.82,122.6,116.4,0.566,482421.2,482421.2,43420,0,0,0,L,1122011218,0,122.68,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417516,748622.00
07/13/2016 09:45,2,4.234,ACTIVE,214.64,351.67,59.970,1468417504,"201051344000438","219011344069620",28.49,35.40,0,333.63,380.22,122.2,116.0,0.575,484145.8,484145.8,43426,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417517,748623.00
07/13/2016 09:45,2,4.232,ACTIVE,214.19,352.57,59.991,1468417504,"201051344000417","219011344069620",27.89,37.50,0,333.93,379.92,119.5,113.4,0.561,476088.5,476088.5,43581,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417518,748624.00
07/13/2016 09:45,2,3.910,ACTIVE,211.48,347.16,59.986,1468417504,"274151322000083","219011344069620",28.01,41.50,0,327.32,379.32,110.9,105.1,0.438,740768.3,740768.3,32354,0,0,0,L,1151911521,0,121.33,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417519,748625.00
07/13/2016 09:45,2,4.252,ACTIVE,212.61,344.76,59.981,1468417504,"274151322000076","219011344069620",28.73,40.60,0,334.24,371.21,123.7,117.5,0.491,789556.1,789556.1,32363,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417520,748626.00
07/13/2016 09:45,2,4.352,ALERT,214.87,351.67,59.970,1468417504,"201051344000868","219011344069620",28.07,33.50,0,303.28,387.74,123.8,117.5,0.579,472530.9,472530.9,38681,0,0,0,L,1122011218,0,122.23,122.91,0002,29,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417522,748627.00
07/13/2016 09:45,2,4.186,ACTIVE,211.93,359.18,59.970,1468417504,"274151322000095","219011344069620",28.33,40.40,0,314.70,386.53,120.1,114.0,0.455,781499.6,781499.6,32275,0,0,0,L,1151911521,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417523,748628.00
07/13/2016 09:45,2,4.330,ACTIVE,215.54,354.37,59.981,1468417504,"201051344000988","219011344069620",28.17,35.40,0,332.73,387.14,123.6,117.4,0.588,469220.2,469220.2,38967,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417524,748629.00
07/13/2016 09:45,2,4.230,ACTIVE,214.64,349.86,60.007,1468417504,"201051344001025","219011344069620",28.55,35.40,0,333.63,380.52,122.4,116.2,0.557,483011.8,483011.8,43472,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417525,748630.00
07/13/2016 09:45,2,4.229,ACTIVE,215.77,352.87,59.986,1468417504,"201051344000458","219011344069620",28.27,36.30,0,319.51,405.17,121.1,115.0,0.592,480073.0,480073.0,38887,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417525,748631.00
07/13/2016 09:45,2,4.256,ACTIVE,216.22,354.67,59.975,1468417504,"201051344000853","219011344069620",28.33,35.20,0,337.84,386.23,122.1,115.9,0.588,479100.7,479100.7,38499,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417526,748632.00
07/13/2016 09:45,2,4.229,ACTIVE,213.96,350.77,59.970,1468417504,"201051344000685","219011344069620",28.19,35.20,0,332.73,380.22,120.7,114.6,0.601,483460.7,483460.7,43344,0,0,0,L,1122011218,0,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417527,748633.00
07/13/2016 09:45,2,4.195,ACTIVE,214.64,351.67,59.981,1468417504,"201051344000917","219011344069620",28.35,34.50,0,332.73,379.32,120.4,114.3,0.579,480349.6,480349.6,43342,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417528,748634.00
07/13/2016 09:45,2,4.168,ACTIVE,214.19,352.57,59.991,1468417504,"201051344001145","219011344069620",28.27,34.30,0,333.33,379.02,119.3,113.2,0.570,485526.5,485526.5,43189,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417529,748635.00
07/13/2016 09:45,2,4.271,ACTIVE,215.09,353.47,59.975,1468417504,"201051344000651","219011344069620",28.11,33.30,0,333.93,379.62,121.6,115.5,0.570,478233.1,478233.1,43531,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417530,748636.00
07/13/2016 09:45,2,3.941,ACTIVE,211.70,348.96,59.965,1468417504,"274151322000088","219011344069620",27.41,38.80,0,332.73,367.90,109.5,103.7,0.415,714782.5,714782.5,31999,0,0,0,L,1151911521,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417531,748637.00
07/13/2016 09:45,2,2.629,ACTIVE,212.83,419.60,59.965,1468417504,"274151322000068","219011344069620",38.90,41.50,0,395.25,441.84,103.6,98.0,0.402,608686.0,608686.0,33637,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417532,748638.00
07/13/2016 09:45,2,4.186,ACTIVE,214.64,351.67,59.970,1468417504,"201051344001135","219011344069620",28.57,34.30,0,334.24,379.92,121.0,114.9,0.566,474262.5,474262.5,43457,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417533,748639.00
07/13/2016 09:45,2,4.291,ACTIVE,214.19,351.67,59.965,1468417504,"201051344000594","219011344069620",28.39,36.50,0,330.63,385.33,123.4,117.2,0.583,484214.9,484214.9,38935,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417534,748640.00
07/13/2016 09:45,2,4.291,ACTIVE,214.87,353.77,59.986,1468417504,"201051344001203","219011344069620",28.61,35.00,0,333.63,380.82,124.3,118.1,0.588,481819.9,481819.9,43508,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417535,748641.00
07/13/2016 09:45,2,3.957,ACTIVE,211.93,355.58,59.970,1468417504,"274151322000054","219011344069620",27.45,39.80,0,332.73,368.50,110.0,104.2,0.424,729849.2,729849.2,32029,0,0,0,L,1151911521,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417535,748642.00
07/13/2016 09:45,2,4.359,ACTIVE,214.87,352.27,59.959,1468417504,"201051344000867","219011344069620",27.95,36.30,0,317.70,403.97,123.5,117.3,0.583,471604.0,471604.0,38942,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417536,748643.00
07/13/2016 09:45,2,4.307,ACTIVE,214.87,352.87,60.007,1468417504,"201051344001093","219011344069620",28.78,34.30,0,332.13,380.82,125.5,119.2,0.579,479784.1,479784.1,43401,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417537,748644.00
07/13/2016 09:45,2,4.266,ACTIVE,215.09,352.27,59.975,1468417504,"201051344000900","219011344069620",28.86,34.30,0,327.92,384.43,124.8,118.5,0.583,487655.9,487655.9,38327,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417538,748645.00
07/13/2016 09:45,2,4.229,ACTIVE,215.54,352.57,59.981,1468417504,"201051344000648","219011344069620",28.13,34.00,0,333.93,379.92,120.5,114.4,0.561,478294.9,478294.9,38623,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417539,748646.00
07/13/2016 09:45,2,4.264,ACTIVE,215.54,353.17,59.981,1468417504,"201051344000569","219011344069620",28.21,35.00,0,333.33,383.83,121.9,115.7,0.583,488467.3,488467.3,38246,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417540,748647.00
07/13/2016 09:45,2,4.254,ACTIVE,215.54,351.97,59.975,1468417504,"201051344000983","219011344069620",28.49,35.20,0,313.50,401.26,122.8,116.6,0.583,480242.3,480242.3,38740,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417541,748648.00
07/13/2016 09:45,2,4.277,ACTIVE,215.54,351.97,59.991,1468417504,"201051344001158","219011344069620",28.23,35.40,0,333.63,388.04,122.2,116.1,0.566,473572.7,473572.7,39009,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417542,748649.00
07/13/2016 09:45,2,4.268,ACTIVE,215.77,354.07,59.986,1468417504,"201051344000576","219011344069620",28.11,34.00,0,333.93,382.63,121.5,115.3,0.579,480849.1,480849.1,38407,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417543,748650.00
07/13/2016 09:45,2,3.885,ACTIVE,211.93,353.17,59.970,1468417504,"274151322000087","219011344069620",27.47,46.20,0,330.03,370.30,108.0,102.3,0.384,702887.5,702887.5,32185,0,0,0,L,1151911521,0,122.23,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468417544,748651.00
07/13/2016 10:00,2,4.695,ACTIVE,216.22,354.07,59.970,1468418403,"201051344000645","219011344069620",27.89,36.30,0,333.93,384.13,132.7,126.1,0.614,480460.9,480460.9,38536,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418405,748652.00
07/13/2016 10:00,2,4.318,ACTIVE,212.16,357.98,59.975,1468418403,"274151322000085","219011344069620",27.02,40.40,0,333.33,369.10,118.2,112.2,0.460,730890.9,730890.9,32035,0,0,0,L,1151911521,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418406,748653.00
07/13/2016 10:00,2,4.764,ACTIVE,215.54,355.28,59.981,1468418403,"201051344000633","219011344069620",27.71,36.00,0,333.03,384.13,133.8,127.2,0.636,471660.7,471660.7,39025,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418407,748654.00
07/13/2016 10:00,2,4.732,ACTIVE,216.22,356.48,59.981,1468418403,"201051344000469","219011344069620",28.23,34.30,0,332.43,385.03,135.2,128.6,0.654,473624.2,473624.2,38962,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418408,748655.00
07/13/2016 10:00,2,4.625,ACTIVE,214.19,353.17,59.965,1468418403,"201051344000646","219011344069620",28.07,37.50,0,333.33,383.83,131.5,125.0,0.632,475583.9,475583.9,43510,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418409,748656.00
07/13/2016 10:00,2,4.418,ACTIVE,212.38,354.67,59.991,1468418403,"274151322000052","219011344069620",27.95,45.00,0,331.83,371.21,125.0,118.8,0.491,747535.2,747535.2,32277,0,0,0,L,1151911521,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418410,748657.00
07/13/2016 10:00,2,4.674,ACTIVE,215.32,353.47,59.970,1468418403,"201051344000585","219011344069620",27.79,36.80,0,332.73,382.03,131.5,125.0,0.619,483720.4,483720.4,43515,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418411,748658.00
07/13/2016 10:00,2,4.643,ACTIVE,213.96,350.77,59.970,1468418403,"201051344001230","219011344069620",28.35,38.20,0,333.03,384.13,133.3,126.7,0.628,479039.8,479039.8,43328,0,0,0,L,1122011218,0,122.68,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418411,748659.00
07/13/2016 10:00,2,4.600,ACTIVE,215.32,354.97,59.981,1468418403,"201051344000582","219011344069620",28.09,34.30,0,332.73,382.93,130.8,124.3,0.614,472109.7,472109.7,43461,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418412,748660.00
07/13/2016 10:00,2,4.748,ACTIVE,214.41,354.07,59.975,1468418403,"201051344000955","219011344069620",28.01,36.50,0,333.63,384.13,134.8,128.2,0.641,485206.2,485206.2,43412,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418413,748661.00
07/13/2016 10:00,2,2.998,ACTIVE,212.38,403.07,59.970,1468418403,"274151322000094","219011344069620",37.49,42.80,0,385.33,442.14,114.1,108.2,0.442,608675.6,608675.6,33428,0,0,0,L,1151911521,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418414,748662.00
07/13/2016 10:00,2,4.795,ACTIVE,216.22,354.97,59.975,1468418403,"201051344000579","219011344069620",27.71,38.00,0,333.93,384.73,134.5,127.9,0.645,487603.7,487603.7,19030,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418415,748663.00
07/13/2016 10:00,2,4.729,ACTIVE,214.64,350.47,59.975,1468418403,"201051344000890","219011344069620",27.87,39.00,0,333.33,384.13,133.5,127.0,0.628,482451.6,482451.6,43421,0,0,0,L,1122011218,0,123.14,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418416,748664.00
07/13/2016 10:00,2,4.678,ACTIVE,214.87,354.07,59.965,1468418403,"201051344000438","219011344069620",28.15,36.50,0,333.03,383.53,133.4,126.9,0.641,484176.1,484176.1,43427,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418417,748665.00
07/13/2016 10:00,2,4.611,ACTIVE,214.64,352.87,59.981,1468418403,"201051344000417","219011344069620",28.05,38.80,0,333.63,382.93,131.0,124.5,0.628,476118.2,476118.2,43582,0,0,0,L,1122011218,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418418,748666.00
07/13/2016 10:00,2,4.359,ACTIVE,212.16,359.18,59.965,1468418403,"274151322000083","219011344069620",27.67,44.50,0,332.43,367.90,122.1,116.0,0.482,740795.9,740795.9,32355,0,0,0,L,1151911521,0,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418419,748667.00
07/13/2016 10:00,2,4.725,ACTIVE,213.06,359.78,60.007,1468418403,"274151322000076","219011344069620",28.25,42.50,0,333.93,375.11,135.0,128.4,0.544,789586.9,789586.9,32364,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418420,748668.00
07/13/2016 10:00,2,4.760,ACTIVE,215.32,354.07,59.970,1468418403,"201051344000868","219011344069620",28.11,34.80,0,332.73,383.83,135.6,129.0,0.632,472561.6,472561.6,38683,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418421,748669.00
07/13/2016 10:00,2,4.623,ACTIVE,212.16,360.99,59.965,1468418403,"274151322000095","219011344069620",28.17,42.30,0,332.43,370.60,131.8,125.3,0.499,781529.4,781529.4,32276,0,0,0,L,1151911521,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418422,748670.00
07/13/2016 10:00,2,4.814,ACTIVE,216.45,357.38,59.970,1468418403,"201051344000988","219011344069620",27.67,37.00,0,334.24,385.93,134.8,128.2,0.645,469250.7,469250.7,38968,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418423,748671.00
07/13/2016 10:00,2,4.682,ACTIVE,214.87,353.77,59.986,1468418403,"201051344001025","219011344069620",28.29,37.50,0,333.63,384.43,134.1,127.5,0.605,483042.1,483042.1,43473,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418424,748672.00
07/13/2016 10:00,2,4.668,ACTIVE,216.45,355.88,59.970,1468418403,"201051344000458","219011344069620",27.97,38.00,0,334.54,383.83,132.3,125.8,0.645,480103.0,480103.0,38888,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418425,748673.00
07/13/2016 10:00,2,4.719,ACTIVE,216.90,357.08,59.970,1468418403,"201051344000853","219011344069620",28.01,36.50,0,337.84,387.74,133.8,127.3,0.641,479131.0,479131.0,38500,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418425,748674.00
07/13/2016 10:00,2,4.668,ACTIVE,214.19,354.07,59.975,1468418403,"201051344000685","219011344069620",27.93,36.80,0,333.03,383.23,132.2,125.6,0.667,483490.6,483490.6,43345,0,0,0,L,1122011218,0,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418426,748675.00
07/13/2016 10:00,2,4.641,ACTIVE,215.32,353.77,59.970,1468418403,"201051344000917","219011344069620",28.07,35.80,0,331.83,382.63,131.9,125.4,0.628,480379.4,480379.4,43343,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418427,748676.00
07/13/2016 10:00,2,4.604,ACTIVE,214.64,351.67,59.965,1468418403,"201051344001145","219011344069620",28.13,36.00,0,333.63,382.33,131.2,124.7,0.619,485556.1,485556.1,43190,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418428,748677.00
07/13/2016 10:00,2,4.693,ACTIVE,215.54,354.37,59.959,1468418403,"201051344000651","219011344069620",28.07,35.00,0,333.33,383.83,133.5,127.0,0.610,478263.3,478263.3,43532,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418429,748678.00
07/13/2016 10:00,2,4.412,ACTIVE,212.61,344.76,59.965,1468418403,"274151322000088","219011344069620",26.82,40.40,0,332.43,367.90,119.7,113.6,0.451,714809.6,714809.6,32000,0,0,0,L,1151911521,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418430,748679.00
07/13/2016 10:00,2,2.951,ACTIVE,213.29,407.87,59.954,1468418403,"274151322000068","219011344069620",38.03,43.40,0,387.74,442.74,114.1,108.2,0.442,608711.5,608711.5,33638,0,0,0,L,1151911521,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418431,748680.00
07/13/2016 10:00,2,4.639,ACTIVE,214.87,352.87,59.975,1468418403,"201051344001135","219011344069620",28.31,35.40,0,333.33,383.53,132.9,126.3,0.632,474292.6,474292.6,43458,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418432,748681.00
07/13/2016 10:00,2,4.756,ACTIVE,215.32,355.58,59.949,1468418403,"201051344000594","219011344069620",28.01,38.20,0,333.03,384.73,135.0,128.4,0.632,484245.4,484245.4,38936,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418433,748682.00
07/13/2016 10:00,2,4.773,ACTIVE,215.77,353.47,59.981,1468418403,"201051344001203","219011344069620",28.23,35.80,0,333.33,384.13,136.6,129.9,0.645,481850.8,481850.8,43509,0,0,0,L,1122011218,0,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418434,748683.00
07/13/2016 10:00,2,4.373,ACTIVE,213.06,344.15,59.991,1468418403,"274151322000054","219011344069620",27.19,41.80,0,332.73,369.70,120.4,114.3,0.468,729876.5,729876.5,32030,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418435,748684.00
07/13/2016 10:00,2,4.760,ACTIVE,216.22,354.07,59.949,1468418403,"201051344000867","219011344069620",28.11,37.50,0,333.33,383.83,135.5,128.8,0.632,471634.7,471634.7,38943,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418436,748685.00
07/13/2016 10:00,2,4.703,ACTIVE,216.00,355.28,59.970,1468418403,"201051344001093","219011344069620",28.82,35.60,0,332.73,384.43,137.3,130.6,0.628,479815.2,479815.2,43402,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418437,748686.00
07/13/2016 10:00,2,4.791,ACTIVE,216.67,357.68,59.975,1468418403,"201051344000900","219011344069620",28.27,35.20,0,333.03,387.14,137.2,130.5,0.628,487687.0,487687.0,38328,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418438,748687.00
07/13/2016 10:00,2,4.648,ACTIVE,216.90,355.28,59.975,1468418403,"201051344000648","219011344069620",28.07,36.00,0,333.93,386.83,132.2,125.7,0.619,478324.8,478324.8,38624,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418439,748688.00
07/13/2016 10:00,2,4.674,ACTIVE,216.90,357.08,59.975,1468418403,"201051344000569","219011344069620",28.27,36.00,0,333.63,386.23,133.8,127.3,0.632,488497.6,488497.6,38247,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418440,748689.00
07/13/2016 10:00,2,4.717,ACTIVE,217.35,357.08,59.986,1468418403,"201051344000983","219011344069620",28.19,36.80,0,333.63,385.63,134.8,128.1,0.650,480272.8,480272.8,38741,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418440,748690.00
07/13/2016 10:00,2,4.727,ACTIVE,217.13,355.58,59.981,1468418403,"201051344001158","219011344069620",27.95,36.50,0,333.63,385.03,133.8,127.3,0.636,473603.1,473603.1,39010,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418441,748691.00
07/13/2016 10:00,2,4.674,ACTIVE,217.13,357.08,59.970,1468418403,"201051344000576","219011344069620",28.19,35.20,0,334.24,388.64,133.4,126.9,0.623,480879.3,480879.3,38408,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418442,748692.00
07/13/2016 10:00,2,4.311,ACTIVE,213.51,345.06,59.975,1468418403,"274151322000087","219011344069620",27.17,48.80,0,333.03,370.30,118.7,112.6,0.429,702914.3,702914.3,32186,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468418443,748693.00
07/13/2016 10:15,2,5.156,ACTIVE,217.13,356.78,59.938,1468419304,"201051344000645","219011344069620",27.49,37.80,0,336.94,391.64,143.5,136.6,0.658,480493.8,480493.8,38537,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419306,748694.00
07/13/2016 10:15,2,4.752,ACTIVE,213.06,359.18,59.912,1468419304,"274151322000085","219011344069620",26.62,41.30,0,333.93,373.61,128.1,121.7,0.495,730920.1,730920.1,32036,0,0,0,L,1151911521,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419306,748695.00
07/13/2016 10:15,2,5.146,ACTIVE,216.45,356.48,59.938,1468419304,"201051344000633","219011344069620",27.77,38.20,0,335.14,391.94,144.8,137.8,0.694,471693.9,471693.9,39026,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419307,748696.00
07/13/2016 10:15,2,5.143,ACTIVE,217.35,357.08,59.938,1468419304,"201051344000469","219011344069620",28.15,35.20,0,336.04,392.85,146.6,139.6,0.694,473657.8,473657.8,38963,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419308,748697.00
07/13/2016 10:15,2,5.016,ACTIVE,215.09,355.58,59.917,1468419304,"201051344000646","219011344069620",28.13,39.00,0,332.43,386.83,142.9,136.0,0.689,475616.6,475616.6,43511,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419309,748698.00
07/13/2016 10:15,2,4.834,ACTIVE,213.29,344.76,59.912,1468419304,"274151322000052","219011344069620",27.73,46.80,0,333.33,375.11,135.6,129.0,0.530,747566.2,747566.2,32278,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419310,748699.00
07/13/2016 10:15,2,5.043,ACTIVE,216.22,355.28,59.944,1468419304,"201051344000585","219011344069620",28.09,38.60,0,333.93,386.53,143.4,136.5,0.676,483753.2,483753.2,43516,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419311,748700.00
07/13/2016 10:15,2,5.119,ACTIVE,215.09,354.97,59.944,1468419304,"201051344001230","219011344069620",27.83,39.30,0,332.73,386.83,144.4,137.4,0.681,479072.8,479072.8,43329,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419312,748701.00
07/13/2016 10:15,2,4.938,ACTIVE,216.22,354.97,59.991,1468419304,"201051344000582","219011344069620",28.37,35.20,0,333.63,387.44,141.9,135.1,0.654,472142.2,472142.2,43462,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419313,748702.00
