ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2016 10:15,2,5.156,ACTIVE,215.09,352.87,59.938,1468419304,"201051344000955","219011344069620",27.89,37.80,0,332.43,386.53,145.8,138.8,0.694,485239.5,485239.5,43413,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419314,748703.00
07/13/2016 10:15,2,3.248,ACTIVE,213.06,410.28,59.933,1468419304,"274151322000094","219011344069620",37.89,43.80,0,388.94,439.43,125.0,118.7,0.486,608703.8,608703.8,33429,0,0,0,L,1151911521,0,122.01,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419315,748704.00
07/13/2016 10:15,2,5.158,ACTIVE,217.35,358.88,59.938,1468419304,"201051344000579","219011344069620",27.89,39.30,0,337.54,391.94,145.7,138.7,0.694,487637.1,487637.1,19031,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419316,748705.00
07/13/2016 10:15,2,5.039,ACTIVE,215.09,352.57,59.928,1468419304,"201051344000890","219011344069620",28.31,40.60,0,332.73,386.53,144.5,137.5,0.676,482484.6,482484.6,43422,0,0,0,L,1122011218,0,123.36,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419317,748706.00
07/13/2016 10:15,2,5.148,ACTIVE,215.77,355.88,59.933,1468419304,"201051344000438","219011344069620",27.65,38.00,0,333.63,387.44,144.2,137.3,0.685,484209.1,484209.1,43428,0,0,0,L,1122011218,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419318,748707.00
07/13/2016 10:15,2,4.971,ACTIVE,215.77,354.67,59.901,1468419304,"201051344000417","219011344069620",28.15,40.60,0,332.73,385.93,141.6,134.7,0.681,476150.5,476150.5,43583,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419318,748708.00
07/13/2016 10:15,2,4.730,ACTIVE,212.83,354.67,59.933,1468419304,"274151322000083","219011344069620",27.67,46.40,0,332.73,374.21,132.5,126.0,0.521,740826.1,740826.1,32356,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419319,748709.00
07/13/2016 10:15,2,5.104,ACTIVE,213.51,348.06,59.896,1468419304,"274151322000076","219011344069620",28.29,44.80,0,332.73,376.92,146.2,139.2,0.597,789620.2,789620.2,32365,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419320,748710.00
07/13/2016 10:15,2,5.250,ACTIVE,216.22,356.18,59.938,1468419304,"201051344000868","219011344069620",27.55,36.00,0,333.03,388.94,146.5,139.5,0.672,472595.1,472595.1,38684,0,0,0,L,1122011218,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419321,748711.00
07/13/2016 10:15,2,5.025,ACTIVE,212.83,363.99,59.938,1468419304,"274151322000095","219011344069620",28.07,43.80,0,333.63,376.92,142.9,136.0,0.548,781562.0,781562.0,32277,0,0,0,L,1151911521,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419322,748712.00
07/13/2016 10:15,2,5.221,ACTIVE,217.35,358.28,59.981,1468419304,"201051344000988","219011344069620",27.57,38.20,0,337.24,392.85,145.8,138.8,0.689,469284.1,469284.1,38969,0,0,0,L,1122011218,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419323,748713.00
07/13/2016 10:15,2,5.102,ACTIVE,216.00,355.28,59.938,1468419304,"201051344001025","219011344069620",28.17,39.00,0,333.93,386.83,145.6,138.6,0.663,483075.3,483075.3,43474,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419324,748714.00
07/13/2016 10:15,2,5.117,ACTIVE,217.35,357.38,59.938,1468419304,"201051344000458","219011344069620",27.79,39.00,0,338.44,391.04,144.0,137.0,0.694,480135.8,480135.8,38889,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419325,748715.00
07/13/2016 10:15,2,5.131,ACTIVE,217.58,358.58,59.933,1468419304,"201051344000853","219011344069620",27.93,37.50,0,338.74,392.25,145.2,138.2,0.698,479164.1,479164.1,38501,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419326,748716.00
07/13/2016 10:15,2,5.076,ACTIVE,214.87,355.58,59.933,1468419304,"201051344000685","219011344069620",27.89,37.30,0,332.73,386.23,143.4,136.5,0.703,483523.3,483523.3,43346,0,0,0,L,1122011218,0,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419327,748717.00
07/13/2016 10:15,2,5.025,ACTIVE,215.77,354.97,59.944,1468419304,"201051344000917","219011344069620",28.21,37.00,0,333.33,386.53,143.6,136.7,0.685,480412.1,480412.1,43344,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419327,748718.00
07/13/2016 10:15,2,5.049,ACTIVE,215.09,354.07,59.944,1468419304,"201051344001145","219011344069620",27.85,37.30,0,333.33,386.23,142.4,135.5,0.672,485588.5,485588.5,43191,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419328,748719.00
07/13/2016 10:15,2,5.092,ACTIVE,216.22,356.48,59.928,1468419304,"201051344000651","219011344069620",28.13,35.40,0,336.94,387.74,145.0,138.0,0.667,478296.3,478296.3,43533,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419329,748720.00
07/13/2016 10:15,2,4.791,ACTIVE,212.61,354.07,59.917,1468419304,"274151322000088","219011344069620",26.78,42.30,0,333.63,374.51,129.9,123.4,0.495,714839.2,714839.2,32001,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419330,748721.00
07/13/2016 10:15,2,3.283,ACTIVE,213.51,411.78,59.922,1468419304,"274151322000068","219011344069620",37.29,45.00,0,387.74,444.85,124.0,117.7,0.482,608739.6,608739.6,33639,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419331,748722.00
07/13/2016 10:15,2,5.115,ACTIVE,215.54,354.07,59.944,1468419304,"201051344001135","219011344069620",27.83,37.30,0,332.73,385.93,144.2,137.2,0.667,474325.5,474325.5,43459,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419332,748723.00
07/13/2016 10:15,2,5.211,ACTIVE,215.77,354.67,59.933,1468419304,"201051344000594","219011344069620",27.71,39.50,0,331.83,388.04,146.2,139.2,0.685,484278.8,484278.8,38937,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419333,748724.00
07/13/2016 10:15,2,5.195,ACTIVE,216.00,356.18,59.944,1468419304,"201051344001203","219011344069620",28.15,38.00,0,337.24,388.64,148.2,141.1,0.703,481884.5,481884.5,43510,0,0,0,L,1122011218,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419334,748725.00
07/13/2016 10:15,2,4.789,ACTIVE,213.06,345.36,59.933,1468419304,"274151322000054","219011344069620",26.96,43.80,0,333.33,374.81,130.7,124.2,0.508,729906.2,729906.2,32031,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419335,748726.00
07/13/2016 10:15,2,5.207,ACTIVE,216.67,355.58,59.933,1468419304,"201051344000867","219011344069620",27.89,38.80,0,335.14,387.74,147.2,140.1,0.676,471668.2,471668.2,38944,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419336,748727.00
07/13/2016 10:15,2,5.178,ACTIVE,215.77,356.78,59.944,1468419304,"201051344001093","219011344069620",28.33,36.50,0,334.24,388.64,148.6,141.5,0.685,479849.1,479849.1,43403,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419337,748728.00
07/13/2016 10:15,2,5.152,ACTIVE,216.90,356.48,59.938,1468419304,"201051344000900","219011344069620",28.51,36.30,0,338.14,392.85,148.6,141.5,0.685,487720.8,487720.8,38329,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419338,748729.00
07/13/2016 10:15,2,5.119,ACTIVE,217.13,357.08,59.933,1468419304,"201051344000648","219011344069620",27.53,37.30,0,338.44,391.64,142.8,135.9,0.663,478357.4,478357.4,38625,0,0,0,L,1122011218,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419339,748730.00
07/13/2016 10:15,2,5.072,ACTIVE,217.13,357.08,59.938,1468419304,"201051344000569","219011344069620",28.21,38.00,0,337.84,391.64,145.1,138.1,0.685,488530.7,488530.7,38248,0,0,0,L,1122011218,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419340,748731.00
07/13/2016 10:15,2,5.111,ACTIVE,217.35,357.38,59.938,1468419304,"201051344000983","219011344069620",28.15,38.00,0,337.84,392.25,145.8,138.8,0.694,480306.0,480306.0,38742,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419340,748732.00
07/13/2016 10:15,2,5.213,ACTIVE,217.35,357.08,59.944,1468419304,"201051344001158","219011344069620",27.41,38.60,0,338.44,391.94,144.7,137.8,0.685,473636.1,473636.1,39011,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419341,748733.00
07/13/2016 10:15,2,5.059,ACTIVE,217.35,358.88,59.944,1468419304,"201051344000576","219011344069620",28.19,36.30,0,338.44,392.25,144.3,137.4,0.672,480912.3,480912.3,38409,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419342,748734.00
07/13/2016 10:15,2,4.734,ACTIVE,213.06,354.07,59.928,1468419304,"274151322000087","219011344069620",26.80,51.00,0,333.03,372.41,128.4,122.0,0.473,702943.6,702943.6,32187,0,0,0,L,1151911521,0,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468419343,748735.00
07/13/2016 10:30,2,5.543,ACTIVE,218.26,361.29,59.975,1468420204,"201051344000645","219011344069620",27.79,38.60,0,338.44,394.95,156.1,148.7,0.698,480529.4,480529.4,38538,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420205,748736.00
07/13/2016 10:30,2,5.197,ACTIVE,213.74,365.80,59.944,1468420204,"274151322000085","219011344069620",26.36,43.60,0,332.73,376.01,138.7,131.9,0.530,730951.7,730951.7,32037,0,0,0,L,1151911521,0,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420206,748737.00
07/13/2016 10:30,2,5.578,ACTIVE,217.58,360.08,59.996,1468420204,"201051344000633","219011344069620",27.77,38.60,0,337.54,395.85,156.9,149.5,0.738,471729.8,471729.8,39027,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420207,748738.00
07/13/2016 10:30,2,5.580,ACTIVE,218.48,360.38,59.981,1468420204,"201051344000469","219011344069620",28.19,36.00,0,337.54,397.05,159.1,151.6,0.747,473694.1,473694.1,38964,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420208,748739.00
07/13/2016 10:30,2,5.443,ACTIVE,216.00,356.78,59.981,1468420204,"201051344000646","219011344069620",28.07,40.00,0,332.13,391.04,154.8,147.5,0.734,475652.0,475652.0,43512,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420209,748740.00
07/13/2016 10:30,2,5.285,ACTIVE,213.74,348.66,59.981,1468420204,"274151322000052","219011344069620",27.51,48.50,0,332.43,377.82,147.2,140.2,0.588,747599.8,747599.8,32279,0,0,0,L,1151911521,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420209,748741.00
07/13/2016 10:30,2,5.475,ACTIVE,217.35,359.48,60.002,1468420204,"201051344000585","219011344069620",28.09,38.60,0,333.93,394.05,155.8,148.5,0.729,483788.7,483788.7,43517,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420210,748742.00
07/13/2016 10:30,2,5.539,ACTIVE,215.77,356.78,59.975,1468420204,"201051344001230","219011344069620",27.89,40.40,0,332.43,390.14,156.4,149.0,0.712,479108.6,479108.6,43330,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420211,748743.00
07/13/2016 10:30,2,5.428,ACTIVE,217.35,359.48,59.970,1468420204,"201051344000582","219011344069620",27.99,36.50,0,333.03,395.55,153.9,146.7,0.707,472177.3,472177.3,43463,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420212,748744.00
07/13/2016 10:30,2,5.582,ACTIVE,216.00,357.98,59.981,1468420204,"201051344000955","219011344069620",27.93,38.80,0,332.13,390.44,157.9,150.5,0.756,485275.6,485275.6,43414,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420213,748745.00
07/13/2016 10:30,2,3.490,ACTIVE,213.51,426.21,59.975,1468420204,"274151322000094","219011344069620",38.37,46.20,0,392.25,441.84,135.4,128.8,0.526,608734.4,608734.4,33430,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420214,748746.00
07/13/2016 10:30,2,5.582,ACTIVE,218.48,360.99,59.981,1468420204,"201051344000579","219011344069620",27.87,40.60,0,338.14,395.85,157.6,150.2,0.734,487673.1,487673.1,19032,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420215,748747.00
07/13/2016 10:30,2,5.605,ACTIVE,216.00,357.38,59.981,1468420204,"201051344000890","219011344069620",27.51,41.30,0,332.43,390.74,156.1,148.8,0.716,482520.4,482520.4,43423,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420216,748748.00
07/13/2016 10:30,2,5.465,ACTIVE,216.67,358.28,59.981,1468420204,"201051344000438","219011344069620",28.19,39.30,0,332.73,394.35,156.1,148.7,0.734,484244.8,484244.8,43429,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420217,748749.00
07/13/2016 10:30,2,5.434,ACTIVE,216.45,357.08,59.975,1468420204,"201051344000417","219011344069620",27.83,41.30,0,332.43,390.74,153.1,145.8,0.734,476185.6,476185.6,43584,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420218,748750.00
07/13/2016 10:30,2,5.152,ACTIVE,213.06,356.18,60.007,1468420204,"274151322000083","219011344069620",27.51,48.00,0,332.73,376.92,143.6,136.6,0.570,740858.9,740858.9,32357,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420219,748751.00
07/13/2016 10:30,2,5.535,ACTIVE,214.41,353.77,59.970,1468420204,"274151322000076","219011344069620",28.17,47.30,0,332.73,379.92,157.8,150.4,0.628,789656.3,789656.3,32366,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420219,748752.00
07/13/2016 10:30,2,5.682,ACTIVE,217.13,358.88,60.012,1468420204,"201051344000868","219011344069620",27.55,36.80,0,333.93,395.85,158.7,151.2,0.720,472631.4,472631.4,38685,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420220,748753.00
07/13/2016 10:30,2,5.385,ACTIVE,213.29,359.78,59.991,1468420204,"274151322000095","219011344069620",28.35,45.50,0,333.03,380.22,154.5,147.2,0.583,781597.3,781597.3,32278,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420221,748754.00
07/13/2016 10:30,2,5.652,ACTIVE,218.03,360.99,59.981,1468420204,"201051344000988","219011344069620",27.49,39.30,0,336.94,397.35,157.3,149.9,0.725,469320.1,469320.1,38970,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420222,748755.00
07/13/2016 10:30,2,5.490,ACTIVE,217.13,358.28,59.986,1468420204,"201051344001025","219011344069620",28.29,39.80,0,333.03,392.85,157.2,149.8,0.712,483111.3,483111.3,43475,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420223,748756.00
07/13/2016 10:30,2,5.541,ACTIVE,218.03,359.48,59.996,1468420204,"201051344000458","219011344069620",27.69,40.20,0,338.74,395.55,155.4,148.1,0.751,480171.3,480171.3,38890,0,0,0,L,1122011218,0,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420224,748757.00
07/13/2016 10:30,2,5.598,ACTIVE,218.71,360.99,59.975,1468420204,"201051344000853","219011344069620",27.63,38.40,0,338.74,395.25,156.6,149.2,0.742,479199.9,479199.9,38502,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420225,748758.00
07/13/2016 10:30,2,5.457,ACTIVE,216.22,358.88,59.996,1468420204,"201051344000685","219011344069620",28.05,38.20,0,332.73,390.74,155.0,147.7,0.751,483558.7,483558.7,43347,0,0,0,L,1122011218,0,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420226,748759.00
07/13/2016 10:30,2,5.459,ACTIVE,216.90,357.38,60.012,1468420204,"201051344000917","219011344069620",28.11,37.50,0,333.03,393.45,155.3,148.0,0.725,480447.6,480447.6,43345,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420227,748760.00
07/13/2016 10:30,2,5.438,ACTIVE,216.22,357.38,59.986,1468420204,"201051344001145","219011344069620",27.99,38.20,0,332.73,390.74,154.2,146.9,0.716,485623.7,485623.7,43192,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420228,748761.00
07/13/2016 10:30,2,5.537,ACTIVE,217.58,358.88,59.986,1468420204,"201051344000651","219011344069620",27.95,37.00,0,337.54,395.55,156.7,149.3,0.716,478332.1,478332.1,43534,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420229,748762.00
07/13/2016 10:30,2,5.191,ACTIVE,213.74,348.66,59.986,1468420204,"274151322000088","219011344069620",26.58,43.20,0,333.03,376.62,139.8,133.0,0.530,714871.1,714871.1,32002,0,0,0,L,1151911521,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420229,748763.00
07/13/2016 10:30,2,3.520,ACTIVE,214.64,419.90,59.981,1468420204,"274151322000068","219011344069620",37.61,46.20,0,385.93,444.54,133.8,127.2,0.513,608770.2,608770.2,33640,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420230,748764.00
07/13/2016 10:30,2,5.553,ACTIVE,216.90,357.98,59.970,1468420204,"201051344001135","219011344069620",27.73,37.80,0,332.73,393.75,156.0,148.6,0.720,474361.1,474361.1,43460,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420231,748765.00
07/13/2016 10:30,2,5.664,ACTIVE,216.45,358.28,59.944,1468420204,"201051344000594","219011344069620",27.57,41.00,0,332.43,395.85,158.2,150.7,0.738,484314.8,484314.8,38938,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420232,748766.00
07/13/2016 10:30,2,5.582,ACTIVE,216.90,358.58,59.986,1468420204,"201051344001203","219011344069620",28.27,38.40,0,336.34,395.25,159.8,152.3,0.751,481921.0,481921.0,43511,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420233,748767.00
07/13/2016 10:30,2,5.221,ACTIVE,213.74,347.16,59.986,1468420204,"274151322000054","219011344069620",26.74,45.00,0,332.73,377.22,141.3,134.5,0.544,729938.3,729938.3,32032,0,0,0,L,1151911521,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420234,748768.00
07/13/2016 10:30,2,5.629,ACTIVE,217.35,358.58,60.018,1468420204,"201051344000867","219011344069620",27.85,40.20,0,335.44,395.85,158.8,151.4,0.734,471704.4,471704.4,38945,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420235,748769.00
07/13/2016 10:30,2,5.615,ACTIVE,217.35,358.88,59.981,1468420204,"201051344001093","219011344069620",28.11,37.80,0,333.33,396.45,159.8,152.3,0.734,479885.7,479885.7,43404,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420236,748770.00
07/13/2016 10:30,2,5.619,ACTIVE,218.03,359.18,59.991,1468420204,"201051344000900","219011344069620",28.35,37.00,0,337.54,397.35,161.2,153.7,0.756,487757.5,487757.5,38330,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420237,748771.00
07/13/2016 10:30,2,5.473,ACTIVE,218.03,359.48,59.981,1468420204,"201051344000648","219011344069620",28.01,38.20,0,338.14,395.85,155.2,147.9,0.716,478392.7,478392.7,38626,0,0,0,L,1122011218,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420238,748772.00
07/13/2016 10:30,2,5.582,ACTIVE,218.26,360.69,59.991,1468420204,"201051344000569","219011344069620",27.91,38.20,0,338.14,396.15,157.9,150.4,0.716,488566.5,488566.5,38249,0,0,0,L,1122011218,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420239,748773.00
07/13/2016 10:30,2,5.516,ACTIVE,218.48,358.58,59.975,1468420204,"201051344000983","219011344069620",28.37,39.30,0,338.14,396.45,158.3,150.9,0.747,480342.1,480342.1,38743,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420240,748774.00
07/13/2016 10:30,2,5.650,ACTIVE,218.71,359.78,59.981,1468420204,"201051344001158","219011344069620",27.51,39.80,0,338.14,395.85,157.5,150.1,0.738,473671.9,473671.9,39012,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420240,748775.00
07/13/2016 10:30,2,5.551,ACTIVE,218.48,361.59,59.991,1468420204,"201051344000576","219011344069620",28.05,37.30,0,337.84,396.45,157.7,150.3,0.725,480948.0,480948.0,38410,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420241,748776.00
07/13/2016 10:30,2,5.172,ACTIVE,213.96,343.85,59.970,1468420204,"274151322000087","219011344069620",26.64,52.50,0,332.73,375.11,139.4,132.6,0.517,702975.3,702975.3,32188,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468420242,748777.00
07/13/2016 10:45,2,5.949,ACTIVE,219.16,360.99,59.944,1468421105,"201051344000645","219011344069620",27.47,39.50,0,337.54,397.35,165.6,157.9,0.756,480567.7,480567.7,38539,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421106,748778.00
07/13/2016 10:45,2,5.523,ACTIVE,213.96,357.08,59.944,1468421105,"274151322000085","219011344069620",26.36,43.60,0,332.43,378.72,147.3,140.3,0.561,730985.7,730985.7,32038,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421107,748779.00
07/13/2016 10:45,2,5.914,ACTIVE,218.48,361.89,59.954,1468421105,"201051344000633","219011344069620",27.75,39.80,0,336.34,398.56,166.3,158.6,0.787,471768.3,471768.3,39028,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421108,748780.00
07/13/2016 10:45,2,5.977,ACTIVE,219.61,361.59,59.944,1468421105,"201051344000469","219011344069620",27.91,36.30,0,336.64,399.76,168.9,161.1,0.791,473733.2,473733.2,38965,0,0,0,L,1122011218,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421109,748781.00
07/13/2016 10:45,2,5.865,ACTIVE,216.45,359.18,59.954,1468421105,"201051344000646","219011344069620",27.81,41.30,0,336.04,396.15,165.1,157.4,0.782,475690.2,475690.2,43513,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421110,748782.00
07/13/2016 10:45,2,5.613,ACTIVE,213.74,346.86,59.912,1468421105,"274151322000052","219011344069620",27.55,49.80,0,332.13,380.82,156.6,149.2,0.619,747635.9,747635.9,32280,0,0,0,L,1151911521,0,122.23,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421111,748783.00
07/13/2016 10:45,2,5.885,ACTIVE,217.58,360.99,59.917,1468421105,"201051344000585","219011344069620",27.87,39.30,0,337.54,397.66,166.0,158.3,0.773,483827.1,483827.1,43518,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421112,748784.00
07/13/2016 10:45,2,5.922,ACTIVE,216.22,357.38,59.959,1468421105,"201051344001230","219011344069620",27.75,40.40,0,331.83,393.15,166.3,158.6,0.773,479147.1,479147.1,43331,0,0,0,L,1122011218,0,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421113,748785.00
07/13/2016 10:45,2,5.752,ACTIVE,217.80,359.48,59.959,1468421105,"201051344000582","219011344069620",28.17,36.50,0,338.14,399.46,164.2,156.5,0.751,472215.2,472215.2,43464,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421114,748786.00
07/13/2016 10:45,2,5.914,ACTIVE,216.45,358.28,59.944,1468421105,"201051344000955","219011344069620",27.97,39.00,0,333.93,396.45,167.5,159.7,0.795,485314.4,485314.4,43415,0,0,0,L,1122011218,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421114,748787.00
07/13/2016 10:45,2,3.768,ACTIVE,213.74,409.98,59.917,1468421105,"274151322000094","219011344069620",37.79,46.00,0,389.54,446.35,144.5,137.6,0.566,608767.5,608767.5,33431,0,0,0,L,1151911521,0,122.23,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421115,748788.00
07/13/2016 10:45,2,5.936,ACTIVE,219.39,363.09,59.949,1468421105,"201051344000579","219011344069620",27.89,41.30,0,337.24,398.56,167.8,160.0,0.795,487711.8,487711.8,19033,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421116,748789.00
07/13/2016 10:45,2,5.918,ACTIVE,216.22,357.68,59.954,1468421105,"201051344000890","219011344069620",27.83,42.00,0,335.14,396.45,166.8,159.1,0.765,482558.9,482558.9,43424,0,0,0,L,1122011218,0,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421117,748790.00
07/13/2016 10:45,2,5.859,ACTIVE,217.13,358.58,59.965,1468421105,"201051344000438","219011344069620",28.05,39.50,0,328.52,398.26,166.5,158.8,0.791,484283.1,484283.1,43430,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421118,748791.00
07/13/2016 10:45,2,5.875,ACTIVE,216.67,358.88,59.981,1468421105,"201051344000417","219011344069620",27.45,42.50,0,324.02,410.58,163.3,155.7,0.782,476223.3,476223.3,43585,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421119,748792.00
07/13/2016 10:45,2,5.506,ACTIVE,213.51,364.89,59.901,1468421105,"274151322000083","219011344069620",27.55,49.00,0,332.43,379.32,153.7,146.4,0.614,740894.2,740894.2,32358,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421120,748793.00
07/13/2016 10:45,2,5.936,ACTIVE,214.64,363.39,59.944,1468421105,"274151322000076","219011344069620",28.03,48.80,0,332.13,382.33,168.5,160.7,0.689,789695.2,789695.2,32367,0,0,0,L,1151911521,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421121,748794.00
07/13/2016 10:45,2,6.055,ACTIVE,218.26,360.38,59.954,1468421105,"201051344000868","219011344069620",27.53,37.00,0,337.24,399.46,169.0,161.2,0.769,472670.4,472670.4,38686,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421122,748795.00
07/13/2016 10:45,2,5.803,ACTIVE,213.51,354.97,59.928,1468421105,"274151322000095","219011344069620",28.11,47.30,0,332.13,383.23,165.0,157.3,0.636,781635.4,781635.4,32279,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421123,748796.00
07/13/2016 10:45,2,5.984,ACTIVE,219.61,362.79,59.949,1468421105,"201051344000988","219011344069620",27.59,40.00,0,336.64,400.96,167.3,159.5,0.782,469358.9,469358.9,38971,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421124,748797.00
07/13/2016 10:45,2,5.984,ACTIVE,217.58,358.58,59.959,1468421105,"201051344001025","219011344069620",27.73,40.20,0,334.24,399.76,168.0,160.2,0.756,483150.0,483150.0,43476,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421124,748798.00
07/13/2016 10:45,2,5.924,ACTIVE,219.39,361.89,59.981,1468421105,"201051344000458","219011344069620",27.57,40.80,0,337.54,398.56,165.4,157.8,0.795,480209.6,480209.6,38891,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421125,748799.00
07/13/2016 10:45,2,5.963,ACTIVE,220.06,364.59,59.954,1468421105,"201051344000853","219011344069620",27.65,39.00,0,339.04,400.66,166.9,159.1,0.782,479238.5,479238.5,38503,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421126,748800.00
07/13/2016 10:45,2,5.883,ACTIVE,216.45,358.88,59.949,1468421105,"201051344000685","219011344069620",27.75,38.80,0,337.24,395.85,165.2,157.5,0.809,483596.9,483596.9,43348,0,0,0,L,1122011218,0,124.72,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421127,748801.00
07/13/2016 10:45,2,5.834,ACTIVE,217.35,359.78,59.917,1468421105,"201051344000917","219011344069620",28.01,38.40,0,338.14,397.96,165.5,157.8,0.787,480485.8,480485.8,43346,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421128,748802.00
07/13/2016 10:45,2,5.832,ACTIVE,216.67,357.38,59.944,1468421105,"201051344001145","219011344069620",27.81,38.20,0,338.14,395.85,164.3,156.6,0.765,485661.6,485661.6,43193,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421129,748803.00
07/13/2016 10:45,2,5.869,ACTIVE,218.03,358.88,59.954,1468421105,"201051344000651","219011344069620",28.07,37.30,0,324.62,405.17,166.8,159.1,0.756,478370.7,478370.7,43535,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421130,748804.00
07/13/2016 10:45,2,5.514,ACTIVE,213.51,363.39,59.949,1468421105,"274151322000088","219011344069620",26.62,44.30,0,332.13,378.72,148.6,141.5,0.561,714905.3,714905.3,32003,0,0,0,L,1151911521,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421131,748805.00
07/13/2016 10:45,2,3.676,ACTIVE,214.64,425.31,59.938,1468421105,"274151322000068","219011344069620",38.68,47.00,0,386.53,444.85,143.7,136.8,0.552,608803.2,608803.2,33641,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421132,748806.00
07/13/2016 10:45,2,5.871,ACTIVE,217.35,359.48,59.917,1468421105,"201051344001135","219011344069620",27.91,38.00,0,337.54,396.75,166.0,158.3,0.765,474399.4,474399.4,43461,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421133,748807.00
07/13/2016 10:45,2,5.918,ACTIVE,217.35,360.08,59.975,1468421105,"201051344000594","219011344069620",27.95,42.00,0,335.14,399.46,167.5,159.8,0.778,484353.6,484353.6,38939,0,0,0,L,1122011218,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421133,748808.00
07/13/2016 10:45,2,5.988,ACTIVE,217.80,359.48,59.928,1468421105,"201051344001203","219011344069620",27.99,39.50,0,338.14,399.46,169.7,161.9,0.787,481960.2,481960.2,43512,0,0,0,L,1122011218,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421134,748809.00
07/13/2016 10:45,2,5.559,ACTIVE,213.96,361.89,59.912,1468421105,"274151322000054","219011344069620",26.62,46.20,0,332.43,379.92,149.9,142.7,0.583,729972.9,729972.9,32033,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421135,748810.00
07/13/2016 10:45,2,6.033,ACTIVE,218.26,359.48,59.954,1468421105,"201051344000867","219011344069620",27.51,40.60,0,337.54,398.56,168.2,160.4,0.769,471743.3,471743.3,38946,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421136,748811.00
07/13/2016 10:45,2,5.938,ACTIVE,217.58,360.08,59.949,1468421105,"201051344001093","219011344069620",28.25,37.80,0,337.54,399.76,169.8,161.9,0.769,479924.9,479924.9,43405,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421137,748812.00
07/13/2016 10:45,2,6.027,ACTIVE,218.93,361.29,59.959,1468421105,"201051344000900","219011344069620",27.93,37.30,0,336.94,400.06,170.6,162.7,0.773,487797.0,487797.0,38331,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421138,748813.00
07/13/2016 10:45,2,5.834,ACTIVE,219.16,361.59,59.954,1468421105,"201051344000648","219011344069620",27.77,39.30,0,337.84,398.26,164.2,156.6,0.760,478430.6,478430.6,38627,0,0,0,L,1122011218,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421139,748814.00
07/13/2016 10:45,2,5.887,ACTIVE,219.16,361.29,59.986,1468421105,"201051344000569","219011344069620",28.03,38.80,0,337.24,398.86,167.3,159.6,0.778,488605.2,488605.2,38250,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421140,748815.00
07/13/2016 10:45,2,5.982,ACTIVE,219.39,362.49,59.975,1468421105,"201051344000983","219011344069620",27.65,40.00,0,337.54,398.86,167.7,159.9,0.791,480380.8,480380.8,38744,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421141,748816.00
07/13/2016 10:45,2,5.998,ACTIVE,219.39,361.29,59.986,1468421105,"201051344001158","219011344069620",27.39,40.20,0,336.94,398.26,166.3,158.6,0.778,473710.3,473710.3,39013,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421142,748817.00
07/13/2016 10:45,2,5.893,ACTIVE,219.39,362.79,59.959,1468421105,"201051344000576","219011344069620",27.91,38.20,0,336.94,400.06,166.6,158.9,0.773,480986.5,480986.5,38411,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421143,748818.00
07/13/2016 10:45,2,5.469,ACTIVE,213.96,354.97,59.949,1468421105,"274151322000087","219011344069620",26.68,53.50,0,332.43,377.22,147.8,140.7,0.539,703009.3,703009.3,32189,0,0,0,L,1151911521,0,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468421143,748819.00
07/13/2016 11:00,2,6.316,ACTIVE,218.71,363.39,59.975,1468422004,"201051344000645","219011344069620",27.15,40.60,0,337.84,399.76,173.8,165.8,0.791,480608.0,480608.0,38540,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422005,748820.00
07/13/2016 11:00,2,5.838,ACTIVE,213.29,361.29,59.970,1468422004,"274151322000085","219011344069620",25.98,45.50,0,332.73,379.92,153.5,146.2,0.597,731021.5,731021.5,32039,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422006,748821.00
07/13/2016 11:00,2,6.316,ACTIVE,217.58,361.29,59.970,1468422004,"201051344000633","219011344069620",27.31,41.00,0,336.04,400.66,174.6,166.6,0.835,471808.9,471808.9,39029,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422007,748822.00
07/13/2016 11:00,2,6.271,ACTIVE,218.93,364.29,59.975,1468422004,"201051344000469","219011344069620",27.79,38.20,0,336.34,402.16,176.6,168.5,0.844,473774.2,473774.2,38966,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422008,748823.00
07/13/2016 11:00,2,6.164,ACTIVE,215.77,359.78,59.970,1468422004,"201051344000646","219011344069620",27.69,41.80,0,331.53,397.35,172.8,164.8,0.826,475730.4,475730.4,43514,0,0,0,L,1122011218,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422009,748824.00
07/13/2016 11:00,2,5.941,ACTIVE,213.06,349.26,59.981,1468422004,"274151322000052","219011344069620",27.19,51.30,0,331.83,382.63,163.4,155.8,0.645,747673.9,747673.9,32281,0,0,0,L,1151911521,0,121.78,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422010,748825.00
07/13/2016 11:00,2,6.256,ACTIVE,216.90,360.08,59.970,1468422004,"201051344000585","219011344069620",27.45,40.60,0,332.43,399.76,173.8,165.8,0.809,483867.5,483867.5,43519,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422011,748826.00
07/13/2016 11:00,2,6.178,ACTIVE,215.32,357.08,59.959,1468422004,"201051344001230","219011344069620",27.73,42.00,0,330.33,395.55,173.5,165.5,0.809,479187.6,479187.6,43332,0,0,0,L,1122011218,0,123.81,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422012,748827.00
07/13/2016 11:00,2,6.039,ACTIVE,217.13,360.99,59.975,1468422004,"201051344000582","219011344069620",27.99,38.40,0,332.13,400.06,171.1,163.2,0.795,472255.1,472255.1,43465,0,0,0,L,1122011218,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422013,748828.00
07/13/2016 11:00,2,6.229,ACTIVE,215.77,357.68,59.949,1468422004,"201051344000955","219011344069620",27.65,40.20,0,332.13,395.55,174.4,166.4,0.831,485355.1,485355.1,43416,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422014,748829.00
07/13/2016 11:00,2,3.990,ACTIVE,213.51,413.89,59.970,1468422004,"274151322000094","219011344069620",37.71,47.80,0,384.13,445.75,151.5,144.3,0.592,608802.5,608802.5,33432,0,0,0,L,1151911521,0,122.23,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422014,748830.00
07/13/2016 11:00,2,6.316,ACTIVE,218.93,363.09,59.996,1468422004,"201051344000579","219011344069620",27.33,43.20,0,337.24,401.26,174.8,166.8,0.826,487752.5,487752.5,19034,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422015,748831.00
07/13/2016 11:00,2,6.182,ACTIVE,215.77,357.08,60.018,1468422004,"201051344000890","219011344069620",27.67,43.40,0,332.13,395.25,173.2,165.2,0.800,482599.3,482599.3,43425,0,0,0,L,1122011218,0,124.04,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422016,748832.00
07/13/2016 11:00,2,6.111,ACTIVE,216.45,359.48,59.991,1468422004,"201051344000438","219011344069620",27.91,40.80,0,333.03,399.16,172.6,164.7,0.818,484323.5,484323.5,43431,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422017,748833.00
07/13/2016 11:00,2,6.123,ACTIVE,216.22,358.28,59.949,1468422004,"201051344000417","219011344069620",27.39,43.60,0,332.13,396.75,169.9,162.1,0.813,476262.9,476262.9,43586,0,0,0,L,1122011218,0,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422018,748834.00
07/13/2016 11:00,2,5.844,ACTIVE,212.83,348.96,59.981,1468422004,"274151322000083","219011344069620",27.10,50.00,0,328.52,381.73,160.4,152.9,0.636,740931.5,740931.5,32359,0,0,0,L,1151911521,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422019,748835.00
07/13/2016 11:00,2,6.270,ACTIVE,213.96,360.08,59.970,1468422004,"274151322000076","219011344069620",27.65,49.80,0,332.13,384.43,175.4,167.3,0.694,789736.0,789736.0,32368,0,0,0,L,1151911521,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422020,748836.00
07/13/2016 11:00,2,6.318,ACTIVE,217.58,362.79,59.975,1468422004,"201051344000868","219011344069620",27.53,39.00,0,333.63,401.86,176.2,168.1,0.804,472711.4,472711.4,38687,0,0,0,L,1122011218,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422021,748837.00
07/13/2016 11:00,2,6.182,ACTIVE,213.06,352.57,59.981,1468422004,"274151322000095","219011344069620",27.57,48.80,0,330.03,384.43,172.5,164.6,0.650,781675.6,781675.6,32280,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422022,748838.00
07/13/2016 11:00,2,6.340,ACTIVE,218.93,364.59,59.965,1468422004,"201051344000988","219011344069620",27.17,41.00,0,336.04,401.56,174.6,166.5,0.813,469399.5,469399.5,38972,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422023,748839.00
07/13/2016 11:00,2,6.264,ACTIVE,216.90,358.88,59.938,1468422004,"201051344001025","219011344069620",27.63,41.30,0,333.03,399.16,175.2,167.2,0.795,483190.9,483190.9,43477,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422024,748840.00
07/13/2016 11:00,2,6.234,ACTIVE,218.93,360.69,59.981,1468422004,"201051344000458","219011344069620",27.35,42.30,0,337.54,401.26,172.8,164.9,0.826,480249.8,480249.8,38892,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422025,748841.00
07/13/2016 11:00,2,6.232,ACTIVE,219.16,363.99,59.975,1468422004,"201051344000853","219011344069620",27.55,40.40,0,337.54,400.96,173.8,165.8,0.822,479279.1,479279.1,38504,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422025,748842.00
07/13/2016 11:00,2,6.258,ACTIVE,216.00,359.48,59.959,1468422004,"201051344000685","219011344069620",27.15,40.00,0,332.73,395.25,172.2,164.3,0.840,483637.0,483637.0,43349,0,0,0,L,1122011218,0,124.49,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422026,748843.00
07/13/2016 11:00,2,6.191,ACTIVE,216.67,357.38,59.981,1468422004,"201051344000917","219011344069620",27.49,39.80,0,332.43,399.16,172.4,164.5,0.813,480526.1,480526.1,43347,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422027,748844.00
