ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2016 11:00,2,6.094,ACTIVE,215.77,357.38,59.981,1468422004,"201051344001145","219011344069620",27.67,39.80,0,333.03,396.45,170.8,162.9,0.800,485701.5,485701.5,43194,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422028,748845.00
07/13/2016 11:00,2,6.266,ACTIVE,217.13,359.78,59.975,1468422004,"201051344000651","219011344069620",27.35,38.80,0,333.63,400.36,173.7,165.7,0.795,478411.2,478411.2,43536,0,0,0,L,1122011218,0,124.72,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422029,748846.00
07/13/2016 11:00,2,5.844,ACTIVE,213.06,366.40,59.965,1468422004,"274151322000088","219011344069620",26.06,46.00,0,331.83,380.22,154.2,146.9,0.592,714941.4,714941.4,32004,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422030,748847.00
07/13/2016 11:00,2,4.004,ACTIVE,214.19,403.37,59.959,1468422004,"274151322000068","219011344069620",37.21,48.30,0,380.82,445.75,150.1,142.9,0.570,608838.1,608838.1,33642,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422031,748848.00
07/13/2016 11:00,2,6.230,ACTIVE,216.67,358.88,59.970,1468422004,"201051344001135","219011344069620",27.31,40.20,0,333.03,398.26,172.4,164.5,0.804,474439.8,474439.8,43462,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422032,748849.00
07/13/2016 11:00,2,6.336,ACTIVE,216.90,360.69,59.970,1468422004,"201051344000594","219011344069620",27.14,43.80,0,332.73,401.26,174.2,166.2,0.813,484394.3,484394.3,38940,0,0,0,L,1122011218,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422033,748850.00
07/13/2016 11:00,2,6.363,ACTIVE,217.13,359.48,59.938,1468422004,"201051344001203","219011344069620",27.39,40.40,0,334.24,400.36,176.5,168.4,0.822,482001.5,482001.5,43513,0,0,0,L,1122011218,0,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422034,748851.00
07/13/2016 11:00,2,5.859,ACTIVE,213.06,367.30,59.965,1468422004,"274151322000054","219011344069620",26.20,47.30,0,332.43,381.73,155.3,148.0,0.601,730009.3,730009.3,32034,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422035,748852.00
07/13/2016 11:00,2,6.266,ACTIVE,217.80,360.99,59.981,1468422004,"201051344000867","219011344069620",27.55,42.50,0,333.63,405.77,174.9,166.9,0.809,471784.2,471784.2,38947,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422036,748853.00
07/13/2016 11:00,2,6.205,ACTIVE,216.90,360.69,59.970,1468422004,"201051344001093","219011344069620",28.03,38.80,0,331.83,401.26,176.2,168.1,0.809,479966.2,479966.2,43406,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422037,748854.00
07/13/2016 11:00,2,6.336,ACTIVE,218.26,362.79,59.975,1468422004,"201051344000900","219011344069620",27.75,38.80,0,336.94,402.77,178.1,169.9,0.809,487838.6,487838.6,38332,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422038,748855.00
07/13/2016 11:00,2,6.266,ACTIVE,218.26,361.29,59.986,1468422004,"201051344000648","219011344069620",26.96,40.20,0,336.94,401.26,171.0,163.1,0.795,478470.5,478470.5,38628,0,0,0,L,1122011218,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422039,748856.00
07/13/2016 11:00,2,6.244,ACTIVE,218.48,361.59,59.965,1468422004,"201051344000569","219011344069620",27.55,40.20,0,336.94,401.26,174.2,166.2,0.818,488645.8,488645.8,38251,0,0,0,L,1122011218,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422040,748857.00
07/13/2016 11:00,2,6.217,ACTIVE,218.93,362.19,59.970,1468422004,"201051344000983","219011344069620",27.69,41.00,0,336.64,401.56,174.3,166.4,0.822,480421.5,480421.5,38745,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422040,748858.00
07/13/2016 11:00,2,6.172,ACTIVE,218.93,361.59,59.965,1468422004,"201051344001158","219011344069620",27.53,41.50,0,336.64,400.66,172.1,164.2,0.804,473750.7,473750.7,39014,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422041,748859.00
07/13/2016 11:00,2,6.164,ACTIVE,218.71,363.69,59.986,1468422004,"201051344000576","219011344069620",27.73,39.80,0,335.74,400.96,173.2,165.2,0.813,481026.9,481026.9,38412,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422042,748860.00
07/13/2016 11:00,2,5.826,ACTIVE,213.29,361.89,59.959,1468422004,"274151322000087","219011344069620",25.98,56.00,0,332.13,378.72,153.1,145.9,0.557,703045.1,703045.1,32190,0,0,0,L,1151911521,0,122.68,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422043,748861.00
07/13/2016 11:15,2,6.650,ACTIVE,218.71,362.19,59.970,1468422904,"201051344000645","219011344069620",27.21,41.50,0,336.94,403.07,183.3,175.0,0.835,480650.2,480650.2,38541,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422906,748862.00
07/13/2016 11:15,2,6.150,ACTIVE,213.29,346.26,59.949,1468422904,"274151322000085","219011344069620",25.98,46.80,0,333.33,380.82,161.8,154.2,0.628,731058.8,731058.8,32040,0,0,0,L,1151911521,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422907,748863.00
07/13/2016 11:15,2,6.672,ACTIVE,217.35,360.99,59.954,1468422904,"201051344000633","219011344069620",27.29,41.50,0,336.64,404.27,184.4,176.0,0.888,471851.4,471851.4,39030,0,0,0,L,1122011218,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422908,748864.00
07/13/2016 11:15,2,6.613,ACTIVE,218.71,363.09,59.954,1468422904,"201051344000469","219011344069620",27.99,38.00,0,335.44,405.47,187.3,178.9,0.897,473817.3,473817.3,38967,0,0,0,L,1122011218,0,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422909,748865.00
07/13/2016 11:15,2,6.596,ACTIVE,215.77,360.08,59.965,1468422904,"201051344000646","219011344069620",27.37,43.40,0,330.63,398.86,182.7,174.4,0.866,475772.6,475772.6,43515,0,0,0,L,1122011218,0,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422909,748866.00
07/13/2016 11:15,2,6.229,ACTIVE,212.83,363.69,59.959,1468422904,"274151322000052","219011344069620",27.35,53.00,0,332.43,384.43,172.6,164.7,0.689,747713.8,747713.8,32282,0,0,0,L,1151911521,0,122.01,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422910,748867.00
07/13/2016 11:15,2,6.516,ACTIVE,217.13,359.78,59.954,1468422904,"201051344000585","219011344069620",28.01,41.00,0,337.24,402.46,184.7,176.3,0.866,483910.0,483910.0,43520,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422911,748868.00
07/13/2016 11:15,2,6.518,ACTIVE,215.54,357.68,59.996,1468422904,"201051344001230","219011344069620",27.93,42.50,0,329.13,399.16,184.3,176.0,0.857,479230.0,479230.0,43333,0,0,0,L,1122011218,0,123.81,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422912,748869.00
07/13/2016 11:15,2,6.500,ACTIVE,217.13,361.89,59.928,1468422904,"201051344000582","219011344069620",27.71,38.80,0,335.44,403.97,182.3,174.1,0.840,472297.1,472297.1,43466,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422913,748870.00
07/13/2016 11:15,2,6.648,ACTIVE,215.77,357.68,59.938,1468422904,"201051344000955","219011344069620",27.53,41.30,0,331.53,398.26,185.4,177.0,0.879,485397.7,485397.7,43417,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422914,748871.00
07/13/2016 11:15,2,4.182,ACTIVE,213.06,423.50,59.949,1468422904,"274151322000094","219011344069620",37.75,48.50,0,385.93,445.75,160.2,152.7,0.628,608839.3,608839.3,33433,0,0,0,L,1151911521,0,122.01,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422915,748872.00
07/13/2016 11:15,2,6.598,ACTIVE,218.93,360.69,59.944,1468422904,"201051344000579","219011344069620",27.79,43.80,0,336.94,403.67,185.7,177.3,0.884,487795.2,487795.2,19035,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422916,748873.00
07/13/2016 11:15,2,6.564,ACTIVE,215.54,358.58,59.928,1468422904,"201051344000890","219011344069620",27.73,45.00,0,331.23,398.86,184.3,175.9,0.849,482641.7,482641.7,43426,0,0,0,L,1122011218,0,123.81,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422917,748874.00
07/13/2016 11:15,2,6.617,ACTIVE,216.45,360.38,59.954,1468422904,"201051344000438","219011344069620",27.43,41.80,0,334.84,399.76,183.7,175.4,0.871,484365.7,484365.7,43432,0,0,0,L,1122011218,0,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422918,748875.00
07/13/2016 11:15,2,6.479,ACTIVE,216.00,359.18,59.959,1468422904,"201051344000417","219011344069620",27.59,44.00,0,331.83,397.96,181.1,172.9,0.866,476304.5,476304.5,43587,0,0,0,L,1122011218,0,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422918,748876.00
07/13/2016 11:15,2,6.191,ACTIVE,212.38,352.87,59.949,1468422904,"274151322000083","219011344069620",27.21,52.80,0,332.13,382.93,170.6,162.7,0.681,740970.7,740970.7,32360,0,0,0,L,1151911521,0,121.78,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422919,748877.00
07/13/2016 11:15,2,6.578,ACTIVE,213.74,355.28,59.949,1468422904,"274151322000076","219011344069620",27.91,51.50,0,331.83,388.04,185.8,177.4,0.742,789778.8,789778.8,32369,0,0,0,L,1151911521,0,122.23,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422920,748878.00
07/13/2016 11:15,2,6.566,ACTIVE,217.58,360.99,59.959,1468422904,"201051344000868","219011344069620",28.11,39.30,0,336.94,404.57,186.8,178.3,0.849,472754.4,472754.4,38688,0,0,0,L,1122011218,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422921,748879.00
07/13/2016 11:15,2,6.557,ACTIVE,212.61,350.77,59.965,1468422904,"274151322000095","219011344069620",27.53,50.80,0,332.43,385.33,182.7,174.4,0.698,781717.7,781717.7,32281,0,0,0,L,1151911521,0,122.68,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422922,748880.00
07/13/2016 11:15,2,6.752,ACTIVE,218.93,363.09,59.949,1468422904,"201051344000988","219011344069620",27.14,42.00,0,335.74,404.57,185.6,177.2,0.871,469442.1,469442.1,38973,0,0,0,L,1122011218,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422923,748881.00
07/13/2016 11:15,2,6.539,ACTIVE,217.13,360.99,59.965,1468422904,"201051344001025","219011344069620",28.13,42.30,0,336.94,399.76,186.3,177.9,0.849,483233.8,483233.8,43478,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422924,748882.00
07/13/2016 11:15,2,6.559,ACTIVE,218.93,364.29,59.922,1468422904,"201051344000458","219011344069620",27.69,43.20,0,336.94,404.27,183.9,175.6,0.862,480292.0,480292.0,38893,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422925,748883.00
07/13/2016 11:15,2,6.674,ACTIVE,219.39,365.19,59.949,1468422904,"201051344000853","219011344069620",27.45,41.30,0,337.54,403.97,185.5,177.1,0.875,479321.7,479321.7,38505,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422926,748884.00
07/13/2016 11:15,2,6.566,ACTIVE,215.77,359.18,59.959,1468422904,"201051344000685","219011344069620",27.61,41.00,0,331.53,398.26,183.7,175.3,0.897,483679.2,483679.2,43350,0,0,0,L,1122011218,0,124.49,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422927,748885.00
07/13/2016 11:15,2,6.561,ACTIVE,216.67,359.78,59.959,1468422904,"201051344000917","219011344069620",27.63,40.40,0,336.34,399.16,183.6,175.3,0.871,480568.4,480568.4,43348,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422927,748886.00
07/13/2016 11:15,2,6.496,ACTIVE,216.00,358.28,59.949,1468422904,"201051344001145","219011344069620",27.71,40.20,0,331.83,397.96,182.2,173.9,0.857,485743.4,485743.4,43195,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422929,748887.00
07/13/2016 11:15,2,6.600,ACTIVE,217.35,360.69,59.938,1468422904,"201051344000651","219011344069620",27.67,39.30,0,336.94,403.37,184.9,176.5,0.844,478453.8,478453.8,43537,0,0,0,L,1122011218,0,124.94,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422930,748888.00
07/13/2016 11:15,2,6.186,ACTIVE,212.83,358.88,59.954,1468422904,"274151322000088","219011344069620",26.12,46.80,0,332.73,381.73,163.5,155.9,0.623,714979.0,714979.0,32005,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422931,748889.00
07/13/2016 11:15,2,4.203,ACTIVE,213.74,414.79,59.928,1468422904,"274151322000068","219011344069620",37.69,49.80,0,383.23,447.25,161.4,153.9,0.623,608874.9,608874.9,33643,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422931,748890.00
07/13/2016 11:15,2,6.521,ACTIVE,216.67,358.58,59.959,1468422904,"201051344001135","219011344069620",27.81,40.40,0,333.33,398.86,183.6,175.3,0.849,474482.1,474482.1,43463,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422932,748891.00
07/13/2016 11:15,2,6.605,ACTIVE,216.90,360.69,59.933,1468422904,"201051344000594","219011344069620",27.73,44.50,0,335.14,403.37,185.5,177.1,0.857,484437.0,484437.0,38941,0,0,0,L,1122011218,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422933,748892.00
07/13/2016 11:15,2,6.562,ACTIVE,216.90,359.78,59.949,1468422904,"201051344001203","219011344069620",28.23,41.00,0,337.24,403.97,187.6,179.1,0.875,482044.8,482044.8,43514,0,0,0,L,1122011218,0,124.72,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422934,748893.00
07/13/2016 11:15,2,6.229,ACTIVE,212.83,351.37,59.965,1468422904,"274151322000054","219011344069620",26.28,48.50,0,330.93,384.43,165.6,157.9,0.641,730047.3,730047.3,32035,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422935,748894.00
07/13/2016 11:15,2,6.660,ACTIVE,217.58,360.69,59.933,1468422904,"201051344000867","219011344069620",27.67,43.20,0,338.44,403.97,186.6,178.2,0.857,471827.1,471827.1,38948,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422936,748895.00
07/13/2016 11:15,2,6.604,ACTIVE,216.90,360.08,59.949,1468422904,"201051344001093","219011344069620",28.07,39.50,0,337.24,403.97,187.8,179.3,0.866,480009.4,480009.4,43407,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422937,748896.00
07/13/2016 11:15,2,6.717,ACTIVE,218.26,363.69,59.959,1468422904,"201051344000900","219011344069620",27.87,39.30,0,336.34,405.77,189.8,181.2,0.866,487882.2,487882.2,38333,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422938,748897.00
07/13/2016 11:15,2,6.502,ACTIVE,218.48,359.78,59.954,1468422904,"201051344000648","219011344069620",27.67,41.50,0,336.94,404.27,182.0,173.7,0.844,478512.4,478512.4,38629,0,0,0,L,1122011218,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422939,748898.00
07/13/2016 11:15,2,6.680,ACTIVE,218.48,365.19,59.975,1468422904,"201051344000569","219011344069620",27.47,40.80,0,336.64,404.87,185.7,177.3,0.866,488688.4,488688.4,38252,0,0,0,L,1122011218,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422940,748899.00
07/13/2016 11:15,2,6.578,ACTIVE,218.71,363.69,59.975,1468422904,"201051344000983","219011344069620",27.95,41.80,0,336.94,404.87,186.3,177.9,0.871,480464.3,480464.3,38746,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422941,748900.00
07/13/2016 11:15,2,6.721,ACTIVE,218.93,364.59,59.912,1468422904,"201051344001158","219011344069620",27.06,43.00,0,336.64,403.97,184.2,175.8,0.862,473793.0,473793.0,39015,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422941,748901.00
07/13/2016 11:15,2,6.648,ACTIVE,218.71,362.79,59.959,1468422904,"201051344000576","219011344069620",27.43,40.40,0,336.64,404.57,184.7,176.3,0.853,481069.4,481069.4,38413,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422942,748902.00
07/13/2016 11:15,2,6.166,ACTIVE,213.06,363.39,59.954,1468422904,"274151322000087","219011344069620",26.04,58.00,0,332.73,380.22,162.6,155.0,0.605,703082.5,703082.5,32191,0,0,0,L,1151911521,0,122.46,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468422943,748903.00
07/13/2016 11:30,2,6.988,ACTIVE,218.93,363.99,59.954,1468423804,"201051344000645","219011344069620",27.08,42.00,0,336.94,406.07,191.6,183.0,0.857,480695.0,480695.0,38542,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423806,748904.00
07/13/2016 11:30,2,6.492,ACTIVE,213.29,367.30,59.959,1468423804,"274151322000085","219011344069620",25.76,47.80,0,333.03,383.53,169.2,161.4,0.658,731098.3,731098.3,32041,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423807,748905.00
07/13/2016 11:30,2,6.992,ACTIVE,218.03,363.09,59.933,1468423804,"201051344000633","219011344069620",27.15,43.00,0,336.64,406.97,192.3,183.6,0.879,471896.4,471896.4,39031,0,0,0,L,1122011218,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423807,748906.00
07/13/2016 11:30,2,7.016,ACTIVE,219.39,365.19,59.965,1468423804,"201051344000469","219011344069620",27.43,38.60,0,334.24,407.57,194.9,186.2,0.915,473863.0,473863.0,38968,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423808,748907.00
07/13/2016 11:30,2,6.863,ACTIVE,216.00,361.89,59.949,1468423804,"201051344000646","219011344069620",27.51,43.20,0,330.03,401.86,191.2,182.6,0.902,475817.3,475817.3,43516,0,0,0,L,1122011218,0,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423809,748908.00
07/13/2016 11:30,2,6.615,ACTIVE,213.06,353.77,59.933,1468423804,"274151322000052","219011344069620",26.88,54.30,0,331.83,386.83,179.9,171.7,0.712,747755.9,747755.9,32283,0,0,0,L,1151911521,0,121.78,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423810,748909.00
07/13/2016 11:30,2,6.828,ACTIVE,217.13,363.09,59.970,1468423804,"201051344000585","219011344069620",27.87,41.50,0,336.94,406.37,192.6,184.0,0.897,483955.2,483955.2,43521,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423811,748910.00
07/13/2016 11:30,2,6.875,ACTIVE,215.32,359.78,59.954,1468423804,"201051344001230","219011344069620",27.59,42.80,0,330.33,402.16,192.0,183.4,0.893,479275.0,479275.0,43334,0,0,0,L,1122011218,0,123.59,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423812,748911.00
07/13/2016 11:30,2,6.844,ACTIVE,217.13,362.79,59.954,1468423804,"201051344000582","219011344069620",27.43,39.50,0,333.33,407.27,190.1,181.5,0.879,472341.5,472341.5,43467,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423813,748912.00
07/13/2016 11:30,2,6.951,ACTIVE,215.77,359.18,59.949,1468423804,"201051344000955","219011344069620",27.35,41.50,0,330.93,401.26,192.8,184.1,0.919,485442.8,485442.8,43418,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423814,748913.00
07/13/2016 11:30,2,4.424,ACTIVE,212.83,418.39,59.959,1468423804,"274151322000094","219011344069620",37.47,50.20,0,383.83,450.26,167.3,159.5,0.658,608878.4,608878.4,33434,0,0,0,L,1151911521,0,121.78,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423815,748914.00
07/13/2016 11:30,2,6.996,ACTIVE,218.93,364.29,59.949,1468423804,"201051344000579","219011344069620",27.17,44.50,0,336.04,406.37,192.5,183.9,0.906,487840.4,487840.4,19036,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423816,748915.00
07/13/2016 11:30,2,6.838,ACTIVE,215.54,357.98,59.959,1468423804,"201051344000890","219011344069620",27.69,45.30,0,330.63,401.26,191.6,183.0,0.884,482686.6,482686.6,43427,0,0,0,L,1122011218,0,123.81,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423817,748916.00
07/13/2016 11:30,2,6.846,ACTIVE,216.22,362.49,59.996,1468423804,"201051344000438","219011344069620",27.59,42.50,0,331.23,405.17,191.2,182.6,0.910,484410.5,484410.5,43433,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423817,748917.00
07/13/2016 11:30,2,6.725,ACTIVE,215.77,361.29,59.938,1468423804,"201051344000417","219011344069620",27.61,44.80,0,331.23,400.66,188.1,179.6,0.906,476348.5,476348.5,43588,0,0,0,L,1122011218,0,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423818,748918.00
07/13/2016 11:30,2,6.506,ACTIVE,212.16,346.86,59.954,1468423804,"274151322000083","219011344069620",26.92,52.80,0,328.22,388.04,177.3,169.2,0.707,741012.2,741012.2,32361,0,0,0,L,1151911521,0,121.55,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423819,748919.00
07/13/2016 11:30,2,6.895,ACTIVE,213.29,354.37,59.981,1468423804,"274151322000076","219011344069620",27.75,52.50,0,331.83,389.24,193.9,185.2,0.795,789824.2,789824.2,32370,0,0,0,L,1151911521,0,121.78,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423820,748920.00
07/13/2016 11:30,2,7.010,ACTIVE,217.58,362.79,59.949,1468423804,"201051344000868","219011344069620",27.41,39.50,0,337.24,407.57,194.6,185.9,0.888,472800.0,472800.0,38689,0,0,0,L,1122011218,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423821,748921.00
07/13/2016 11:30,2,6.826,ACTIVE,212.38,348.66,59.959,1468423804,"274151322000095","219011344069620",27.65,51.00,0,331.83,388.34,190.9,182.4,0.725,781762.4,781762.4,32282,0,0,0,L,1151911521,0,122.01,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423822,748922.00
07/13/2016 11:30,2,7.037,ACTIVE,218.93,365.19,59.959,1468423804,"201051344000988","219011344069620",27.02,43.00,0,335.14,406.67,192.5,183.9,0.906,469487.3,469487.3,38974,0,0,0,L,1122011218,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423823,748923.00
07/13/2016 11:30,2,6.959,ACTIVE,216.45,360.08,59.954,1468423804,"201051344001025","219011344069620",27.53,43.20,0,332.43,406.07,194.1,185.4,0.884,483279.2,483279.2,43479,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423824,748924.00
07/13/2016 11:30,2,6.850,ACTIVE,218.71,365.49,59.981,1468423804,"201051344000458","219011344069620",27.51,44.00,0,336.34,406.37,190.8,182.2,0.902,480336.8,480336.8,38894,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423825,748925.00
07/13/2016 11:30,2,6.963,ACTIVE,219.16,365.49,59.959,1468423804,"201051344000853","219011344069620",27.29,42.00,0,336.64,406.37,192.4,183.8,0.906,479366.8,479366.8,38506,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423826,748926.00
07/13/2016 11:30,2,6.916,ACTIVE,215.32,359.18,59.965,1468423804,"201051344000685","219011344069620",27.25,41.30,0,331.23,400.66,190.9,182.3,0.937,483724.0,483724.0,43351,0,0,0,L,1122011218,0,124.04,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423827,748927.00
07/13/2016 11:30,2,6.795,ACTIVE,216.67,361.29,59.954,1468423804,"201051344000917","219011344069620",27.75,40.60,0,333.03,404.87,191.0,182.4,0.910,480613.2,480613.2,43349,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423828,748928.00
07/13/2016 11:30,2,6.875,ACTIVE,215.32,358.88,59.944,1468423804,"201051344001145","219011344069620",27.23,40.80,0,330.93,401.26,189.5,181.0,0.888,485787.9,485787.9,43196,0,0,0,L,1122011218,0,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423828,748929.00
07/13/2016 11:30,2,6.908,ACTIVE,216.90,361.29,59.954,1468423804,"201051344000651","219011344069620",27.53,39.80,0,337.54,406.97,192.5,183.9,0.884,478498.9,478498.9,43538,0,0,0,L,1122011218,0,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423829,748930.00
07/13/2016 11:30,2,6.482,ACTIVE,212.61,349.56,59.949,1468423804,"274151322000088","219011344069620",26.02,47.50,0,332.13,384.73,170.6,162.7,0.654,715018.9,715018.9,32006,0,0,0,L,1151911521,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423830,748931.00
07/13/2016 11:30,2,4.266,ACTIVE,213.74,415.69,59.965,1468423804,"274151322000068","219011344069620",38.72,50.40,0,386.83,447.25,166.0,158.3,0.636,608913.8,608913.8,33644,0,0,0,L,1151911521,0,122.46,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423831,748932.00
07/13/2016 11:30,2,6.861,ACTIVE,216.22,359.78,59.949,1468423804,"201051344001135","219011344069620",27.51,40.60,0,331.53,404.87,191.2,182.6,0.884,474527.0,474527.0,43464,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423832,748933.00
07/13/2016 11:30,2,6.961,ACTIVE,216.67,361.29,59.965,1468423804,"201051344000594","219011344069620",27.33,45.30,0,333.33,406.37,192.7,184.1,0.893,484482.3,484482.3,38942,0,0,0,L,1122011218,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423833,748934.00
07/13/2016 11:30,2,7.004,ACTIVE,216.45,361.59,59.949,1468423804,"201051344001203","219011344069620",27.51,41.30,0,336.94,407.27,195.1,186.4,0.924,482090.6,482090.6,43515,0,0,0,L,1122011218,0,124.49,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423834,748935.00
07/13/2016 11:30,2,6.488,ACTIVE,212.38,345.96,59.954,1468423804,"274151322000054","219011344069620",26.20,49.00,0,332.13,384.73,172.1,164.1,0.654,730087.5,730087.5,32036,0,0,0,L,1151911521,0,122.01,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423835,748936.00
07/13/2016 11:30,2,6.930,ACTIVE,217.58,361.89,59.949,1468423804,"201051344000867","219011344069620",27.53,43.20,0,337.54,406.07,193.3,184.6,0.893,471872.5,471872.5,38949,0,0,0,L,1122011218,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423836,748937.00
07/13/2016 11:30,2,6.883,ACTIVE,216.45,361.29,59.949,1468423804,"201051344001093","219011344069620",27.85,40.20,0,332.13,407.27,194.1,185.5,0.884,480055.0,480055.0,43408,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423837,748938.00
07/13/2016 11:30,2,7.035,ACTIVE,218.26,363.99,59.954,1468423804,"201051344000900","219011344069620",27.65,40.00,0,336.64,407.87,197.0,188.2,0.884,487928.4,487928.4,38334,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423838,748939.00
07/13/2016 11:30,2,6.855,ACTIVE,218.26,363.39,59.959,1468423804,"201051344000648","219011344069620",27.25,41.80,0,336.94,407.87,189.2,180.7,0.879,478556.8,478556.8,38630,0,0,0,L,1122011218,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423839,748940.00
07/13/2016 11:30,2,6.941,ACTIVE,218.26,362.49,59.954,1468423804,"201051344000569","219011344069620",27.43,41.50,0,336.04,407.57,192.8,184.1,0.897,488733.6,488733.6,38253,0,0,0,L,1122011218,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423839,748941.00
07/13/2016 11:30,2,6.957,ACTIVE,218.71,365.19,59.949,1468423804,"201051344000983","219011344069620",27.37,43.00,0,336.04,407.27,192.9,184.3,0.915,480509.5,480509.5,38747,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423840,748942.00
07/13/2016 11:30,2,7.016,ACTIVE,218.71,364.29,59.959,1468423804,"201051344001158","219011344069620",26.88,43.40,0,336.34,406.07,191.0,182.4,0.902,473837.8,473837.8,39016,0,0,0,L,1122011218,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423841,748943.00
07/13/2016 11:30,2,6.943,ACTIVE,218.26,365.80,59.959,1468423804,"201051344000576","219011344069620",27.31,41.00,0,336.34,406.37,191.9,183.3,0.871,481114.3,481114.3,38414,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423842,748944.00
07/13/2016 11:30,2,6.455,ACTIVE,212.61,358.88,59.981,1468423804,"274151322000087","219011344069620",25.98,57.30,0,332.43,384.13,169.8,161.9,0.645,703122.2,703122.2,32192,0,0,0,L,1151911521,0,122.01,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468423843,748945.00
07/13/2016 11:45,2,7.475,ACTIVE,220.06,367.60,59.981,1468424704,"201051344000645","219011344069620",26.74,42.80,0,336.94,415.99,202.3,193.4,0.910,480742.1,480742.1,38543,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424705,748946.00
07/13/2016 11:45,2,6.904,ACTIVE,214.41,357.68,59.965,1468424704,"274151322000085","219011344069620",25.35,48.50,0,328.22,386.53,177.3,169.2,0.694,731139.7,731139.7,32042,0,0,0,L,1151911521,0,123.59,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424706,748947.00
07/13/2016 11:45,2,7.459,ACTIVE,218.93,365.49,59.949,1468424704,"201051344000633","219011344069620",26.94,43.40,0,335.44,412.08,203.3,194.3,0.955,471943.8,471943.8,39032,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424707,748948.00
07/13/2016 11:45,2,7.389,ACTIVE,220.29,369.10,59.970,1468424704,"201051344000469","219011344069620",27.55,39.80,0,336.04,419.00,206.2,197.1,0.968,473911.0,473911.0,38969,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424708,748949.00
07/13/2016 11:45,2,7.334,ACTIVE,217.35,363.39,59.965,1468424704,"201051344000646","219011344069620",27.31,44.00,0,329.43,412.68,202.8,193.8,0.946,475864.4,475864.4,43517,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424709,748950.00
07/13/2016 11:45,2,7.016,ACTIVE,214.41,359.18,59.933,1468424704,"274151322000052","219011344069620",26.80,56.00,0,324.92,388.94,190.4,181.9,0.742,747800.1,747800.1,32284,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424710,748951.00
07/13/2016 11:45,2,7.441,ACTIVE,218.71,363.99,59.975,1468424704,"201051344000585","219011344069620",27.21,42.80,0,331.83,410.88,205.1,196.0,0.946,484002.8,484002.8,43522,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424711,748952.00
07/13/2016 11:45,2,7.305,ACTIVE,216.67,362.79,59.970,1468424704,"201051344001230","219011344069620",27.51,43.80,0,330.33,412.98,203.6,194.5,0.955,479322.2,479322.2,43335,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424712,748953.00
07/13/2016 11:45,2,7.301,ACTIVE,218.48,364.29,59.970,1468424704,"201051344000582","219011344069620",27.31,40.80,0,333.33,412.08,201.8,192.8,0.928,472388.4,472388.4,43468,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424713,748954.00
07/13/2016 11:45,2,7.291,ACTIVE,217.35,362.49,59.954,1468424704,"201051344000955","219011344069620",27.59,42.50,0,330.93,412.98,203.7,194.6,0.968,485490.2,485490.2,43419,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424714,748955.00
07/13/2016 11:45,2,4.666,ACTIVE,214.41,419.30,59.970,1468424704,"274151322000094","219011344069620",37.63,50.40,0,331.83,446.65,178.5,170.3,0.707,608919.7,608919.7,33435,0,0,0,L,1151911521,0,122.68,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424714,748956.00
07/13/2016 11:45,2,7.518,ACTIVE,219.84,365.49,60.002,1468424704,"201051344000579","219011344069620",26.82,46.40,0,337.24,416.89,204.2,195.1,0.955,487887.9,487887.9,19037,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424715,748957.00
07/13/2016 11:45,2,7.393,ACTIVE,217.13,362.19,59.970,1468424704,"201051344000890","219011344069620",27.21,46.20,0,330.33,412.38,203.8,194.7,0.924,482733.9,482733.9,43428,0,0,0,L,1122011218,0,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424716,748958.00
07/13/2016 11:45,2,7.369,ACTIVE,217.80,364.59,59.986,1468424704,"201051344000438","219011344069620",27.17,43.80,0,332.43,412.08,202.7,193.7,0.928,484457.6,484457.6,43434,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424717,748959.00
07/13/2016 11:45,2,7.316,ACTIVE,217.13,363.09,59.970,1468424704,"201051344000417","219011344069620",26.94,46.00,0,330.93,411.18,199.6,190.7,0.941,476394.9,476394.9,43589,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424718,748960.00
07/13/2016 11:45,2,6.932,ACTIVE,213.74,355.58,59.970,1468424704,"274151322000083","219011344069620",26.74,54.80,0,327.32,389.24,187.5,179.0,0.765,741055.9,741055.9,32362,0,0,0,L,1151911521,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424719,748961.00
07/13/2016 11:45,2,7.365,ACTIVE,215.09,372.11,59.959,1468424704,"274151322000076","219011344069620",27.47,54.50,0,327.32,392.85,205.0,195.9,0.813,789871.8,789871.8,32371,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424720,748962.00
07/13/2016 11:45,2,7.604,ACTIVE,218.48,364.89,59.970,1468424704,"201051344000868","219011344069620",26.74,40.00,0,332.43,412.08,205.9,196.8,0.910,472848.0,472848.0,38690,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424721,748963.00
07/13/2016 11:45,2,7.359,ACTIVE,213.96,379.02,59.965,1468424704,"274151322000095","219011344069620",27.21,52.30,0,324.02,392.55,202.7,193.7,0.769,781809.4,781809.4,32283,0,0,0,L,1151911521,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424722,748964.00
07/13/2016 11:45,2,7.543,ACTIVE,220.29,369.40,59.975,1468424704,"201051344000988","219011344069620",26.66,43.20,0,335.74,417.49,203.6,194.6,0.950,469534.8,469534.8,38975,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424723,748965.00
07/13/2016 11:45,2,7.398,ACTIVE,218.26,363.09,59.975,1468424704,"201051344001025","219011344069620",27.49,44.00,0,333.33,412.08,206.0,196.9,0.946,483327.1,483327.1,43480,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424724,748966.00
07/13/2016 11:45,2,7.484,ACTIVE,219.84,366.10,59.986,1468424704,"201051344000458","219011344069620",26.68,44.50,0,337.24,417.19,202.3,193.3,0.959,480384.0,480384.0,38895,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424725,748967.00
07/13/2016 11:45,2,7.479,ACTIVE,220.52,370.00,59.970,1468424704,"201051344000853","219011344069620",27.00,43.00,0,337.24,417.19,204.6,195.6,0.963,479414.4,479414.4,38507,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424726,748968.00
07/13/2016 11:45,2,7.439,ACTIVE,216.90,363.09,59.981,1468424704,"201051344000685","219011344069620",26.90,42.80,0,331.23,412.08,202.8,193.8,0.981,483771.1,483771.1,43352,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424726,748969.00
07/13/2016 11:45,2,7.281,ACTIVE,218.26,366.70,59.986,1468424704,"201051344000917","219011344069620",27.51,41.00,0,332.13,411.48,202.8,193.8,0.959,480660.3,480660.3,43350,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424727,748970.00
07/13/2016 11:45,2,7.268,ACTIVE,217.13,361.89,59.959,1468424704,"201051344001145","219011344069620",27.37,41.50,0,331.23,412.38,201.4,192.5,0.932,485834.6,485834.6,43197,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424728,748971.00
07/13/2016 11:45,2,7.471,ACTIVE,218.71,365.49,59.981,1468424704,"201051344000651","219011344069620",27.04,40.60,0,335.74,411.78,204.5,195.4,0.932,478546.4,478546.4,43539,0,0,0,L,1122011218,0,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424729,748972.00
07/13/2016 11:45,2,6.910,ACTIVE,214.19,371.21,59.959,1468424704,"274151322000088","219011344069620",25.70,48.30,0,328.22,386.53,179.9,171.7,0.685,715060.8,715060.8,32007,0,0,0,L,1151911521,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424730,748973.00
07/13/2016 11:45,2,4.693,ACTIVE,214.87,411.18,59.970,1468424704,"274151322000068","219011344069620",37.47,51.50,0,380.82,447.85,178.2,170.1,0.689,608955.0,608955.0,33645,0,0,0,L,1151911521,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424731,748974.00
07/13/2016 11:45,2,7.383,ACTIVE,218.26,365.80,59.991,1468424704,"201051344001135","219011344069620",27.27,42.30,0,331.23,411.78,203.8,194.8,0.932,474574.2,474574.2,43465,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424732,748975.00
07/13/2016 11:45,2,7.541,ACTIVE,218.03,366.40,59.975,1468424704,"201051344000594","219011344069620",26.74,46.80,0,330.63,413.29,204.1,195.1,0.919,484529.8,484529.8,38943,0,0,0,L,1122011218,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424733,748976.00
07/13/2016 11:45,2,7.496,ACTIVE,218.48,362.49,59.970,1468424704,"201051344001203","219011344069620",27.31,42.50,0,335.74,412.38,207.3,198.2,0.972,482138.8,482138.8,43516,0,0,0,L,1122011218,0,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424734,748977.00
07/13/2016 11:45,2,6.949,ACTIVE,214.41,373.61,59.954,1468424704,"274151322000054","219011344069620",25.82,51.00,0,327.62,388.34,181.7,173.4,0.698,730129.8,730129.8,32037,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424735,748978.00
07/13/2016 11:45,2,7.559,ACTIVE,218.71,363.69,59.949,1468424704,"201051344000867","219011344069620",26.78,44.50,0,335.14,411.48,204.9,195.9,0.937,471920.2,471920.2,38950,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424735,748979.00
07/13/2016 11:45,2,7.377,ACTIVE,218.26,365.49,59.959,1468424704,"201051344001093","219011344069620",27.57,41.00,0,333.33,412.08,206.1,197.0,0.955,480102.9,480102.9,43409,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424736,748980.00
07/13/2016 11:45,2,7.518,ACTIVE,219.61,368.20,59.970,1468424704,"201051344000900","219011344069620",27.55,41.30,0,335.14,418.39,209.8,200.6,0.937,487977.1,487977.1,38335,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424737,748981.00
07/13/2016 11:45,2,7.422,ACTIVE,219.61,367.90,59.954,1468424704,"201051344000648","219011344069620",26.72,43.40,0,336.64,416.29,200.6,191.7,0.924,478603.4,478603.4,38631,0,0,0,L,1122011218,0,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424738,748982.00
07/13/2016 11:45,2,7.449,ACTIVE,219.84,366.70,59.981,1468424704,"201051344000569","219011344069620",27.19,42.00,0,335.74,416.59,205.1,196.0,0.950,488781.2,488781.2,38254,0,0,0,L,1122011218,0,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424739,748983.00
07/13/2016 11:45,2,7.412,ACTIVE,220.06,367.30,59.954,1468424704,"201051344000983","219011344069620",27.39,43.40,0,336.04,416.59,205.6,196.6,0.963,480557.2,480557.2,38748,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424740,748984.00
07/13/2016 11:45,2,7.490,ACTIVE,220.06,366.70,59.949,1468424704,"201051344001158","219011344069620",26.80,44.30,0,336.04,416.29,203.3,194.3,0.946,473884.9,473884.9,39017,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424741,748985.00
07/13/2016 11:45,2,7.518,ACTIVE,220.06,368.20,59.975,1468424704,"201051344000576","219011344069620",26.90,42.30,0,336.04,416.89,204.8,195.7,0.941,481161.7,481161.7,38415,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424742,748986.00
