ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2016 11:45,2,7.014,ACTIVE,214.41,361.59,59.965,1468424704,"274151322000087","219011344069620",25.33,57.30,0,325.82,385.33,179.7,171.5,0.681,703163.9,703163.9,32193,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468424743,748987.00
07/13/2016 12:00,2,1.514,ACTIVE,214.19,349.56,59.991,1468425604,"201051344000645","219011344069620",25.86,43.20,0,320.71,419.00,39.7,36.4,0.331,480786.4,480786.4,38544,0,0,0,L,1122011218,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425606,748988.00
07/13/2016 12:00,2,1.422,ACTIVE,212.16,341.15,59.981,1468425604,"274151322000085","219011344069620",24.71,49.00,0,323.72,388.94,35.6,32.4,0.247,731178.4,731178.4,32043,0,0,0,L,1151911521,0,122.46,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425606,748989.00
07/13/2016 12:00,2,1.547,ACTIVE,213.74,350.47,59.991,1468425604,"201051344000633","219011344069620",25.96,44.30,0,320.41,417.19,40.7,37.4,0.345,471988.3,471988.3,39033,0,0,0,L,1122011218,0,122.23,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425607,748990.00
07/13/2016 12:00,2,1.674,ACTIVE,213.96,351.07,59.986,1468425604,"201051344000469","219011344069620",26.24,39.50,0,318.61,422.00,44.5,41.1,0.389,473956.2,473956.2,38970,0,0,0,L,1122011218,0,121.55,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425608,748991.00
07/13/2016 12:00,2,1.586,ACTIVE,213.06,348.66,59.996,1468425604,"201051344000646","219011344069620",26.30,45.00,0,317.40,416.29,42.3,38.9,0.362,475908.6,475908.6,43518,0,0,0,L,1122011218,0,122.23,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425609,748992.00
07/13/2016 12:00,2,1.508,ACTIVE,211.93,349.86,59.981,1468425604,"274151322000052","219011344069620",25.80,55.30,0,323.72,392.55,39.4,36.1,0.278,747841.6,747841.6,32285,0,0,0,L,1151911521,0,121.55,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425610,748993.00
07/13/2016 12:00,2,1.633,ACTIVE,213.74,349.86,60.018,1468425604,"201051344000585","219011344069620",26.18,43.00,0,318.91,413.29,43.3,39.9,0.349,484047.5,484047.5,43523,0,0,0,L,1122011218,0,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425611,748994.00
07/13/2016 12:00,2,1.504,ACTIVE,213.06,346.86,59.965,1468425604,"201051344001230","219011344069620",26.14,44.00,0,318.30,414.19,39.8,36.5,0.327,479366.3,479366.3,43336,0,0,0,L,1122011218,0,122.23,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425612,748995.00
07/13/2016 12:00,2,1.551,ACTIVE,213.96,350.17,59.981,1468425604,"201051344000582","219011344069620",26.18,40.80,0,318.91,414.79,41.1,37.8,0.345,472432.1,472432.1,43469,0,0,0,L,1122011218,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425613,748996.00
07/13/2016 12:00,2,1.625,ACTIVE,213.06,349.26,59.954,1468425604,"201051344000955","219011344069620",26.26,43.00,0,318.91,414.49,43.2,39.8,0.362,485534.4,485534.4,43420,0,0,0,L,1122011218,0,121.78,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425614,748997.00
07/13/2016 12:00,2,1.004,ACTIVE,212.38,383.83,59.959,1468425604,"274151322000094","219011344069620",35.68,49.50,0,329.13,454.16,36.1,33.0,0.252,608958.2,608958.2,33436,0,0,0,L,1151911521,0,122.01,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425615,748998.00
07/13/2016 12:00,2,1.666,ACTIVE,213.96,350.77,59.991,1468425604,"201051344000579","219011344069620",26.52,46.20,0,319.51,419.30,44.8,41.3,0.376,487932.1,487932.1,19038,0,0,0,L,1122011218,0,122.01,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425615,748999.00
07/13/2016 12:00,2,1.645,ACTIVE,213.29,348.66,59.975,1468425604,"201051344000890","219011344069620",26.12,46.60,0,320.41,414.49,43.5,40.1,0.354,482777.8,482777.8,43429,0,0,0,L,1122011218,0,122.46,121.33,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425616,749000.00
07/13/2016 12:00,2,1.648,ACTIVE,213.74,350.17,59.986,1468425604,"201051344000438","219011344069620",26.20,43.60,0,318.61,414.79,43.7,40.3,0.380,484501.3,484501.3,43435,0,0,0,L,1122011218,0,122.68,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425617,749001.00
07/13/2016 12:00,2,1.736,ACTIVE,213.51,351.07,59.986,1468425604,"201051344000417","219011344069620",26.40,46.20,0,316.50,413.89,46.5,42.9,0.411,476438.0,476438.0,43590,0,0,0,L,1122011218,0,122.01,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425618,749002.00
07/13/2016 12:00,2,1.908,ACTIVE,212.16,345.36,60.028,1468425604,"274151322000083","219011344069620",25.64,54.30,0,324.32,391.04,49.7,46.0,0.345,741096.3,741096.3,32363,0,0,0,L,1151911521,0,122.01,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425619,749003.00
07/13/2016 12:00,2,2.877,ACTIVE,213.51,348.96,59.959,1468425604,"274151322000076","219011344069620",28.51,53.50,0,323.11,399.46,83.4,78.5,0.336,789916.0,789916.0,32372,0,0,0,L,1151911521,0,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425620,749004.00
07/13/2016 12:00,2,3.387,ACTIVE,215.32,350.17,59.986,1468425604,"201051344000868","219011344069620",25.15,40.40,0,320.71,415.39,86.5,81.6,0.415,472892.4,472892.4,38691,0,0,0,L,1122011218,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425621,749005.00
07/13/2016 12:00,2,4.643,ACTIVE,213.06,355.88,59.981,1468425604,"274151322000095","219011344069620",22.01,51.50,0,319.21,394.65,102.7,97.2,0.384,781853.0,781853.0,32284,0,0,0,L,1151911521,0,122.91,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425622,749006.00
07/13/2016 12:00,2,5.275,ACTIVE,218.26,359.48,59.986,1468425604,"201051344000988","219011344069620",27.02,43.60,0,318.61,419.90,144.3,137.3,0.681,469578.7,469578.7,38976,0,0,0,L,1122011218,0,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425623,749007.00
07/13/2016 12:00,2,6.088,ACTIVE,217.80,359.18,59.981,1468425604,"201051344001025","219011344069620",27.39,44.80,0,319.81,415.39,168.7,160.9,0.729,483371.4,483371.4,43481,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425624,749008.00
07/13/2016 12:00,2,5.344,ACTIVE,218.48,357.08,59.986,1468425604,"201051344000458","219011344069620",27.25,44.80,0,317.10,425.91,147.3,140.3,0.698,480427.7,480427.7,38896,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425624,749009.00
07/13/2016 12:00,2,6.027,ACTIVE,218.93,361.59,59.991,1468425604,"201051344000853","219011344069620",25.49,41.80,0,322.21,419.60,155.8,148.5,0.756,479458.5,479458.5,38508,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425625,749010.00
07/13/2016 12:00,2,6.787,ACTIVE,216.67,358.88,59.981,1468425604,"201051344000685","219011344069620",23.26,43.00,0,315.90,414.49,160.2,152.7,0.809,483814.6,483814.6,43353,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425626,749011.00
07/13/2016 12:00,2,7.219,ACTIVE,218.71,366.10,59.959,1468425604,"201051344000917","219011344069620",26.86,42.00,0,319.51,415.39,196.3,187.5,0.919,480703.8,480703.8,43351,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425627,749012.00
07/13/2016 12:00,2,7.068,ALERT,217.35,363.09,59.996,1468425604,"201051344001145","219011344069620",27.04,42.30,0,304.18,414.49,193.7,185.0,0.924,485877.7,485877.7,43198,0,0,0,L,1122011218,0,124.49,123.59,0002,42,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425629,749013.00
07/13/2016 12:00,2,7.918,ACTIVE,219.84,370.00,59.986,1468425604,"201051344000651","219011344069620",27.10,41.80,0,318.61,413.59,217.1,207.6,0.972,478590.3,478590.3,43540,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425630,749014.00
07/13/2016 12:00,2,7.283,ACTIVE,214.41,358.28,59.981,1468425604,"274151322000088","219011344069620",25.74,49.00,0,322.21,389.24,189.8,181.2,0.720,715099.4,715099.4,32008,0,0,0,L,1151911521,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425631,749015.00
07/13/2016 12:00,2,4.988,ACTIVE,215.77,412.38,59.981,1468425604,"274151322000068","219011344069620",37.35,50.20,0,329.13,456.87,189.3,180.8,0.729,608993.2,608993.2,33646,0,0,0,L,1151911521,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425632,749016.00
07/13/2016 12:00,2,7.639,ACTIVE,218.93,364.29,59.991,1468425604,"201051344001135","219011344069620",27.67,42.30,0,317.70,414.19,213.9,204.6,0.981,474618.0,474618.0,43466,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425633,749017.00
07/13/2016 12:00,2,7.918,ACTIVE,218.48,367.00,59.975,1468425604,"201051344000594","219011344069620",26.82,46.80,0,317.10,415.69,215.0,205.6,0.999,484573.9,484573.9,38944,0,0,0,L,1122011218,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425634,749018.00
07/13/2016 12:00,2,7.871,ACTIVE,219.61,367.30,59.996,1468425604,"201051344001203","219011344069620",27.27,43.40,0,318.61,426.51,217.4,208.0,1.003,482183.4,482183.4,43517,0,0,0,L,1122011218,0,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425635,749019.00
07/13/2016 12:00,2,7.275,ACTIVE,214.87,376.01,60.012,1468425604,"274151322000054","219011344069620",25.66,49.50,0,321.91,390.74,189.1,180.6,0.729,730168.8,730168.8,32038,0,0,0,L,1151911521,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425636,749020.00
07/13/2016 12:00,2,7.875,ACTIVE,219.39,364.89,59.991,1468425604,"201051344000867","219011344069620",26.96,44.50,0,320.71,413.89,215.1,205.7,0.981,471964.4,471964.4,38951,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425637,749021.00
07/13/2016 12:00,2,7.695,ACTIVE,219.39,367.00,59.975,1468425604,"201051344001093","219011344069620",27.51,41.50,0,319.21,414.19,214.3,204.9,0.963,480147.1,480147.1,43410,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425638,749022.00
07/13/2016 12:00,2,7.830,ACTIVE,220.29,368.20,59.949,1468425604,"201051344000900","219011344069620",27.57,40.60,0,320.41,420.80,218.7,209.2,0.977,488022.3,488022.3,38336,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425639,749023.00
07/13/2016 12:00,2,7.736,ACTIVE,220.06,368.80,59.991,1468425604,"201051344000648","219011344069620",26.74,43.00,0,319.21,419.30,209.6,200.3,0.963,478646.7,478646.7,38632,0,0,0,L,1122011218,0,124.49,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425640,749024.00
07/13/2016 12:00,2,7.781,ACTIVE,220.29,368.80,59.986,1468425604,"201051344000569","219011344069620",27.14,41.80,0,318.30,419.60,213.9,204.5,0.994,488825.4,488825.4,38255,0,0,0,L,1122011218,0,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425641,749025.00
07/13/2016 12:00,2,7.738,ACTIVE,220.74,368.50,60.012,1468425604,"201051344000983","219011344069620",27.21,43.60,0,321.01,419.90,213.1,203.7,0.994,480601.5,480601.5,38749,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425641,749026.00
07/13/2016 12:00,2,7.762,ACTIVE,220.74,369.10,59.981,1468425604,"201051344001158","219011344069620",26.74,44.00,0,320.41,419.00,210.1,200.9,0.968,473928.5,473928.5,39018,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425642,749027.00
07/13/2016 12:00,2,7.582,ACTIVE,220.52,371.81,59.991,1468425604,"201051344000576","219011344069620",27.51,41.80,0,320.41,420.50,211.3,202.0,0.963,481205.6,481205.6,38416,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425643,749028.00
07/13/2016 12:00,2,7.109,ACTIVE,214.87,364.29,59.975,1468425604,"274151322000087","219011344069620",25.52,56.30,0,324.02,393.75,183.7,175.4,0.694,703202.3,703202.3,32194,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468425644,749029.00
07/13/2016 12:15,2,8.041,ACTIVE,221.64,370.90,59.981,1468426504,"201051344000645","219011344069620",26.32,44.80,0,319.51,420.50,214.2,204.9,0.959,480834.6,480834.6,38545,0,0,0,L,1122011218,0,126.07,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426506,749030.00
07/13/2016 12:15,2,7.506,ACTIVE,216.00,373.61,59.981,1468426504,"274151322000085","219011344069620",24.51,51.00,0,313.50,428.91,186.4,178.0,0.716,731220.4,731220.4,32044,0,0,0,L,1151911521,0,124.27,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426507,749031.00
07/13/2016 12:15,2,8.047,ACTIVE,220.52,370.00,59.975,1468426504,"201051344000633","219011344069620",26.46,46.20,0,321.01,420.80,215.6,206.2,0.990,472036.8,472036.8,39034,0,0,0,L,1122011218,0,125.40,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426508,749032.00
07/13/2016 12:15,2,8.021,ACTIVE,222.10,369.70,59.975,1468426504,"201051344000469","219011344069620",26.88,41.30,0,318.61,422.90,218.1,208.6,0.977,474005.5,474005.5,38971,0,0,0,L,1122011218,0,125.62,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426509,749033.00
07/13/2016 12:15,2,8.016,ACTIVE,218.71,368.50,59.975,1468426504,"201051344000646","219011344069620",26.48,46.20,0,317.10,416.89,214.9,205.5,1.008,475957.2,475957.2,43519,0,0,0,L,1122011218,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426510,749034.00
07/13/2016 12:15,2,7.613,ACTIVE,216.00,352.57,59.970,1468426504,"274151322000052","219011344069620",26.16,58.80,0,326.12,397.35,201.7,192.8,0.787,747887.2,747887.2,32286,0,0,0,L,1151911521,0,123.59,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426511,749035.00
07/13/2016 12:15,2,7.957,ACTIVE,220.29,369.70,59.975,1468426504,"201051344000585","219011344069620",26.96,44.80,0,320.71,420.20,217.2,207.7,0.994,484096.7,484096.7,43524,0,0,0,L,1122011218,0,125.62,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426511,749036.00
07/13/2016 12:15,2,7.801,ACTIVE,218.48,365.49,59.975,1468426504,"201051344001230","219011344069620",27.19,46.40,0,319.51,417.19,214.9,205.5,1.012,479414.9,479414.9,43337,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426512,749037.00
07/13/2016 12:15,2,7.887,ALERT,220.29,368.80,59.981,1468426504,"201051344000582","219011344069620",26.84,42.30,0,292.46,419.90,214.1,204.8,0.972,472480.4,472480.4,43470,0,0,0,L,1122011218,0,125.85,125.17,0002,39,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426514,749038.00
07/13/2016 12:15,2,8.049,ACTIVE,218.71,365.49,59.975,1468426504,"201051344000955","219011344069620",26.36,45.00,0,319.51,416.59,214.8,205.4,1.008,485583.3,485583.3,43421,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426515,749039.00
07/13/2016 12:15,2,5.055,ACTIVE,215.54,409.68,59.965,1468426504,"274151322000094","219011344069620",37.01,51.80,0,335.44,479.71,190.4,181.8,0.742,609001.1,609001.1,33437,0,0,0,L,1151911521,0,123.59,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426516,749040.00
07/13/2016 12:15,2,8.051,ACTIVE,222.10,372.71,59.959,1468426504,"201051344000579","219011344069620",26.48,48.50,0,322.51,420.80,216.0,206.5,1.003,487981.3,487981.3,19039,0,0,0,L,1122011218,0,125.85,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426517,749041.00
07/13/2016 12:15,2,7.973,ALERT,218.71,363.99,59.970,1468426504,"201051344000890","219011344069620",26.64,48.50,0,304.78,415.99,215.0,205.6,0.968,482826.6,482826.6,43430,0,0,0,L,1122011218,0,125.40,123.59,0002,46,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426519,749042.00
07/13/2016 12:15,2,7.879,ACTIVE,219.61,368.20,59.991,1468426504,"201051344000438","219011344069620",26.84,45.50,0,319.21,415.99,214.2,204.8,1.003,484550.2,484550.2,43436,0,0,0,L,1122011218,0,125.85,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426520,749043.00
07/13/2016 12:15,2,7.828,ACTIVE,218.93,368.50,59.986,1468426504,"201051344000417","219011344069620",26.62,48.00,0,319.21,414.79,211.1,201.8,0.994,476486.2,476486.2,43591,0,0,0,L,1122011218,0,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426521,749044.00
07/13/2016 12:15,2,7.588,ALERT,214.87,378.42,59.970,1468426504,"274151322000083","219011344069620",25.90,57.70,0,299.97,392.25,198.9,190.1,0.791,741141.6,741141.6,32364,0,0,0,L,1151911521,0,122.91,124.04,0002,46,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426522,749045.00
07/13/2016 12:15,2,7.941,ACTIVE,216.45,353.17,59.959,1468426504,"274151322000076","219011344069620",27.00,56.30,0,330.03,400.66,216.7,207.2,0.853,789965.7,789965.7,32373,0,0,0,L,1151911521,0,124.04,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426523,749046.00
07/13/2016 12:15,2,8.119,ACTIVE,219.39,367.30,59.986,1468426504,"201051344000868","219011344069620",26.50,42.80,0,320.71,434.02,217.9,208.4,0.977,472942.4,472942.4,38692,0,0,0,L,1122011218,0,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426524,749047.00
07/13/2016 12:15,2,7.896,ALERT,215.09,364.89,59.970,1468426504,"274151322000095","219011344069620",26.84,55.00,0,295.46,395.85,214.2,204.9,0.809,781901.9,781901.9,32285,0,0,0,L,1151911521,0,124.04,123.81,0002,46,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426526,749048.00
07/13/2016 12:15,2,8.082,ACTIVE,221.64,372.71,59.970,1468426504,"201051344000988","219011344069620",26.24,45.50,0,321.91,421.10,214.7,205.3,0.994,469628.2,469628.2,38977,0,0,0,L,1122011218,0,125.62,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426527,749049.00
07/13/2016 12:15,2,8.008,ALERT,219.61,367.00,59.959,1468426504,"201051344001025","219011344069620",26.86,45.80,0,305.38,416.59,217.6,208.1,0.968,483421.4,483421.4,43482,0,0,0,L,1122011218,0,125.40,124.72,0002,42,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426529,749050.00
07/13/2016 12:15,2,7.990,ACTIVE,221.87,369.70,59.965,1468426504,"201051344000458","219011344069620",26.40,46.80,0,319.81,421.10,213.7,204.3,1.016,480477.1,480477.1,38897,0,0,0,L,1122011218,0,126.07,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426530,749051.00
07/13/2016 12:15,2,8.029,ACTIVE,222.32,371.51,59.922,1468426504,"201051344000853","219011344069620",26.46,45.30,0,322.81,421.10,215.2,205.8,0.999,479508.2,479508.2,38509,0,0,0,L,1122011218,0,126.53,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426530,749052.00
07/13/2016 12:15,2,7.965,ALERT,218.48,366.40,59.975,1468426504,"201051344000685","219011344069620",26.52,45.30,0,287.65,418.09,213.9,204.5,1.030,483863.7,483863.7,43354,0,0,0,L,1122011218,0,125.85,123.81,0002,42,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426532,749053.00
07/13/2016 12:15,2,7.867,ACTIVE,219.61,366.40,59.965,1468426504,"201051344000917","219011344069620",26.94,43.20,0,321.91,415.09,214.6,205.2,1.008,480753.2,480753.2,43352,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426533,749054.00
07/13/2016 12:15,2,7.908,ACTIVE,218.71,367.30,59.954,1468426504,"201051344001145","219011344069620",26.50,43.60,0,318.61,424.71,212.1,202.8,0.977,485926.7,485926.7,43200,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426534,749055.00
07/13/2016 12:15,2,8.012,ACTIVE,220.29,368.50,59.965,1468426504,"201051344000651","219011344069620",26.58,43.20,0,320.41,436.43,215.5,206.1,0.972,478640.0,478640.0,43541,0,0,0,L,1122011218,0,126.30,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426535,749056.00
07/13/2016 12:15,2,7.494,ACTIVE,215.32,364.89,59.959,1468426504,"274151322000088","219011344069620",24.71,51.80,0,327.92,393.15,187.3,178.9,0.712,715142.8,715142.8,32009,0,0,0,L,1151911521,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426536,749057.00
07/13/2016 12:15,2,5.061,ACTIVE,216.67,409.68,59.965,1468426504,"274151322000068","219011344069620",36.70,53.50,0,334.54,447.85,188.0,179.5,0.725,609036.5,609036.5,33647,0,0,0,L,1151911521,0,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426537,749058.00
07/13/2016 12:15,2,7.959,ACTIVE,219.61,366.10,59.959,1468426504,"201051344001135","219011344069620",26.52,43.80,0,321.01,415.99,213.7,204.4,0.972,474667.5,474667.5,43467,0,0,0,L,1122011218,0,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426538,749059.00
07/13/2016 12:15,2,8.023,ACTIVE,219.39,367.30,59.975,1468426504,"201051344000594","219011344069620",26.38,49.00,0,320.71,416.29,214.3,204.9,0.986,484623.6,484623.6,38945,0,0,0,L,1122011218,0,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426539,749060.00
07/13/2016 12:15,2,8.018,ACTIVE,220.06,367.30,59.922,1468426504,"201051344001203","219011344069620",26.86,45.00,0,318.61,419.60,218.1,208.5,1.012,482233.8,482233.8,43518,0,0,0,L,1122011218,0,126.30,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426540,749061.00
07/13/2016 12:15,2,7.467,ACTIVE,215.54,378.12,59.954,1468426504,"274151322000054","219011344069620",25.01,53.30,0,326.42,391.04,188.9,180.4,0.725,730212.7,730212.7,32039,0,0,0,L,1151911521,0,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426541,749062.00
07/13/2016 12:15,2,7.979,ACTIVE,220.52,367.00,59.970,1468426504,"201051344000867","219011344069620",26.68,46.60,0,322.81,419.60,215.3,205.9,0.977,472014.3,472014.3,38952,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426542,749063.00
07/13/2016 12:15,2,7.879,ACTIVE,220.06,367.90,59.949,1468426504,"201051344001093","219011344069620",27.17,42.80,0,319.51,420.20,216.9,207.4,0.977,480197.2,480197.2,43411,0,0,0,L,1122011218,0,125.85,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426542,749064.00
07/13/2016 12:15,2,8.084,ACTIVE,221.42,370.00,59.965,1468426504,"201051344000900","219011344069620",26.90,43.20,0,323.72,422.90,220.2,210.6,0.981,488073.3,488073.3,38337,0,0,0,L,1122011218,0,125.85,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426543,749065.00
07/13/2016 12:15,2,7.840,ALERT,221.42,370.00,59.959,1468426504,"201051344000648","219011344069620",26.44,45.00,0,307.78,422.00,209.9,200.7,0.963,478695.3,478695.3,38633,0,0,0,L,1122011218,0,125.17,126.07,0002,42,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426545,749066.00
07/13/2016 12:15,2,7.893,ACTIVE,221.64,369.10,59.959,1468426504,"201051344000569","219011344069620",26.86,44.30,0,321.31,421.10,214.5,205.1,0.972,488875.1,488875.1,38256,0,0,0,L,1122011218,0,125.40,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426546,749067.00
07/13/2016 12:15,2,8.004,ACTIVE,221.87,370.30,59.965,1468426504,"201051344000983","219011344069620",26.52,46.20,0,321.91,421.70,214.9,205.5,1.003,480651.3,480651.3,38750,0,0,0,L,1122011218,0,126.07,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426547,749068.00
07/13/2016 12:15,2,8.023,ACTIVE,221.64,369.70,59.954,1468426504,"201051344001158","219011344069620",26.08,46.80,0,320.71,441.54,212.0,202.7,0.968,473977.7,473977.7,39019,0,0,0,L,1122011218,0,125.62,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426548,749069.00
07/13/2016 12:15,2,7.998,ACTIVE,221.64,370.00,59.975,1468426504,"201051344000576","219011344069620",26.38,43.60,0,321.31,421.70,213.7,204.4,0.999,481255.1,481255.1,38417,0,0,0,L,1122011218,0,125.85,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426549,749070.00
07/13/2016 12:15,2,7.398,ALERT,215.77,374.21,59.949,1468426504,"274151322000087","219011344069620",24.91,59.00,0,299.97,389.24,186.6,178.2,0.703,703245.4,703245.4,32195,0,0,0,L,1151911521,0,123.81,124.27,0002,50,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468426551,749071.00
07/13/2016 12:30,2,8.219,ALERT,221.42,370.30,59.970,1468427404,"201051344000645","219011344069620",26.52,46.20,0,308.39,424.41,220.8,211.1,0.999,480882.5,480882.5,38546,0,0,0,L,1122011218,0,125.85,125.85,0002,42,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427406,749072.00
07/13/2016 12:30,2,7.695,ACTIVE,215.54,371.51,59.975,1468427404,"274151322000085","219011344069620",24.47,52.80,0,327.92,394.95,190.5,182.0,0.734,731262.2,731262.2,32045,0,0,0,L,1151911521,0,124.27,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427407,749073.00
07/13/2016 12:30,2,8.242,ACTIVE,220.52,371.21,59.970,1468427404,"201051344000633","219011344069620",26.62,47.30,0,321.91,425.61,222.3,212.6,1.034,472085.4,472085.4,39035,0,0,0,L,1122011218,0,125.40,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427408,749074.00
07/13/2016 12:30,2,8.219,ACTIVE,221.87,374.21,59.975,1468427404,"201051344000469","219011344069620",27.14,41.80,0,317.70,426.21,225.8,216.0,1.043,474054.7,474054.7,38972,0,0,0,L,1122011218,0,125.40,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427409,749075.00
07/13/2016 12:30,2,8.199,ACTIVE,218.71,369.70,60.002,1468427404,"201051344000646","219011344069620",26.60,48.00,0,318.61,421.10,220.9,211.3,1.030,476005.6,476005.6,43520,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427410,749076.00
07/13/2016 12:30,2,7.754,ACTIVE,215.54,376.92,59.965,1468427404,"274151322000052","219011344069620",26.36,59.50,0,326.42,400.36,207.0,197.9,0.822,747932.6,747932.6,32287,0,0,0,L,1151911521,0,123.14,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427411,749077.00
07/13/2016 12:30,2,8.260,ACTIVE,220.29,370.30,60.023,1468427404,"201051344000585","219011344069620",26.92,46.00,0,321.01,422.90,225.1,215.3,1.039,484145.8,484145.8,43525,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427412,749078.00
07/13/2016 12:30,2,8.078,ACTIVE,218.26,365.49,59.933,1468427404,"201051344001230","219011344069620",27.14,46.40,0,320.41,421.70,221.8,212.2,1.008,479463.4,479463.4,43338,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427413,749079.00
07/13/2016 12:30,2,8.090,ACTIVE,220.06,369.70,59.981,1468427404,"201051344000582","219011344069620",26.90,42.80,0,319.81,426.51,220.4,210.8,0.999,472528.7,472528.7,43472,0,0,0,L,1122011218,0,125.85,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427414,749080.00
07/13/2016 12:30,2,8.162,ACTIVE,218.71,364.59,59.965,1468427404,"201051344000955","219011344069620",26.76,45.50,0,318.91,429.82,221.2,211.5,1.043,485631.7,485631.7,43422,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427415,749081.00
07/13/2016 12:30,2,5.199,ACTIVE,215.32,402.46,59.959,1468427404,"274151322000094","219011344069620",37.21,53.80,0,332.43,449.35,195.5,186.8,0.760,609043.7,609043.7,33438,0,0,0,L,1151911521,0,123.36,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427416,749082.00
07/13/2016 12:30,2,8.254,ALERT,221.87,368.80,59.986,1468427404,"201051344000579","219011344069620",26.64,49.80,0,310.19,425.31,222.7,213.0,1.061,488029.7,488029.7,19040,0,0,0,L,1122011218,0,125.85,125.85,0002,44,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427418,749083.00
07/13/2016 12:30,2,8.084,ACTIVE,218.48,365.80,59.954,1468427404,"201051344000890","219011344069620",26.98,49.30,0,320.41,420.50,220.8,211.2,1.012,482875.0,482875.0,43432,0,0,0,L,1122011218,0,125.40,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427419,749084.00
07/13/2016 12:30,2,8.164,ACTIVE,219.61,367.30,59.975,1468427404,"201051344000438","219011344069620",26.66,46.40,0,316.80,422.90,220.2,210.6,1.030,484598.3,484598.3,43437,0,0,0,L,1122011218,0,125.85,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427420,749085.00
07/13/2016 12:30,2,8.115,ACTIVE,218.93,367.60,59.975,1468427404,"201051344000417","219011344069620",26.44,49.50,0,317.70,419.30,217.2,207.7,1.021,476533.7,476533.7,43592,0,0,0,L,1122011218,0,125.17,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427421,749086.00
07/13/2016 12:30,2,7.729,ACTIVE,214.87,366.40,59.970,1468427404,"274151322000083","219011344069620",26.18,59.30,0,324.02,394.65,204.7,195.7,0.809,741186.4,741186.4,32366,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427422,749087.00
07/13/2016 12:30,2,8.186,ACTIVE,216.00,380.22,59.965,1468427404,"274151322000076","219011344069620",26.90,58.30,0,327.02,403.67,223.0,213.3,0.879,790014.5,790014.5,32374,0,0,0,L,1151911521,0,123.81,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427423,749088.00
07/13/2016 12:30,2,8.309,ACTIVE,220.29,369.40,59.981,1468427404,"201051344000868","219011344069620",26.82,42.50,0,321.31,426.51,225.7,215.9,1.012,472991.4,472991.4,38693,0,0,0,L,1122011218,0,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427423,749089.00
07/13/2016 12:30,2,8.234,ACTIVE,215.09,355.58,59.944,1468427404,"274151322000095","219011344069620",26.50,57.00,0,317.70,398.86,221.0,211.4,0.831,781950.1,781950.1,32287,0,0,0,L,1151911521,0,123.81,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427424,749090.00
07/13/2016 12:30,2,8.391,ACTIVE,222.10,372.11,60.012,1468427404,"201051344000988","219011344069620",26.24,46.60,0,321.31,426.21,223.1,213.4,1.043,469676.5,469676.5,38978,0,0,0,L,1122011218,0,125.62,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427425,749091.00
07/13/2016 12:30,2,8.287,ACTIVE,220.06,369.40,59.975,1468427404,"201051344001025","219011344069620",26.94,47.00,0,320.11,423.20,226.1,216.3,1.003,483470.5,483470.5,43484,0,0,0,L,1122011218,0,125.40,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427426,749092.00
07/13/2016 12:30,2,8.311,ACTIVE,221.87,373.31,59.959,1468427404,"201051344000458","219011344069620",26.48,47.80,0,321.61,424.41,222.8,213.2,1.074,480525.3,480525.3,38898,0,0,0,L,1122011218,0,125.85,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427427,749093.00
07/13/2016 12:30,2,8.316,ACTIVE,222.32,370.30,59.975,1468427404,"201051344000853","219011344069620",26.70,45.50,0,324.62,430.72,224.7,214.9,1.047,479556.8,479556.8,38510,0,0,0,L,1122011218,0,126.30,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427428,749094.00
07/13/2016 12:30,2,8.256,ACTIVE,218.48,369.10,60.002,1468427404,"201051344000685","219011344069620",26.54,45.30,0,315.60,420.20,222.0,212.3,1.056,483911.9,483911.9,43356,0,0,0,L,1122011218,0,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427429,749095.00
07/13/2016 12:30,2,8.250,ACTIVE,219.84,369.40,59.991,1468427404,"201051344000917","219011344069620",26.64,44.00,0,320.41,420.80,222.4,212.8,1.052,480801.4,480801.4,43353,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427430,749096.00
07/13/2016 12:30,2,8.234,ACTIVE,218.48,365.19,59.944,1468427404,"201051344001145","219011344069620",26.48,45.30,0,321.01,420.80,220.9,211.3,1.008,485974.6,485974.6,43201,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427431,749097.00
07/13/2016 12:30,2,8.238,ACTIVE,220.52,369.70,59.981,1468427404,"201051344000651","219011344069620",26.68,43.80,0,321.01,424.71,222.4,212.7,1.008,478688.5,478688.5,43542,0,0,0,L,1122011218,0,126.53,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427432,749098.00
07/13/2016 12:30,2,7.730,ACTIVE,215.32,376.31,59.965,1468427404,"274151322000088","219011344069620",24.83,52.80,0,324.92,396.15,194.1,185.4,0.738,715185.0,715185.0,32010,0,0,0,L,1151911521,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427433,749099.00
07/13/2016 12:30,2,5.273,ACTIVE,216.22,399.76,59.965,1468427404,"274151322000068","219011344069620",36.50,54.80,0,331.23,450.86,195.3,186.6,0.751,609078.8,609078.8,33648,0,0,0,L,1151911521,0,124.27,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427433,749100.00
07/13/2016 12:30,2,8.264,ACTIVE,219.84,365.19,59.986,1468427404,"201051344001135","219011344069620",26.36,45.00,0,318.61,421.40,220.6,211.0,1.003,474715.7,474715.7,43468,0,0,0,L,1122011218,0,125.62,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427434,749101.00
07/13/2016 12:30,2,7.150,ACTIVE,219.16,367.90,59.970,1468427404,"201051344000594","219011344069620",28.21,49.80,0,317.70,428.61,204.8,195.8,1.003,484672.0,484672.0,38946,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427435,749102.00
07/13/2016 12:30,2,8.473,ACTIVE,219.84,367.60,59.975,1468427404,"201051344001203","219011344069620",26.20,45.30,0,318.00,425.01,224.8,215.1,1.030,482283.1,482283.1,43519,0,0,0,L,1122011218,0,126.07,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427436,749103.00
07/13/2016 12:30,2,8.395,ACTIVE,220.29,368.50,59.975,1468427404,"201051344000867","219011344069620",26.58,46.80,0,321.01,425.91,226.0,216.2,1.025,472063.1,472063.1,38953,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427438,749104.00
07/13/2016 12:30,2,8.129,ACTIVE,220.06,368.50,59.938,1468427404,"201051344001093","219011344069620",27.43,44.00,0,321.91,427.41,225.8,216.0,1.025,480246.0,480246.0,43412,0,0,0,L,1122011218,0,125.85,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427439,749105.00
07/13/2016 12:30,2,8.381,ACTIVE,221.42,370.90,59.970,1468427404,"201051344000900","219011344069620",27.06,43.20,0,322.51,426.81,229.5,219.6,1.021,488123.0,488123.0,38338,0,0,0,L,1122011218,0,125.85,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427440,749106.00
07/13/2016 12:30,2,8.145,ACTIVE,221.19,370.90,59.975,1468427404,"201051344000648","219011344069620",26.66,46.00,0,319.81,425.01,219.8,210.3,1.008,478742.9,478742.9,38635,0,0,0,L,1122011218,0,125.17,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427441,749107.00
07/13/2016 12:30,2,8.367,ACTIVE,221.42,370.30,59.949,1468427404,"201051344000569","219011344069620",26.58,45.00,0,322.21,425.61,225.2,215.5,1.052,488923.7,488923.7,38257,0,0,0,L,1122011218,0,125.17,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427442,749108.00
07/13/2016 12:30,2,8.207,ACTIVE,222.10,372.71,59.970,1468427404,"201051344000983","219011344069620",27.00,46.00,0,322.81,425.61,224.4,214.7,1.003,480699.9,480699.9,38751,0,0,0,L,1122011218,0,125.85,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427443,749109.00
07/13/2016 12:30,2,8.309,ACTIVE,222.10,373.61,59.981,1468427404,"201051344001158","219011344069620",26.38,47.80,0,322.21,424.71,222.1,212.4,1.034,474025.6,474025.6,39020,0,0,0,L,1122011218,0,125.62,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427444,749110.00
07/13/2016 12:30,2,8.184,ACTIVE,221.64,370.60,59.975,1468427404,"201051344000576","219011344069620",27.02,44.30,0,323.11,425.91,223.8,214.1,1.039,481303.3,481303.3,38418,0,0,0,L,1122011218,0,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427445,749111.00
07/13/2016 12:30,2,7.650,ACTIVE,215.32,363.99,59.975,1468427404,"274151322000087","219011344069620",25.11,59.30,0,327.02,394.95,194.6,185.9,0.734,703287.4,703287.4,32197,0,0,0,L,1151911521,0,123.81,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427446,749112.00
07/13/2016 12:30,2,7.740,ACTIVE,215.54,359.78,59.991,1468427404,"274151322000054","219011344069620",25.19,55.00,0,327.62,396.75,197.3,188.5,0.751,730255.7,730255.7,32040,0,0,0,L,1151911521,1,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468427446,749113.00
07/13/2016 12:45,2,8.738,ACTIVE,221.19,369.70,59.975,1468428303,"201051344000645","219011344069620",26.10,46.20,0,319.51,426.51,230.9,221.0,1.061,480927.8,480927.8,38548,0,0,0,L,1122011218,0,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428305,749114.00
07/13/2016 12:45,2,8.018,ACTIVE,214.64,354.97,59.949,1468428303,"274151322000085","219011344069620",24.29,53.50,0,322.81,394.35,197.2,188.4,0.760,731301.5,731301.5,32046,0,0,0,L,1151911521,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428306,749115.00
07/13/2016 12:45,2,8.715,ACTIVE,220.06,370.00,59.986,1468428303,"201051344000633","219011344069620",26.24,47.30,0,320.11,427.71,231.6,221.6,1.083,472130.8,472130.8,39036,0,0,0,L,1122011218,0,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428306,749116.00
07/13/2016 12:45,2,8.629,ACTIVE,221.87,374.21,59.970,1468428303,"201051344000469","219011344069620",27.00,42.50,0,318.61,428.01,235.8,225.7,1.100,474100.8,474100.8,38973,0,0,0,L,1122011218,0,125.17,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428307,749117.00
07/13/2016 12:45,2,8.645,ACTIVE,218.48,371.21,59.975,1468428303,"201051344000646","219011344069620",26.22,48.30,0,317.70,423.20,229.3,219.4,1.061,476050.9,476050.9,43521,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428308,749118.00
07/13/2016 12:45,2,8.180,ACTIVE,215.09,359.18,59.986,1468428303,"274151322000052","219011344069620",25.86,61.00,0,320.41,400.96,214.3,204.9,0.844,747975.1,747975.1,32288,0,0,0,L,1151911521,0,123.14,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428309,749119.00
07/13/2016 12:45,2,8.703,ACTIVE,220.06,371.21,60.023,1468428303,"201051344000585","219011344069620",26.58,46.00,0,319.81,426.81,234.1,224.0,1.083,484191.9,484191.9,43526,0,0,0,L,1122011218,0,125.40,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428310,749120.00
07/13/2016 12:45,2,8.531,ACTIVE,218.03,366.10,59.944,1468428303,"201051344001230","219011344069620",26.68,47.80,0,318.91,422.90,230.4,220.5,1.065,479508.7,479508.7,43339,0,0,0,L,1122011218,0,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428311,749121.00
07/13/2016 12:45,2,8.574,ACTIVE,219.84,368.20,59.933,1468428303,"201051344000582","219011344069620",26.34,43.80,0,316.20,428.01,228.6,218.8,1.034,472573.7,472573.7,43473,0,0,0,L,1122011218,0,125.62,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428312,749122.00
07/13/2016 12:45,2,8.701,ACTIVE,218.26,367.60,59.975,1468428303,"201051344000955","219011344069620",26.06,45.80,0,318.61,421.40,229.6,219.7,1.083,485677.1,485677.1,43423,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428313,749123.00
07/13/2016 12:45,2,5.396,ACTIVE,214.64,405.47,59.975,1468428303,"274151322000094","219011344069620",36.90,53.80,0,324.92,453.86,202.6,193.6,0.795,609083.6,609083.6,33439,0,0,0,L,1151911521,0,123.14,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428314,749124.00
07/13/2016 12:45,2,8.742,ACTIVE,221.42,373.01,59.991,1468428303,"201051344000579","219011344069620",26.10,49.30,0,319.21,428.01,231.0,221.1,1.100,488075.1,488075.1,19042,0,0,0,L,1122011218,0,125.17,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428315,749125.00
07/13/2016 12:45,2,8.500,ACTIVE,217.80,366.10,59.970,1468428303,"201051344000890","219011344069620",26.58,50.00,0,320.11,421.70,228.5,218.7,1.043,482920.2,482920.2,43433,0,0,0,L,1122011218,0,124.94,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428316,749126.00
07/13/2016 12:45,2,8.615,ACTIVE,218.93,369.10,59.975,1468428303,"201051344000438","219011344069620",26.08,47.00,0,318.00,423.50,227.5,217.7,1.065,484643.3,484643.3,43438,0,0,0,L,1122011218,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428316,749127.00
07/13/2016 12:45,2,8.537,ACTIVE,218.48,365.80,59.981,1468428303,"201051344000417","219011344069620",26.02,50.20,0,317.70,420.80,225.0,215.3,1.056,476578.2,476578.2,43593,0,0,0,L,1122011218,0,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428317,749128.00
