ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2016 12:45,2,8.074,ACTIVE,213.74,356.78,59.965,1468428303,"274151322000083","219011344069620",25.82,60.80,0,322.81,396.75,211.1,201.8,0.844,741228.4,741228.4,32367,0,0,0,L,1151911521,0,122.46,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428318,749129.00
07/13/2016 12:45,2,8.568,ACTIVE,215.54,374.51,59.965,1468428303,"274151322000076","219011344069620",26.50,59.30,0,325.22,406.37,229.6,219.7,0.906,790060.2,790060.2,32375,0,0,0,L,1151911521,0,123.59,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428319,749130.00
07/13/2016 12:45,2,8.869,ACTIVE,219.84,369.70,59.975,1468428303,"201051344000868","219011344069620",26.06,43.80,0,317.70,427.71,234.0,223.9,1.052,473037.5,473037.5,38694,0,0,0,L,1122011218,0,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428320,749131.00
07/13/2016 12:45,2,8.602,ACTIVE,213.96,352.87,59.959,1468428303,"274151322000095","219011344069620",26.04,58.80,0,314.10,401.26,226.8,217.0,0.853,781995.4,781995.4,32288,0,0,0,L,1151911521,0,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428321,749132.00
07/13/2016 12:45,2,8.711,ACTIVE,221.64,376.01,59.975,1468428303,"201051344000988","219011344069620",26.22,46.60,0,319.81,427.11,231.3,221.3,1.087,469722.0,469722.0,38979,0,0,0,L,1122011218,0,125.40,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428322,749133.00
07/13/2016 12:45,2,8.680,ACTIVE,219.61,366.70,59.970,1468428303,"201051344001025","219011344069620",26.48,48.30,0,319.21,425.91,232.8,222.7,1.043,483516.5,483516.5,43485,0,0,0,L,1122011218,0,125.40,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428323,749134.00
07/13/2016 12:45,2,8.617,ACTIVE,221.42,372.71,59.975,1468428303,"201051344000458","219011344069620",26.44,47.30,0,319.51,427.41,230.6,220.7,1.078,480570.5,480570.5,38899,0,0,0,L,1122011218,0,125.40,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428324,749135.00
07/13/2016 12:45,2,8.609,ACTIVE,222.10,371.81,60.002,1468428303,"201051344000853","219011344069620",26.72,45.50,0,320.41,427.71,232.8,222.8,1.069,479602.5,479602.5,38511,0,0,0,L,1122011218,0,125.85,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428325,749136.00
07/13/2016 12:45,2,8.582,ACTIVE,218.03,370.30,59.981,1468428303,"201051344000685","219011344069620",26.28,46.00,0,314.70,421.70,228.3,218.4,1.087,483957.1,483957.1,43357,0,0,0,L,1122011218,0,125.62,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428325,749137.00
07/13/2016 12:45,2,8.572,ACTIVE,219.39,368.20,59.975,1468428303,"201051344000917","219011344069620",26.34,45.50,0,319.51,422.30,228.7,218.8,1.069,480846.8,480846.8,43354,0,0,0,L,1122011218,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428326,749138.00
07/13/2016 12:45,2,8.559,ACTIVE,218.03,365.19,59.970,1468428303,"201051344001145","219011344069620",26.16,45.50,0,318.61,421.40,226.7,216.9,1.043,486019.6,486019.6,43202,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428327,749139.00
07/13/2016 12:45,2,8.613,ACTIVE,220.06,370.90,59.975,1468428303,"201051344000651","219011344069620",26.22,44.50,0,319.81,426.81,228.8,218.9,1.039,478734.0,478734.0,43543,0,0,0,L,1122011218,0,126.30,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428328,749140.00
07/13/2016 12:45,2,8.045,ACTIVE,214.87,351.97,59.970,1468428303,"274151322000088","219011344069620",24.35,53.30,0,321.01,394.65,198.2,189.3,0.747,715224.6,715224.6,32011,0,0,0,L,1151911521,0,124.04,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428329,749141.00
07/13/2016 12:45,2,5.326,ACTIVE,215.54,406.67,59.970,1468428303,"274151322000068","219011344069620",36.98,56.30,0,329.43,460.17,198.4,189.6,0.760,609118.6,609118.6,33649,0,0,0,L,1151911521,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428330,749142.00
07/13/2016 12:45,2,8.566,ACTIVE,219.16,366.70,59.975,1468428303,"201051344001135","219011344069620",26.24,45.50,0,319.51,426.21,227.7,217.8,1.039,474761.1,474761.1,43469,0,0,0,L,1122011218,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428331,749143.00
07/13/2016 12:45,2,8.621,ACTIVE,219.16,369.40,59.981,1468428303,"201051344000594","219011344069620",26.34,51.00,0,317.10,423.20,229.8,219.9,1.056,484717.6,484717.6,38947,0,0,0,L,1122011218,0,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428332,749144.00
07/13/2016 12:45,2,8.627,ACTIVE,219.61,368.20,59.975,1468428303,"201051344001203","219011344069620",26.60,46.80,0,319.51,427.41,232.3,222.3,1.078,482329.3,482329.3,43520,0,0,0,L,1122011218,0,126.07,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428333,749145.00
07/13/2016 12:45,2,8.053,ACTIVE,214.64,375.11,59.975,1468428303,"274151322000054","219011344069620",24.69,55.30,0,319.21,396.15,201.2,192.3,0.765,730295.5,730295.5,32041,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428334,749146.00
07/13/2016 12:45,2,8.658,ACTIVE,220.06,368.20,59.975,1468428303,"201051344000867","219011344069620",26.46,47.50,0,320.71,426.21,232.1,222.1,1.056,472108.9,472108.9,38954,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428335,749147.00
07/13/2016 12:45,2,8.297,ACTIVE,219.61,367.30,59.975,1468428303,"201051344001093","219011344069620",27.31,44.80,0,318.91,427.71,229.3,219.4,1.047,480291.7,480291.7,43413,0,0,0,L,1122011218,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428336,749148.00
07/13/2016 12:45,2,8.842,ACTIVE,220.97,370.00,59.965,1468428303,"201051344000900","219011344069620",26.44,44.30,0,319.21,428.01,236.6,226.4,1.056,488169.7,488169.7,38339,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428337,749149.00
07/13/2016 12:45,2,8.496,ACTIVE,220.97,370.60,60.002,1468428303,"201051344000648","219011344069620",26.34,45.80,0,318.91,428.01,226.5,216.7,1.039,478787.6,478787.6,38636,0,0,0,L,1122011218,0,124.72,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428338,749150.00
07/13/2016 12:45,2,8.664,ACTIVE,221.19,371.51,59.981,1468428303,"201051344000569","219011344069620",26.44,45.50,0,319.21,429.52,231.9,221.9,1.061,488969.4,488969.4,38258,0,0,0,L,1122011218,0,124.72,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428339,749151.00
07/13/2016 12:45,2,8.609,ACTIVE,221.42,373.01,59.970,1468428303,"201051344000983","219011344069620",26.60,46.40,0,319.81,428.31,231.9,221.9,1.069,480745.6,480745.6,38752,0,0,0,L,1122011218,0,125.40,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428340,749152.00
07/13/2016 12:45,2,8.637,ACTIVE,221.42,370.60,59.965,1468428303,"201051344001158","219011344069620",25.98,47.50,0,320.71,427.11,227.0,217.2,1.025,474070.6,474070.6,39021,0,0,0,L,1122011218,0,125.17,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428340,749153.00
07/13/2016 12:45,2,8.619,ACTIVE,221.19,373.31,59.975,1468428303,"201051344000576","219011344069620",26.38,44.30,0,321.01,429.22,230.2,220.2,1.052,481348.7,481348.7,38419,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428341,749154.00
07/13/2016 12:45,2,7.906,ACTIVE,214.64,354.67,59.986,1468428303,"274151322000087","219011344069620",24.67,60.80,0,323.41,394.05,197.5,188.7,0.742,703327.0,703327.0,32198,0,0,0,L,1151911521,0,123.14,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468428342,749155.00
07/13/2016 13:00,2,2.271,ACTIVE,214.41,356.18,60.018,1468429204,"201051344000645","219011344069620",25.94,46.00,0,319.81,428.31,59.7,55.7,0.499,480978.6,480978.6,38549,0,0,0,L,1122011218,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429205,749156.00
07/13/2016 13:00,2,2.150,ACTIVE,212.38,357.38,60.028,1468429204,"274151322000085","219011344069620",24.73,54.00,0,324.32,395.55,53.9,50.1,0.371,731345.0,731345.0,32047,0,0,0,L,1151911521,0,122.46,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429206,749157.00
07/13/2016 13:00,2,2.275,ACTIVE,213.96,356.48,60.018,1468429204,"201051344000633","219011344069620",26.08,48.00,0,318.91,428.61,60.2,56.1,0.517,472181.8,472181.8,39037,0,0,0,L,1122011218,0,122.23,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429207,749158.00
07/13/2016 13:00,2,2.281,ACTIVE,214.19,357.38,60.007,1468429204,"201051344000469","219011344069620",26.42,41.80,0,316.50,429.22,61.1,57.1,0.526,474152.6,474152.6,38974,0,0,0,L,1122011218,0,121.78,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429208,749159.00
07/13/2016 13:00,2,2.264,ACTIVE,213.06,354.37,60.007,1468429204,"201051344000646","219011344069620",26.24,48.30,0,317.40,424.11,60.1,56.1,0.517,476101.6,476101.6,43522,0,0,0,L,1122011218,0,122.46,121.33,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429209,749160.00
07/13/2016 13:00,2,2.191,ACTIVE,211.93,355.58,60.007,1468429204,"274151322000052","219011344069620",26.00,61.00,0,323.11,400.66,57.7,53.8,0.407,748022.4,748022.4,32289,0,0,0,L,1151911521,0,121.33,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429210,749161.00
07/13/2016 13:00,2,2.334,ACTIVE,213.51,355.88,59.949,1468429204,"201051344000585","219011344069620",26.58,46.20,0,318.30,425.61,62.8,58.7,0.521,484243.4,484243.4,43527,0,0,0,L,1122011218,0,121.78,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429211,749162.00
07/13/2016 13:00,2,2.209,ACTIVE,212.83,352.57,60.007,1468429204,"201051344001230","219011344069620",26.42,47.30,0,318.91,424.71,59.1,55.1,0.491,479559.2,479559.2,43340,0,0,0,L,1122011218,0,122.23,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429212,749163.00
07/13/2016 13:00,2,2.223,ACTIVE,213.74,355.88,60.007,1468429204,"201051344000582","219011344069620",26.22,44.50,0,316.20,424.11,59.0,55.0,0.491,472623.9,472623.9,43474,0,0,0,L,1122011218,0,122.23,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429212,749164.00
07/13/2016 13:00,2,2.285,ACTIVE,212.83,353.77,60.023,1468429204,"201051344000955","219011344069620",26.26,46.60,0,317.70,423.81,60.8,56.8,0.513,485727.5,485727.5,43424,0,0,0,L,1122011218,0,121.78,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429213,749165.00
07/13/2016 13:00,2,1.479,ACTIVE,211.70,383.23,60.034,1468429204,"274151322000094","219011344069620",35.15,54.30,0,327.92,449.65,52.5,48.7,0.371,609128.0,609128.0,33440,0,0,0,L,1151911521,0,121.33,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429214,749166.00
07/13/2016 13:00,2,2.301,ACTIVE,213.96,355.88,60.018,1468429204,"201051344000579","219011344069620",26.48,49.50,0,319.51,428.31,61.7,57.7,0.526,488125.8,488125.8,19043,0,0,0,L,1122011218,0,122.01,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429215,749167.00
07/13/2016 13:00,2,2.258,ACTIVE,212.83,353.17,60.012,1468429204,"201051344000890","219011344069620",26.52,50.60,0,318.91,424.41,60.7,56.6,0.508,482970.4,482970.4,43434,0,0,0,L,1122011218,0,122.23,121.10,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429216,749168.00
07/13/2016 13:00,2,2.250,ACTIVE,213.29,355.58,60.002,1468429204,"201051344000438","219011344069620",26.38,47.30,0,316.20,423.81,60.1,56.1,0.526,484693.2,484693.2,43439,0,0,0,L,1122011218,0,122.46,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429217,749169.00
07/13/2016 13:00,2,2.250,ACTIVE,213.06,354.67,60.012,1468429204,"201051344000417","219011344069620",26.18,50.00,0,317.40,423.20,59.7,55.7,0.517,476627.4,476627.4,43594,0,0,0,L,1122011218,0,121.78,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429218,749170.00
07/13/2016 13:00,2,2.182,ACTIVE,211.48,345.36,60.012,1468429204,"274151322000083","219011344069620",26.20,60.50,0,324.32,398.86,57.9,53.9,0.411,741274.7,741274.7,32368,0,0,0,L,1151911521,0,121.33,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429219,749171.00
07/13/2016 13:00,2,2.295,ACTIVE,211.93,351.67,60.007,1468429204,"274151322000076","219011344069620",27.04,59.50,0,325.22,407.27,62.9,58.8,0.464,790110.6,790110.6,32376,0,0,0,L,1151911521,0,121.55,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429220,749172.00
07/13/2016 13:00,2,2.342,ACTIVE,213.74,356.78,60.012,1468429204,"201051344000868","219011344069620",26.32,43.20,0,317.70,428.01,62.4,58.3,0.513,473088.6,473088.6,38695,0,0,0,L,1122011218,0,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429221,749173.00
07/13/2016 13:00,2,2.301,ACTIVE,211.93,347.16,60.076,1468429204,"274151322000095","219011344069620",26.54,58.30,0,319.51,402.16,61.9,57.8,0.407,782045.2,782045.2,32289,0,0,0,L,1151911521,0,122.46,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429222,749174.00
07/13/2016 13:00,2,2.297,ACTIVE,214.41,357.68,60.007,1468429204,"201051344000988","219011344069620",26.34,45.80,0,316.80,428.31,61.3,57.2,0.526,469772.4,469772.4,38980,0,0,0,L,1122011218,0,122.01,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429222,749175.00
07/13/2016 13:00,2,2.359,ACTIVE,213.51,354.67,60.034,1468429204,"201051344001025","219011344069620",26.38,47.80,0,317.10,423.20,63.1,58.9,0.517,483567.3,483567.3,43486,0,0,0,L,1122011218,0,122.01,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429223,749176.00
07/13/2016 13:00,2,2.338,ACTIVE,214.41,356.48,59.986,1468429204,"201051344000458","219011344069620",26.20,47.00,0,318.00,428.61,62.1,58.0,0.548,480620.8,480620.8,38900,0,0,0,L,1122011218,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429224,749177.00
07/13/2016 13:00,2,2.338,ACTIVE,214.64,359.18,60.007,1468429204,"201051344000853","219011344069620",26.52,44.50,0,318.91,428.91,62.9,58.8,0.548,479653.1,479653.1,38512,0,0,0,L,1122011218,0,122.91,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429225,749178.00
07/13/2016 13:00,2,2.305,ACTIVE,213.29,355.58,60.007,1468429204,"201051344000685","219011344069620",26.10,46.00,0,317.10,423.20,61.0,56.9,0.557,484006.9,484006.9,43358,0,0,0,L,1122011218,0,122.91,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429226,749179.00
07/13/2016 13:00,2,2.293,ACTIVE,213.51,355.88,59.959,1468429204,"201051344000917","219011344069620",26.66,45.00,0,319.21,422.30,62.0,57.9,0.530,480896.6,480896.6,43355,0,0,0,L,1122011218,0,122.23,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429227,749180.00
07/13/2016 13:00,2,2.322,ACTIVE,213.29,354.97,60.002,1468429204,"201051344001145","219011344069620",26.38,45.30,0,319.21,424.11,62.0,57.9,0.517,486069.1,486069.1,43203,0,0,0,L,1122011218,0,122.23,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429228,749181.00
07/13/2016 13:00,2,2.375,ACTIVE,213.74,356.48,59.944,1468429204,"201051344000651","219011344069620",26.26,44.50,0,316.80,427.11,63.2,59.1,0.530,478783.9,478783.9,43544,0,0,0,L,1122011218,0,122.91,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429229,749182.00
07/13/2016 13:00,2,2.246,ACTIVE,211.93,353.17,60.023,1468429204,"274151322000088","219011344069620",24.87,52.50,0,323.11,395.55,56.6,52.7,0.384,715267.8,715267.8,32012,0,0,0,L,1151911521,0,122.23,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429230,749183.00
07/13/2016 13:00,2,1.541,ACTIVE,212.61,395.25,59.996,1468429204,"274151322000068","219011344069620",35.92,54.50,0,329.73,452.36,55.9,52.0,0.384,609162.4,609162.4,33650,0,0,0,L,1151911521,0,122.01,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429231,749184.00
07/13/2016 13:00,2,2.494,ACTIVE,213.29,354.67,60.007,1468429204,"201051344001135","219011344069620",26.48,45.00,0,316.20,422.90,66.8,62.6,0.552,474810.8,474810.8,43470,0,0,0,L,1122011218,0,122.23,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429231,749185.00
07/13/2016 13:00,2,2.488,ACTIVE,213.74,356.78,60.034,1468429204,"201051344000594","219011344069620",26.50,50.40,0,317.10,423.81,66.8,62.5,0.570,484767.6,484767.6,38948,0,0,0,L,1122011218,0,122.01,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429232,749186.00
07/13/2016 13:00,2,2.518,ACTIVE,213.74,357.68,60.002,1468429204,"201051344001203","219011344069620",26.78,46.20,0,316.80,426.81,68.3,64.0,0.579,482379.7,482379.7,43521,0,0,0,L,1122011218,0,122.91,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429233,749187.00
07/13/2016 13:00,2,2.410,ACTIVE,211.93,348.36,60.028,1468429204,"274151322000054","219011344069620",25.17,53.80,0,322.21,397.35,61.4,57.4,0.420,730339.0,730339.0,32042,0,0,0,L,1151911521,0,122.01,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429234,749188.00
07/13/2016 13:00,2,2.625,ACTIVE,214.41,357.08,60.028,1468429204,"201051344000867","219011344069620",26.74,47.00,0,319.21,427.11,71.1,66.7,0.588,472159.0,472159.0,38955,0,0,0,L,1122011218,0,122.46,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429235,749189.00
07/13/2016 13:00,2,2.525,ACTIVE,213.74,358.28,60.007,1468429204,"201051344001093","219011344069620",27.06,44.00,0,318.30,422.90,69.2,64.9,0.575,480341.5,480341.5,43414,0,0,0,L,1122011218,0,122.46,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429236,749190.00
07/13/2016 13:00,2,2.770,ACTIVE,214.41,360.99,60.007,1468429204,"201051344000900","219011344069620",26.74,42.80,0,319.21,428.61,75.0,70.5,0.614,488220.7,488220.7,38340,0,0,0,L,1122011218,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429237,749191.00
07/13/2016 13:00,2,2.703,ACTIVE,213.29,357.98,60.002,1468429204,"201051344000648","219011344069620",26.42,45.50,0,318.00,429.82,72.3,67.9,0.619,478836.5,478836.5,38637,0,0,0,L,1122011218,0,121.10,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429238,749192.00
07/13/2016 13:00,2,3.795,ACTIVE,214.19,363.99,59.996,1468429204,"201051344000569","219011344069620",26.12,44.00,0,317.70,429.82,100.8,95.4,0.552,489019.4,489019.4,38259,0,0,0,L,1122011218,0,121.78,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429239,749193.00
07/13/2016 13:00,2,7.340,ACTIVE,216.90,358.28,60.002,1468429204,"201051344000983","219011344069620",20.02,46.00,0,318.61,429.22,149.1,142.0,0.738,480795.6,480795.6,38753,0,0,0,L,1122011218,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429240,749194.00
07/13/2016 13:00,2,8.051,ACTIVE,219.16,365.49,60.007,1468429204,"201051344001158","219011344069620",21.43,46.80,0,317.40,428.31,174.8,166.8,0.853,474119.7,474119.7,39022,0,0,0,L,1122011218,0,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429241,749195.00
07/13/2016 13:00,2,9.195,ACTIVE,220.97,373.61,60.002,1468429204,"201051344000576","219011344069620",26.90,44.00,0,319.81,429.22,250.7,240.0,1.162,481398.2,481398.2,38420,0,0,0,L,1122011218,0,125.40,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429242,749196.00
07/13/2016 13:00,2,7.289,ACTIVE,213.74,354.07,60.007,1468429204,"274151322000087","219011344069620",25.23,59.50,0,321.31,394.95,186.1,177.7,0.698,703369.4,703369.4,32199,0,0,0,L,1151911521,0,122.68,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468429243,749197.00
07/13/2016 13:15,2,9.826,ACTIVE,220.52,369.10,59.959,1468430103,"201051344000645","219011344069620",24.09,46.60,0,318.00,430.42,240.1,229.9,1.109,481021.7,481021.7,38550,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430105,749198.00
07/13/2016 13:15,2,7.494,ACTIVE,214.19,372.71,59.959,1468430103,"274151322000085","219011344069620",24.55,54.80,0,322.21,397.05,185.4,177.1,0.712,731382.3,731382.3,32048,0,0,0,L,1151911521,0,123.14,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430106,749199.00
07/13/2016 13:15,2,9.084,ACTIVE,220.06,371.51,59.965,1468430103,"201051344000633","219011344069620",27.63,49.00,0,318.30,431.62,253.9,243.1,1.184,472225.1,472225.1,39038,0,0,0,L,1122011218,0,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430107,749200.00
07/13/2016 13:15,2,8.748,ACTIVE,221.87,374.51,59.965,1468430103,"201051344000469","219011344069620",28.57,42.30,0,317.10,431.02,253.1,242.3,1.189,474196.5,474196.5,38975,0,0,0,L,1122011218,0,125.17,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430107,749201.00
07/13/2016 13:15,2,9.109,ACTIVE,218.26,369.40,59.954,1468430103,"201051344000646","219011344069620",27.43,48.30,0,317.10,438.53,252.9,242.2,1.158,476144.9,476144.9,43523,0,0,0,L,1122011218,0,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430108,749202.00
07/13/2016 13:15,2,9.105,ACTIVE,214.64,375.71,59.954,1468430103,"274151322000052","219011344069620",25.82,62.80,0,321.31,402.77,237.8,227.6,0.941,748062.9,748062.9,32290,0,0,0,L,1151911521,0,122.46,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430109,749203.00
07/13/2016 13:15,2,9.037,ACTIVE,219.84,370.00,59.965,1468430103,"201051344000585","219011344069620",27.83,46.60,0,317.10,428.61,254.8,244.0,1.184,484287.4,484287.4,43528,0,0,0,L,1122011218,0,125.17,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430110,749204.00
07/13/2016 13:15,2,9.215,ACTIVE,217.58,366.10,60.012,1468430103,"201051344001230","219011344069620",27.04,47.80,0,318.00,428.61,252.1,241.4,1.158,479602.5,479602.5,43341,0,0,0,L,1122011218,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430111,749205.00
07/13/2016 13:15,2,9.133,ACTIVE,219.61,370.90,59.970,1468430103,"201051344000582","219011344069620",26.62,45.80,0,318.00,428.61,246.2,235.8,1.114,472667.0,472667.0,43475,0,0,0,L,1122011218,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430112,749206.00
07/13/2016 13:15,2,9.330,ACTIVE,218.03,366.10,59.965,1468430103,"201051344000955","219011344069620",26.20,46.80,0,317.10,438.23,247.4,236.8,1.180,485770.9,485770.9,43425,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430113,749207.00
07/13/2016 13:15,2,5.795,ACTIVE,213.96,387.74,59.959,1468430103,"274151322000094","219011344069620",35.15,55.80,0,326.72,459.87,206.7,197.6,0.818,609166.2,609166.2,33441,0,0,0,L,1151911521,0,122.46,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430114,749208.00
07/13/2016 13:15,2,4.229,ACTIVE,216.67,353.17,59.965,1468430103,"201051344000579","219011344069620",26.22,50.00,0,318.30,434.33,112.1,106.3,0.535,488169.6,488169.6,19044,0,0,0,L,1122011218,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430115,749209.00
07/13/2016 13:15,2,4.607,ACTIVE,214.64,351.37,59.970,1468430103,"201051344000890","219011344069620",26.02,51.30,0,319.51,425.61,121.7,115.5,0.570,483013.8,483013.8,43435,0,0,0,L,1122011218,0,123.36,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430116,749210.00
07/13/2016 13:15,2,5.484,ACTIVE,215.77,355.58,59.949,1468430103,"201051344000438","219011344069620",24.87,48.50,0,316.80,425.31,138.2,131.4,0.654,484736.6,484736.6,43440,0,0,0,L,1122011218,0,123.81,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430117,749211.00
07/13/2016 13:15,2,3.832,ACTIVE,214.41,351.07,59.965,1468430103,"201051344000417","219011344069620",26.50,50.40,0,317.70,429.52,103.3,97.8,0.570,476670.2,476670.2,43595,0,0,0,L,1122011218,0,122.91,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430118,749212.00
07/13/2016 13:15,2,5.326,ALERT,213.06,359.18,59.949,1468430103,"274151322000083","219011344069620",28.27,62.50,0,289.15,400.66,154.2,146.9,0.619,741315.0,741315.0,32369,0,0,0,L,1151911521,0,122.23,122.91,0002,49,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430120,749213.00
07/13/2016 13:15,2,9.092,ACTIVE,215.09,379.62,59.970,1468430103,"274151322000076","219011344069620",26.18,60.80,0,324.92,407.57,241.2,230.9,0.959,790154.5,790154.5,32377,0,0,0,L,1151911521,0,123.14,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430121,749214.00
07/13/2016 13:15,2,9.082,ACTIVE,220.06,371.21,59.975,1468430103,"201051344000868","219011344069620",27.49,43.80,0,318.30,428.01,252.7,242.0,1.109,473133.0,473133.0,38696,0,0,0,L,1122011218,0,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430122,749215.00
07/13/2016 13:15,2,8.652,ALERT,213.96,378.12,59.991,1468430103,"274151322000095","219011344069620",26.28,60.50,0,293.36,402.46,229.4,219.5,0.862,782088.7,782088.7,32290,0,0,0,L,1151911521,0,122.91,123.14,0002,50,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430123,749216.00
07/13/2016 13:15,2,7.816,ACTIVE,220.06,368.50,59.965,1468430103,"201051344000988","219011344069620",26.16,46.20,0,317.70,429.82,206.7,197.5,0.910,469816.5,469816.5,38981,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430124,749217.00
07/13/2016 13:15,2,4.367,ACTIVE,215.77,354.67,59.975,1468430103,"201051344001025","219011344069620",27.00,48.50,0,316.50,437.33,118.9,112.8,0.491,483611.9,483611.9,43487,0,0,0,L,1122011218,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430125,749218.00
07/13/2016 13:15,2,5.143,ACTIVE,216.67,356.78,59.933,1468430103,"201051344000458","219011344069620",23.99,47.80,0,318.00,443.34,125.8,119.5,0.658,480664.9,480664.9,38901,0,0,0,L,1122011218,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430126,749219.00
07/13/2016 13:15,2,7.770,ACTIVE,219.16,365.19,59.959,1468430103,"201051344000853","219011344069620",20.65,46.00,0,321.61,437.93,162.7,155.1,0.822,479697.6,479697.6,38513,0,0,0,L,1122011218,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430127,749220.00
07/13/2016 13:15,2,8.455,ACTIVE,216.45,359.48,59.970,1468430103,"201051344000685","219011344069620",19.14,47.00,0,315.30,446.35,164.8,157.1,0.835,484050.8,484050.8,43359,0,0,0,L,1122011218,0,124.72,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430128,749221.00
07/13/2016 13:15,2,9.615,ACTIVE,219.39,370.60,59.959,1468430103,"201051344000917","219011344069620",25.64,46.40,0,319.81,424.71,249.7,239.1,1.171,480940.6,480940.6,43356,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430129,749222.00
07/13/2016 13:15,2,8.938,ACTIVE,217.80,369.10,59.965,1468430103,"201051344001145","219011344069620",26.12,46.40,0,317.10,425.61,236.5,226.3,1.087,486113.0,486113.0,43204,0,0,0,L,1122011218,0,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430130,749223.00
07/13/2016 13:15,2,8.336,ACTIVE,219.39,366.70,59.970,1468430103,"201051344000651","219011344069620",26.44,45.50,0,316.80,427.41,221.4,211.8,0.937,478828.2,478828.2,43545,0,0,0,L,1122011218,0,125.62,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430131,749224.00
07/13/2016 13:15,2,4.885,ACTIVE,212.83,360.99,59.959,1468430103,"274151322000088","219011344069620",24.49,54.00,0,323.11,397.96,120.7,114.6,0.455,715306.4,715306.4,32013,0,0,0,L,1151911521,0,122.91,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430132,749225.00
07/13/2016 13:15,2,4.352,ACTIVE,214.41,410.58,59.928,1468430103,"274151322000068","219011344069620",36.72,56.80,0,329.73,456.27,162.4,154.9,0.628,609201.0,609201.0,33651,0,0,0,L,1151911521,0,123.14,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430132,749226.00
07/13/2016 13:15,2,8.576,ACTIVE,218.71,369.10,59.970,1468430103,"201051344001135","219011344069620",26.46,46.60,0,318.00,425.91,230.0,220.1,1.047,474855.0,474855.0,43471,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430134,749227.00
07/13/2016 13:15,2,9.053,ACTIVE,218.93,368.50,59.975,1468430103,"201051344000594","219011344069620",26.06,52.30,0,317.70,428.01,238.9,228.6,1.092,484812.1,484812.1,38949,0,0,0,L,1122011218,0,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430135,749228.00
07/13/2016 13:15,2,8.918,ALERT,219.39,367.90,59.970,1468430103,"201051344001203","219011344069620",26.52,46.80,0,307.48,518.49,239.6,229.3,1.105,482424.3,482424.3,43522,0,0,0,L,1122011218,0,125.85,124.04,0400,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430136,749229.00
07/13/2016 13:15,2,7.799,ACTIVE,214.19,354.07,59.965,1468430103,"274151322000054","219011344069620",24.67,55.30,0,323.41,399.46,194.7,186.0,0.747,730378.4,730378.4,32043,0,0,0,L,1151911521,0,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430137,749230.00
07/13/2016 13:15,2,6.629,ACTIVE,217.80,358.58,59.975,1468430103,"201051344000867","219011344069620",26.20,48.00,0,318.91,431.02,175.8,167.8,0.813,472203.9,472203.9,38956,0,0,0,L,1122011218,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430138,749231.00
07/13/2016 13:15,2,7.510,ACTIVE,218.03,363.99,59.986,1468430103,"201051344001093","219011344069620",26.10,45.00,0,317.40,426.81,198.7,189.8,0.932,480386.1,480386.1,43415,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430139,749232.00
07/13/2016 13:15,2,7.420,ACTIVE,219.84,367.30,59.975,1468430103,"201051344000900","219011344069620",27.04,43.60,0,319.21,439.74,203.3,194.3,0.924,488266.4,488266.4,38341,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430140,749233.00
07/13/2016 13:15,2,8.877,ACTIVE,220.29,367.90,59.959,1468430103,"201051344000648","219011344069620",24.37,46.80,0,315.60,430.72,219.3,209.7,1.025,478880.7,478880.7,38638,0,0,0,L,1122011218,0,124.49,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430141,749234.00
07/13/2016 13:15,2,9.219,ACTIVE,221.19,375.41,59.954,1468430103,"201051344000569","219011344069620",26.58,45.00,0,318.61,430.72,248.0,237.5,1.127,489064.5,489064.5,38260,0,0,0,L,1122011218,0,124.94,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430142,749235.00
07/13/2016 13:15,2,9.268,ACTIVE,221.64,372.41,59.965,1468430103,"201051344000983","219011344069620",26.38,46.40,0,319.21,433.72,247.7,237.1,1.123,480840.8,480840.8,38754,0,0,0,L,1122011218,0,125.62,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430143,749236.00
07/13/2016 13:15,2,9.193,ACTIVE,221.64,371.51,59.975,1468430103,"201051344001158","219011344069620",26.08,47.80,0,318.30,437.03,242.7,232.3,1.118,474164.3,474164.3,39023,0,0,0,L,1122011218,0,125.40,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430144,749237.00
07/13/2016 13:15,2,7.967,ACTIVE,220.52,370.30,59.981,1468430103,"201051344000576","219011344069620",26.90,44.50,0,318.00,432.22,217.0,207.5,0.994,481443.0,481443.0,38421,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430144,749238.00
07/13/2016 13:15,2,8.389,ACTIVE,214.19,367.30,59.970,1468430103,"274151322000087","219011344069620",24.51,61.70,0,322.81,397.05,208.2,199.1,0.804,703408.5,703408.5,32200,0,0,0,L,1151911521,0,122.91,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468430145,749239.00
07/13/2016 13:30,2,1.848,ACTIVE,213.96,352.57,59.986,1468431003,"201051344000645","219011344069620",25.72,45.30,0,319.21,428.31,48.2,44.6,0.398,481066.4,481066.4,38551,0,0,0,L,1122011218,0,122.01,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431005,749240.00
07/13/2016 13:30,2,1.729,ACTIVE,211.25,348.66,59.986,1468431003,"274151322000085","219011344069620",24.47,53.00,0,321.61,395.85,42.9,39.5,0.296,731420.7,731420.7,32049,0,0,0,L,1151911521,0,122.01,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431006,749241.00
07/13/2016 13:30,2,1.852,ACTIVE,213.96,353.17,59.986,1468431003,"201051344000633","219011344069620",25.86,47.80,0,317.40,428.01,48.5,44.9,0.415,472269.8,472269.8,39039,0,0,0,L,1122011218,0,122.01,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431007,749242.00
07/13/2016 13:30,2,1.861,ACTIVE,213.74,352.87,59.944,1468431003,"201051344000469","219011344069620",26.24,41.30,0,317.70,430.72,49.5,45.8,0.420,474241.7,474241.7,38976,0,0,0,L,1122011218,0,121.33,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431008,749243.00
07/13/2016 13:30,2,1.861,ACTIVE,212.38,350.17,59.986,1468431003,"201051344000646","219011344069620",25.70,48.00,0,317.40,426.21,48.5,44.9,0.415,476189.2,476189.2,43524,0,0,0,L,1122011218,0,122.23,121.10,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431009,749244.00
07/13/2016 13:30,2,1.783,ACTIVE,211.25,351.37,60.007,1468431003,"274151322000052","219011344069620",25.68,60.00,0,321.31,399.76,46.4,42.9,0.323,748104.3,748104.3,32291,0,0,0,L,1151911521,0,120.88,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431010,749245.00
07/13/2016 13:30,2,1.941,ACTIVE,213.29,351.97,59.938,1468431003,"201051344000585","219011344069620",25.94,46.00,0,318.30,425.91,51.0,47.3,0.420,484332.4,484332.4,43529,0,0,0,L,1122011218,0,121.78,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431011,749246.00
07/13/2016 13:30,2,1.775,ACTIVE,212.61,348.96,59.981,1468431003,"201051344001230","219011344069620",26.10,47.30,0,318.61,425.01,47.0,43.5,0.393,479646.6,479646.6,43342,0,0,0,L,1122011218,0,122.01,121.10,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431011,749247.00
07/13/2016 13:30,2,1.803,ACTIVE,213.51,351.37,59.986,1468431003,"201051344000582","219011344069620",25.84,44.80,0,317.10,427.41,47.2,43.6,0.398,472710.8,472710.8,43476,0,0,0,L,1122011218,0,122.46,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431012,749248.00
07/13/2016 13:30,2,1.811,ACTIVE,212.61,349.86,59.986,1468431003,"201051344000955","219011344069620",26.54,46.40,0,318.00,425.01,48.6,45.0,0.415,485815.0,485815.0,43426,0,0,0,L,1122011218,0,121.78,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431013,749249.00
07/13/2016 13:30,2,1.148,ACTIVE,211.70,386.53,60.023,1468431003,"274151322000094","219011344069620",35.64,53.80,0,325.52,460.47,41.6,38.2,0.283,609205.0,609205.0,33442,0,0,0,L,1151911521,0,121.55,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431014,749250.00
07/13/2016 13:30,2,1.865,ACTIVE,213.51,352.27,60.007,1468431003,"201051344000579","219011344069620",26.42,49.30,0,318.61,431.32,49.9,46.3,0.429,488214.0,488214.0,19045,0,0,0,L,1122011218,0,121.55,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431015,749251.00
07/13/2016 13:30,2,1.859,ACTIVE,212.38,349.56,59.996,1468431003,"201051344000890","219011344069620",25.82,50.40,0,319.81,424.11,48.7,45.1,0.393,483057.7,483057.7,43436,0,0,0,L,1122011218,0,122.23,120.65,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431016,749252.00
07/13/2016 13:30,2,1.820,ACTIVE,213.06,350.77,59.991,1468431003,"201051344000438","219011344069620",26.12,47.30,0,317.10,424.11,48.2,44.6,0.420,484780.2,484780.2,43441,0,0,0,L,1122011218,0,122.46,121.33,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431017,749253.00
07/13/2016 13:30,2,1.836,ACTIVE,212.83,350.77,59.928,1468431003,"201051344000417","219011344069620",25.76,50.00,0,316.50,423.81,47.9,44.3,0.411,476713.3,476713.3,43596,0,0,0,L,1122011218,0,122.01,121.33,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431018,749254.00
07/13/2016 13:30,2,1.779,ACTIVE,210.80,349.56,59.996,1468431003,"274151322000083","219011344069620",25.68,59.50,0,320.11,399.46,46.3,42.7,0.327,741355.7,741355.7,32371,0,0,0,L,1151911521,0,121.10,121.78,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431019,749255.00
07/13/2016 13:30,2,1.881,ACTIVE,211.93,343.85,59.981,1468431003,"274151322000076","219011344069620",26.46,58.30,0,319.51,404.57,50.5,46.8,0.362,790198.6,790198.6,32378,0,0,0,L,1151911521,0,121.55,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431020,749256.00
07/13/2016 13:30,2,1.932,ACTIVE,213.51,352.27,59.991,1468431003,"201051344000868","219011344069620",25.98,42.50,0,318.61,428.61,50.9,47.2,0.415,473177.5,473177.5,38697,0,0,0,L,1122011218,0,121.55,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431021,749257.00
07/13/2016 13:30,2,1.859,ACTIVE,211.25,347.46,60.012,1468431003,"274151322000095","219011344069620",26.32,57.00,0,314.40,402.16,49.6,45.9,0.340,782132.3,782132.3,32292,0,0,0,L,1151911521,0,121.78,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431022,749258.00
07/13/2016 13:30,2,1.898,ACTIVE,213.96,354.37,59.991,1468431003,"201051344000988","219011344069620",25.92,45.00,0,318.61,430.12,49.8,46.2,0.438,469860.5,469860.5,38982,0,0,0,L,1122011218,0,121.55,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431023,749259.00
07/13/2016 13:30,2,1.920,ACTIVE,213.29,350.47,59.991,1468431003,"201051344001025","219011344069620",26.24,47.50,0,319.81,423.81,51.1,47.4,0.420,483656.2,483656.2,43488,0,0,0,L,1122011218,0,122.01,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431023,749260.00
07/13/2016 13:30,2,1.900,ACTIVE,213.96,352.27,59.991,1468431003,"201051344000458","219011344069620",26.36,46.20,0,318.00,429.82,50.8,47.1,0.446,480708.9,480708.9,38902,0,0,0,L,1122011218,0,122.01,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431024,749261.00
07/13/2016 13:30,2,1.934,ACTIVE,214.41,354.07,59.986,1468431003,"201051344000853","219011344069620",26.16,43.80,0,320.71,429.52,51.3,47.6,0.438,479741.9,479741.9,38514,0,0,0,L,1122011218,0,122.23,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431025,749262.00
07/13/2016 13:30,2,1.875,ACTIVE,213.06,351.07,60.039,1468431003,"201051344000685","219011344069620",25.80,46.00,0,315.00,426.21,49.0,45.4,0.446,484094.3,484094.3,43360,0,0,0,L,1122011218,0,122.91,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431026,749263.00
07/13/2016 13:30,2,1.865,ACTIVE,213.06,350.77,60.002,1468431003,"201051344000917","219011344069620",26.26,45.30,0,318.61,424.11,49.6,45.9,0.415,480984.1,480984.1,43357,0,0,0,L,1122011218,0,122.01,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431027,749264.00
07/13/2016 13:30,2,1.887,ACTIVE,213.06,350.77,60.018,1468431003,"201051344001145","219011344069620",26.02,45.30,0,318.91,423.50,49.7,46.1,0.411,486156.3,486156.3,43205,0,0,0,L,1122011218,0,122.01,121.33,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431028,749265.00
07/13/2016 13:30,2,1.930,ACTIVE,213.51,352.57,59.991,1468431003,"201051344000651","219011344069620",25.92,44.80,0,318.61,427.41,50.6,46.9,0.424,478871.7,478871.7,43546,0,0,0,L,1122011218,0,122.68,121.10,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431029,749266.00
07/13/2016 13:30,2,1.836,ACTIVE,211.25,345.96,60.028,1468431003,"274151322000088","219011344069620",24.43,52.30,0,317.70,396.45,45.4,41.9,0.314,715344.3,715344.3,32014,0,0,0,L,1151911521,0,122.01,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431030,749267.00
07/13/2016 13:30,2,1.270,ACTIVE,212.16,387.44,59.991,1468431003,"274151322000068","219011344069620",35.13,54.30,0,330.63,453.26,45.1,41.6,0.314,609239.3,609239.3,33652,0,0,0,L,1151911521,0,122.01,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431031,749268.00
07/13/2016 13:30,2,2.020,ACTIVE,213.06,351.37,60.028,1468431003,"201051344001135","219011344069620",26.20,45.00,0,319.21,423.50,53.6,49.8,0.438,474898.5,474898.5,43472,0,0,0,L,1122011218,0,122.23,121.33,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431032,749269.00
07/13/2016 13:30,2,1.971,ACTIVE,213.29,352.57,59.991,1468431003,"201051344000594","219011344069620",26.42,50.60,0,315.30,428.31,52.7,48.9,0.451,484855.7,484855.7,38950,0,0,0,L,1122011218,0,121.55,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431033,749270.00
07/13/2016 13:30,2,1.996,ACTIVE,213.51,352.27,60.012,1468431003,"201051344001203","219011344069620",26.52,46.60,0,317.70,426.81,53.7,49.9,0.451,482468.2,482468.2,43524,0,0,0,L,1122011218,0,122.91,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431034,749271.00
