ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2016 13:30,2,1.883,ACTIVE,211.25,343.85,59.981,1468431003,"274151322000054","219011344069620",25.11,52.80,0,318.30,397.96,47.9,44.3,0.336,730416.7,730416.7,32044,0,0,0,L,1151911521,0,121.55,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431034,749272.00
07/13/2016 13:30,2,2.033,ACTIVE,213.74,352.27,59.986,1468431003,"201051344000867","219011344069620",26.56,46.60,0,318.91,427.11,54.6,50.8,0.451,472247.5,472247.5,38957,0,0,0,L,1122011218,0,122.01,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431035,749273.00
07/13/2016 13:30,2,1.922,ACTIVE,213.29,352.57,60.007,1468431003,"201051344001093","219011344069620",26.68,44.80,0,318.91,428.01,52.0,48.2,0.438,480429.2,480429.2,43416,0,0,0,L,1122011218,0,122.23,121.33,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431036,749274.00
07/13/2016 13:30,2,2.062,ACTIVE,213.74,354.67,59.986,1468431003,"201051344000900","219011344069620",26.88,42.30,0,318.91,430.72,56.1,52.3,0.460,488310.6,488310.6,38342,0,0,0,L,1122011218,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431037,749275.00
07/13/2016 13:30,2,2.023,ACTIVE,213.96,353.77,59.986,1468431003,"201051344000648","219011344069620",26.46,45.00,0,318.00,430.12,54.2,50.4,0.460,478923.4,478923.4,38639,0,0,0,L,1122011218,0,121.55,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431039,749276.00
07/13/2016 13:30,2,2.053,ACTIVE,213.96,354.37,60.007,1468431003,"201051344000569","219011344069620",26.92,43.40,0,317.70,431.02,56.0,52.1,0.473,489108.0,489108.0,38261,0,0,0,L,1122011218,0,121.33,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431040,749277.00
07/13/2016 13:30,2,2.133,ACTIVE,214.19,354.67,59.986,1468431003,"201051344000983","219011344069620",26.56,44.80,0,318.30,430.42,57.4,53.5,0.486,480884.4,480884.4,38755,0,0,0,L,1122011218,0,122.01,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431041,749278.00
07/13/2016 13:30,2,2.121,ACTIVE,213.96,354.37,60.023,1468431003,"201051344001158","219011344069620",25.72,46.40,0,319.21,428.61,55.3,51.5,0.468,474207.1,474207.1,39024,0,0,0,L,1122011218,0,121.55,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431041,749279.00
07/13/2016 13:30,2,2.068,ACTIVE,214.41,355.28,60.039,1468431003,"201051344000576","219011344069620",26.50,43.40,0,318.00,430.42,55.5,51.7,0.468,481486.1,481486.1,38422,0,0,0,L,1122011218,0,122.01,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431042,749280.00
07/13/2016 13:30,2,1.975,ACTIVE,211.70,351.07,59.996,1468431003,"274151322000087","219011344069620",24.55,59.00,0,321.61,395.55,49.1,45.5,0.331,703445.6,703445.6,32201,0,0,0,L,1151911521,0,122.01,122.01,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431043,749281.00
07/13/2016 13:45,2,8.971,ALERT,222.32,373.31,59.996,1468431904,"201051344000645","219011344069620",28.05,45.30,0,301.47,522.09,254.8,244.0,1.140,481105.9,481105.9,38552,0,0,0,L,1122011218,0,126.30,126.30,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431906,749282.00
07/13/2016 13:45,2,8.965,ACTIVE,215.77,356.48,59.981,1468431904,"274151322000085","219011344069620",24.59,54.50,0,322.51,399.46,223.1,213.4,0.849,731455.3,731455.3,32050,0,0,0,L,1151911521,0,124.27,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431907,749283.00
07/13/2016 13:45,2,8.906,ALERT,221.19,371.81,59.975,1468431904,"201051344000633","219011344069620",28.19,48.50,0,299.37,519.09,253.9,243.1,1.176,472309.5,472309.5,39040,0,0,0,L,1122011218,0,125.62,125.85,0400,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431909,749284.00
07/13/2016 13:45,2,8.678,ALERT,223.00,375.71,59.991,1468431904,"201051344000469","219011344069620",28.98,41.50,0,300.87,517.88,254.4,243.6,1.180,474281.9,474281.9,38977,0,0,0,L,1122011218,0,125.85,126.75,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431911,749285.00
07/13/2016 13:45,2,8.957,ALERT,219.16,370.90,60.002,1468431904,"201051344000646","219011344069620",28.09,48.50,0,303.58,525.70,254.4,243.7,1.180,476229.1,476229.1,43525,0,0,0,L,1122011218,0,125.85,124.27,0400,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431912,749286.00
07/13/2016 13:45,2,9.088,ACTIVE,215.54,360.08,59.996,1468431904,"274151322000052","219011344069620",26.20,60.80,0,319.51,407.57,241.0,230.7,0.937,748142.2,748142.2,32292,0,0,0,L,1151911521,0,122.91,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431914,749287.00
07/13/2016 13:45,2,8.762,ALERT,220.52,370.30,60.002,1468431904,"201051344000585","219011344069620",28.69,46.60,0,303.88,521.79,254.2,243.4,1.167,484373.1,484373.1,43530,0,0,0,L,1122011218,0,125.62,125.17,0400,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431915,749288.00
07/13/2016 13:45,2,8.943,ALERT,218.48,368.20,60.012,1468431904,"201051344001230","219011344069620",28.11,47.30,0,303.58,522.39,254.5,243.7,1.171,479686.6,479686.6,43343,0,0,0,L,1122011218,0,125.17,123.81,0400,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431917,749289.00
07/13/2016 13:45,2,9.020,ACTIVE,220.52,373.61,59.954,1468431904,"201051344000582","219011344069620",27.83,46.40,0,316.50,428.91,254.2,243.5,1.149,472751.1,472751.1,43477,0,0,0,L,1122011218,0,125.85,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431918,749290.00
07/13/2016 13:45,2,8.947,ACTIVE,219.16,373.31,59.996,1468431904,"201051344000955","219011344069620",28.01,47.00,0,317.70,434.93,253.5,242.8,1.193,485855.5,485855.5,43427,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431919,749291.00
07/13/2016 13:45,2,6.072,ACTIVE,215.09,406.67,60.002,1468431904,"274151322000094","219011344069620",37.17,55.50,0,325.22,459.87,229.4,219.5,0.897,609241.0,609241.0,33443,0,0,0,L,1151911521,0,123.14,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431920,749292.00
07/13/2016 13:45,2,8.969,ALERT,222.77,374.21,60.002,1468431904,"201051344000579","219011344069620",28.03,50.20,0,302.37,524.20,254.6,243.8,1.184,488254.6,488254.6,19046,0,0,0,L,1122011218,0,126.07,126.07,0400,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431922,749293.00
07/13/2016 13:45,2,9.061,ACTIVE,218.93,370.60,59.996,1468431904,"201051344000890","219011344069620",27.77,51.30,0,319.21,448.15,254.5,243.7,1.180,483098.4,483098.4,43437,0,0,0,L,1122011218,0,125.62,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431923,749294.00
07/13/2016 13:45,2,9.094,ACTIVE,219.84,371.51,60.007,1468431904,"201051344000438","219011344069620",27.63,48.00,0,317.40,444.85,254.3,243.5,1.180,484820.8,484820.8,43442,0,0,0,L,1122011218,0,126.07,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431923,749295.00
07/13/2016 13:45,2,9.221,ACTIVE,219.16,370.90,60.034,1468431904,"201051344000417","219011344069620",26.60,50.20,0,318.00,439.74,248.3,237.8,1.153,476753.6,476753.6,43597,0,0,0,L,1122011218,0,125.40,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431924,749296.00
07/13/2016 13:45,2,8.697,ACTIVE,214.64,356.18,59.986,1468431904,"274151322000083","219011344069620",26.02,62.00,0,320.11,402.46,229.2,219.3,0.915,741394.0,741394.0,32372,0,0,0,L,1151911521,0,123.14,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431925,749297.00
07/13/2016 13:45,2,9.246,ACTIVE,216.22,375.11,59.996,1468431904,"274151322000076","219011344069620",27.25,60.00,0,322.51,406.97,254.9,244.1,0.990,790239.9,790239.9,32379,0,0,0,L,1151911521,0,123.59,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431926,749298.00
07/13/2016 13:45,2,8.805,ALERT,221.19,376.62,59.996,1468431904,"201051344000868","219011344069620",28.53,42.50,0,302.07,524.80,253.9,243.1,1.136,473218.7,473218.7,38698,0,0,0,L,1122011218,0,125.40,126.07,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431928,749299.00
07/13/2016 13:45,2,9.094,ACTIVE,215.54,358.88,60.002,1468431904,"274151322000095","219011344069620",27.29,60.50,0,316.50,402.77,251.2,240.6,0.946,782173.5,782173.5,32293,0,0,0,L,1151911521,0,123.81,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431929,749300.00
07/13/2016 13:45,2,9.201,ALERT,222.77,375.11,60.007,1468431904,"201051344000988","219011344069620",27.17,45.80,0,299.67,519.99,253.0,242.3,1.162,469901.5,469901.5,38983,0,0,0,L,1122011218,0,126.07,126.53,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431931,749301.00
07/13/2016 13:45,2,8.850,ALERT,220.52,370.30,60.039,1468431904,"201051344001025","219011344069620",28.41,48.30,0,303.88,521.19,254.5,243.7,1.140,483697.4,483697.4,43489,0,0,0,L,1122011218,0,125.85,124.94,0400,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431932,749302.00
07/13/2016 13:45,2,8.953,ALERT,223.00,373.91,60.023,1468431904,"201051344000458","219011344069620",28.11,47.00,0,302.07,519.69,254.8,244.0,1.189,480750.2,480750.2,38903,0,0,0,L,1122011218,0,126.30,126.53,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431934,749303.00
07/13/2016 13:45,2,8.789,ALERT,223.23,375.41,60.007,1468431904,"201051344000853","219011344069620",28.61,45.30,0,301.77,522.69,254.5,243.7,1.184,479783.4,479783.4,38515,0,0,0,L,1122011218,0,126.53,126.53,0400,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431936,749304.00
07/13/2016 13:45,2,9.000,ALERT,218.71,370.00,60.002,1468431904,"201051344000685","219011344069620",27.93,46.80,0,303.28,516.08,254.3,243.6,1.220,484135.6,484135.6,43361,0,0,0,L,1122011218,0,125.85,123.81,0400,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431938,749305.00
07/13/2016 13:45,2,8.928,ALERT,220.29,373.31,59.949,1468431904,"201051344000917","219011344069620",28.17,45.80,0,303.28,521.79,254.6,243.8,1.189,481025.6,481025.6,43358,0,0,0,L,1122011218,0,125.85,125.17,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431940,749306.00
07/13/2016 13:45,2,9.127,ALERT,218.71,367.90,60.002,1468431904,"201051344001145","219011344069620",27.43,45.80,0,303.88,521.79,253.4,242.7,1.145,486197.7,486197.7,43206,0,0,0,L,1122011218,0,125.40,124.04,0400,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431941,749307.00
07/13/2016 13:45,2,8.920,ACTIVE,220.74,373.91,60.002,1468431904,"201051344000651","219011344069620",28.13,46.00,0,318.61,427.41,253.9,243.2,1.136,478913.8,478913.8,43547,0,0,0,L,1122011218,0,126.53,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431942,749308.00
07/13/2016 13:45,2,8.955,ACTIVE,215.54,356.48,59.986,1468431904,"274151322000088","219011344069620",24.73,54.50,0,320.11,400.66,224.4,214.6,0.849,715381.2,715381.2,32015,0,0,0,L,1151911521,0,124.27,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431943,749309.00
07/13/2016 13:45,2,6.047,ACTIVE,216.22,407.87,59.996,1468431904,"274151322000068","219011344069620",37.37,57.00,0,324.62,452.66,228.1,218.3,0.875,609276.6,609276.6,33653,0,0,0,L,1151911521,0,124.04,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431944,749310.00
07/13/2016 13:45,2,8.945,ALERT,220.52,371.21,59.975,1468431904,"201051344001135","219011344069620",28.05,46.40,0,304.78,516.08,254.1,243.3,1.153,474940.4,474940.4,43473,0,0,0,L,1122011218,0,126.07,124.72,0400,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431946,749311.00
07/13/2016 13:45,2,8.924,ALERT,220.29,373.31,59.991,1468431904,"201051344000594","219011344069620",28.15,52.00,0,300.87,522.69,254.0,243.3,1.167,484897.8,484897.8,38951,0,0,0,L,1122011218,0,125.17,125.17,0400,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431948,749312.00
07/13/2016 13:45,2,8.785,ALERT,220.74,370.00,60.018,1468431904,"201051344001203","219011344069620",28.67,47.30,0,304.18,518.49,255.1,244.3,1.176,482510.4,482510.4,43525,0,0,0,L,1122011218,0,126.53,124.72,0400,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431950,749313.00
07/13/2016 13:45,2,9.090,ACTIVE,215.54,383.23,59.991,1468431904,"274151322000054","219011344069620",25.09,54.80,0,321.31,401.26,231.0,221.1,0.875,730454.5,730454.5,32045,0,0,0,L,1151911521,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431951,749314.00
07/13/2016 13:45,2,8.832,ALERT,221.19,372.41,59.965,1468431904,"201051344000867","219011344069620",28.45,47.50,0,301.47,518.49,254.1,243.4,1.153,472290.1,472290.1,38958,0,0,0,L,1122011218,0,125.62,125.62,0400,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431952,749315.00
07/13/2016 13:45,2,8.793,ALERT,220.74,371.51,60.007,1468431904,"201051344001093","219011344069620",28.45,46.00,0,304.18,519.99,253.2,242.4,1.145,480471.3,480471.3,43417,0,0,0,L,1122011218,0,126.07,124.72,0400,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431954,749316.00
07/13/2016 13:45,2,8.588,ALERT,221.87,374.51,60.002,1468431904,"201051344000900","219011344069620",28.88,43.00,0,301.77,516.68,250.8,240.2,1.109,488353.8,488353.8,38343,0,0,0,L,1122011218,0,125.85,126.07,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431956,749317.00
07/13/2016 13:45,2,9.129,ACTIVE,221.87,375.41,59.959,1468431904,"201051344000648","219011344069620",27.37,47.00,0,318.00,449.95,252.4,241.7,1.140,478965.9,478965.9,38640,0,0,0,L,1122011218,0,125.40,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431957,749318.00
07/13/2016 13:45,2,6.537,ALERT,220.74,364.59,60.002,1468431904,"201051344000569","219011344069620",28.25,44.80,0,302.37,519.69,186.2,177.8,0.813,489151.0,489151.0,38262,0,0,0,L,1122011218,0,124.72,125.85,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431959,749319.00
07/13/2016 13:45,2,9.189,ALERT,222.32,370.90,59.991,1468431904,"201051344000983","219011344069620",28.13,46.40,0,302.37,523.90,261.5,250.4,1.158,480927.5,480927.5,38756,0,0,0,L,1122011218,0,126.07,125.85,0400,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431961,749320.00
07/13/2016 13:45,2,6.664,ACTIVE,219.84,364.29,59.996,1468431904,"201051344001158","219011344069620",27.49,47.50,0,319.21,448.75,185.1,176.7,0.813,474250.0,474250.0,39025,0,0,0,L,1122011218,0,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431962,749321.00
07/13/2016 13:45,2,4.430,ALERT,217.80,358.28,60.007,1468431904,"201051344000576","219011344069620",27.37,44.80,0,301.77,519.99,122.8,116.6,0.583,481529.0,481529.0,38423,0,0,0,L,1122011218,0,123.81,124.04,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431964,749322.00
07/13/2016 13:45,2,5.252,ACTIVE,213.96,359.18,60.002,1468431904,"274151322000087","219011344069620",23.76,62.30,0,321.91,398.56,126.5,120.2,0.460,703483.3,703483.3,32202,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468431965,749323.00
07/13/2016 14:00,2,2.896,ACTIVE,215.54,359.78,60.007,1468432804,"201051344000645","219011344069620",26.02,45.50,0,318.91,436.13,76.4,71.8,0.641,481148.5,481148.5,38554,0,0,0,L,1122011218,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432806,749324.00
07/13/2016 14:00,2,2.664,ACTIVE,212.38,357.68,59.970,1468432804,"274151322000085","219011344069620",25.35,52.80,0,321.61,401.56,68.4,64.1,0.468,731492.0,731492.0,32051,0,0,0,L,1151911521,0,122.68,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432807,749325.00
07/13/2016 14:00,2,2.836,ACTIVE,214.87,360.99,60.018,1468432804,"201051344000633","219011344069620",26.60,47.50,0,318.61,429.82,76.5,71.9,0.658,472352.2,472352.2,39042,0,0,0,L,1122011218,0,122.68,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432807,749326.00
07/13/2016 14:00,2,2.836,ACTIVE,215.09,355.28,60.018,1468432804,"201051344000469","219011344069620",26.86,40.80,0,316.80,431.62,77.2,72.5,0.663,474325.0,474325.0,38979,0,0,0,L,1122011218,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432808,749327.00
07/13/2016 14:00,2,2.814,ACTIVE,213.51,358.88,60.028,1468432804,"201051344000646","219011344069620",26.68,47.80,0,315.90,431.62,76.1,71.5,0.658,476271.3,476271.3,43527,0,0,0,L,1122011218,0,122.68,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432809,749328.00
07/13/2016 14:00,2,2.686,ACTIVE,212.16,361.89,60.023,1468432804,"274151322000052","219011344069620",26.52,59.30,0,318.91,407.27,72.1,67.6,0.517,748181.8,748181.8,32293,0,0,0,L,1151911521,0,121.33,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432810,749329.00
07/13/2016 14:00,2,2.859,ACTIVE,214.19,349.56,60.012,1468432804,"201051344000585","219011344069620",26.98,45.80,0,318.61,428.01,78.2,73.5,0.367,484415.9,484415.9,43532,0,0,0,L,1122011218,0,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432811,749330.00
07/13/2016 14:00,2,2.693,ACTIVE,213.29,357.68,60.018,1468432804,"201051344001230","219011344069620",27.04,46.80,0,318.00,424.41,73.8,69.3,0.619,479728.5,479728.5,43345,0,0,0,L,1122011218,0,122.23,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432812,749331.00
07/13/2016 14:00,2,2.703,ACTIVE,214.41,359.78,60.018,1468432804,"201051344000582","219011344069620",26.88,44.30,0,315.90,429.82,73.5,69.0,0.623,472792.6,472792.6,43478,0,0,0,L,1122011218,0,122.68,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432813,749332.00
07/13/2016 14:00,2,2.740,ACTIVE,213.29,359.48,60.002,1468432804,"201051344000955","219011344069620",27.00,46.00,0,317.10,433.12,75.0,70.4,0.645,485897.2,485897.2,43428,0,0,0,L,1122011218,0,122.01,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432814,749333.00
07/13/2016 14:00,2,1.658,ACTIVE,212.16,416.59,59.996,1468432804,"274151322000094","219011344069620",37.63,53.30,0,326.72,459.57,63.1,58.9,0.451,609277.8,609277.8,33444,0,0,0,L,1151911521,0,121.78,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432815,749334.00
07/13/2016 14:00,2,2.805,ACTIVE,214.87,361.59,60.018,1468432804,"201051344000579","219011344069620",26.70,49.00,0,319.21,439.43,75.9,71.3,0.641,488296.6,488296.6,19048,0,0,0,L,1122011218,0,122.23,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432816,749335.00
07/13/2016 14:00,2,2.734,ACTIVE,213.51,358.88,60.023,1468432804,"201051344000890","219011344069620",26.98,50.00,0,317.70,437.33,74.8,70.2,0.623,483139.9,483139.9,43438,0,0,0,L,1122011218,0,122.46,121.10,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432816,749336.00
07/13/2016 14:00,2,2.725,ACTIVE,213.74,359.78,60.018,1468432804,"201051344000438","219011344069620",26.86,47.00,0,315.90,427.11,74.2,69.7,0.645,484862.1,484862.1,43443,0,0,0,L,1122011218,0,122.68,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432818,749337.00
07/13/2016 14:00,2,2.709,ACTIVE,213.51,358.58,60.012,1468432804,"201051344000417","219011344069620",26.88,49.50,0,315.90,427.71,73.7,69.2,0.636,476794.4,476794.4,43598,0,0,0,L,1122011218,0,122.23,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432819,749338.00
07/13/2016 14:00,2,2.641,ACTIVE,211.70,360.38,60.023,1468432804,"274151322000083","219011344069620",26.58,59.00,0,320.11,402.16,71.1,66.7,0.508,741432.7,741432.7,32373,0,0,0,L,1151911521,0,121.55,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432820,749339.00
07/13/2016 14:00,2,2.803,ACTIVE,212.83,350.77,60.012,1468432804,"274151322000076","219011344069620",27.27,57.30,0,318.61,407.87,77.4,72.8,0.566,790281.6,790281.6,32380,0,0,0,L,1151911521,0,122.01,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432821,749340.00
07/13/2016 14:00,2,2.869,ACTIVE,214.41,361.29,60.023,1468432804,"201051344000868","219011344069620",26.96,42.00,0,318.61,432.22,78.4,73.7,0.654,473260.8,473260.8,38700,0,0,0,L,1122011218,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432822,749341.00
07/13/2016 14:00,2,2.820,ACTIVE,211.70,359.48,60.007,1468432804,"274151322000095","219011344069620",27.12,56.50,0,317.40,402.77,77.4,72.8,0.530,782214.8,782214.8,32294,0,0,0,L,1151911521,0,122.01,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432823,749342.00
07/13/2016 14:00,2,2.920,ACTIVE,215.09,365.80,60.039,1468432804,"201051344000988","219011344069620",26.66,44.50,0,318.61,434.93,78.8,74.2,0.689,469943.1,469943.1,38985,0,0,0,L,1122011218,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432824,749343.00
07/13/2016 14:00,2,2.980,ACTIVE,214.19,350.77,60.018,1468432804,"201051344001025","219011344069620",26.80,46.80,0,316.80,425.01,80.9,76.2,0.371,483739.2,483739.2,43491,0,0,0,L,1122011218,0,122.46,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432825,749344.00
07/13/2016 14:00,2,3.014,ACTIVE,215.32,348.96,60.039,1468432804,"201051344000458","219011344069620",26.86,46.40,0,318.61,434.33,82.1,77.3,0.407,480791.5,480791.5,38905,0,0,0,L,1122011218,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432825,749345.00
07/13/2016 14:00,2,3.131,ACTIVE,216.22,351.37,60.028,1468432804,"201051344000853","219011344069620",26.80,44.30,0,320.41,441.24,85.0,80.1,0.407,479825.0,479825.0,38517,0,0,0,L,1122011218,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432826,749346.00
07/13/2016 14:00,2,3.061,ACTIVE,214.19,348.66,60.002,1468432804,"201051344000685","219011344069620",27.02,46.00,0,315.00,433.72,83.8,78.9,0.424,484176.4,484176.4,43363,0,0,0,L,1122011218,0,123.36,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432827,749347.00
07/13/2016 14:00,2,3.141,ACTIVE,214.87,348.06,59.975,1468432804,"201051344000917","219011344069620",26.96,44.50,0,318.00,436.13,85.8,80.9,0.420,481066.3,481066.3,43360,0,0,0,L,1122011218,0,122.91,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432828,749348.00
07/13/2016 14:00,2,3.223,ACTIVE,214.41,347.76,60.007,1468432804,"201051344001145","219011344069620",27.08,45.30,0,318.91,433.72,88.4,83.4,0.411,486238.2,486238.2,43208,0,0,0,L,1122011218,0,122.91,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432829,749349.00
07/13/2016 14:00,2,3.553,ACTIVE,215.32,350.47,60.018,1468432804,"201051344000651","219011344069620",26.90,44.00,0,318.30,438.83,96.8,91.6,0.455,478954.5,478954.5,43548,0,0,0,L,1122011218,0,123.81,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432830,749350.00
07/13/2016 14:00,2,3.674,ACTIVE,212.61,341.15,60.028,1468432804,"274151322000088","219011344069620",25.82,52.30,0,320.41,403.37,96.3,91.0,0.367,715416.7,715416.7,32016,0,0,0,L,1151911521,0,122.68,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432831,749351.00
07/13/2016 14:00,2,2.707,ACTIVE,213.74,388.64,60.007,1468432804,"274151322000068","219011344069620",36.16,54.30,0,331.53,459.57,98.2,92.9,0.376,609312.4,609312.4,33654,0,0,0,L,1151911521,0,122.46,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432832,749352.00
07/13/2016 14:00,2,6.184,ACTIVE,216.45,356.78,60.007,1468432804,"201051344001135","219011344069620",24.93,44.80,0,317.40,427.71,156.7,149.3,0.751,474981.1,474981.1,43475,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432833,749353.00
07/13/2016 14:00,2,6.582,ACTIVE,217.35,359.48,60.007,1468432804,"201051344000594","219011344069620",27.69,50.20,0,317.70,431.02,184.1,175.8,0.787,484938.6,484938.6,38953,0,0,0,L,1122011218,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432834,749354.00
07/13/2016 14:00,2,4.426,ALERT,216.22,355.58,60.018,1468432804,"201051344001203","219011344069620",27.57,46.00,0,305.68,517.88,123.1,116.9,0.570,482551.1,482551.1,43527,0,0,0,L,1122011218,0,124.27,122.68,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432836,749355.00
07/13/2016 14:00,2,3.771,ACTIVE,212.83,349.56,60.007,1468432804,"274151322000054","219011344069620",26.00,52.00,0,321.61,404.87,99.2,93.8,0.384,730490.3,730490.3,32046,0,0,0,L,1151911521,0,122.23,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432837,749356.00
07/13/2016 14:00,2,3.260,ACTIVE,215.32,348.66,59.996,1468432804,"201051344000867","219011344069620",26.96,46.80,0,319.51,428.61,89.0,84.0,0.415,472330.8,472330.8,38960,0,0,0,L,1122011218,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432837,749357.00
07/13/2016 14:00,2,3.023,ACTIVE,214.87,348.06,60.012,1468432804,"201051344001093","219011344069620",27.77,44.00,0,316.80,428.91,85.0,80.2,0.393,480511.4,480511.4,43419,0,0,0,L,1122011218,0,123.14,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432838,749358.00
07/13/2016 14:00,2,3.121,ALERT,215.32,350.47,60.007,1468432804,"201051344000900","219011344069620",27.43,42.50,0,305.98,516.68,86.7,81.8,0.398,488394.2,488394.2,38345,0,0,0,L,1122011218,0,122.91,122.91,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432840,749359.00
07/13/2016 14:00,2,2.967,ACTIVE,215.77,349.26,60.007,1468432804,"201051344000648","219011344069620",27.04,45.50,0,317.70,434.02,81.1,76.4,0.384,479005.7,479005.7,38641,0,0,0,L,1122011218,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432841,749360.00
07/13/2016 14:00,2,3.004,ACTIVE,215.54,349.56,59.981,1468432804,"201051344000569","219011344069620",27.02,43.20,0,318.30,431.62,82.2,77.4,0.389,489191.5,489191.5,38264,0,0,0,L,1122011218,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432842,749361.00
07/13/2016 14:00,2,2.986,ACTIVE,215.54,349.86,60.002,1468432804,"201051344000983","219011344069620",27.29,44.80,0,319.51,430.72,82.5,77.7,0.389,480967.9,480967.9,38758,0,0,0,L,1122011218,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432843,749362.00
07/13/2016 14:00,2,2.971,ACTIVE,215.32,348.36,60.002,1468432804,"201051344001158","219011344069620",26.56,46.60,0,318.00,429.52,80.0,75.2,0.376,474289.7,474289.7,39026,0,0,0,L,1122011218,0,122.46,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432844,749363.00
07/13/2016 14:00,2,2.885,ACTIVE,215.54,350.17,60.002,1468432804,"201051344000576","219011344069620",27.02,43.60,0,319.51,440.34,79.0,74.3,0.371,481568.9,481568.9,38425,0,0,0,L,1122011218,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432845,749364.00
07/13/2016 14:00,2,2.721,ACTIVE,212.38,357.38,59.996,1468432804,"274151322000087","219011344069620",25.43,59.30,0,316.80,402.77,70.1,65.7,0.460,703517.9,703517.9,32203,0,0,0,L,1151911521,0,122.01,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468432846,749365.00
07/13/2016 14:15,2,1.062,ACTIVE,213.51,345.66,59.986,1468433703,"201051344000645","219011344069620",26.22,41.00,0,320.41,430.42,28.2,25.3,0.230,481175.3,481175.3,38555,0,0,0,L,1122011218,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433705,749366.00
07/13/2016 14:15,2,0.977,ACTIVE,211.70,340.55,59.954,1468433703,"274151322000085","219011344069620",25.29,49.00,0,322.51,397.96,25.0,22.2,0.164,731515.0,731515.0,32052,0,0,0,L,1151911521,0,122.23,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433706,749367.00
07/13/2016 14:15,2,1.049,ACTIVE,213.51,346.56,59.991,1468433703,"201051344000633","219011344069620",26.84,43.80,0,319.21,430.72,28.6,25.6,0.234,472378.9,472378.9,39043,0,0,0,L,1122011218,0,121.78,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433706,749368.00
07/13/2016 14:15,2,1.072,ACTIVE,213.29,345.36,59.986,1468433703,"201051344000469","219011344069620",26.60,37.50,0,316.80,430.72,28.9,26.0,0.247,474352.1,474352.1,38980,0,0,0,L,1122011218,0,121.10,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433707,749369.00
07/13/2016 14:15,2,1.051,ACTIVE,212.61,344.45,59.986,1468433703,"201051344000646","219011344069620",26.74,43.60,0,317.70,428.61,28.4,25.5,0.230,476297.7,476297.7,43528,0,0,0,L,1122011218,0,122.23,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433708,749370.00
07/13/2016 14:15,2,1.020,ACTIVE,211.48,342.05,59.981,1468433703,"274151322000052","219011344069620",26.00,54.00,0,323.41,402.16,26.8,23.9,0.186,748206.3,748206.3,32294,0,0,0,L,1151911521,0,121.10,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433709,749371.00
07/13/2016 14:15,2,1.137,ALERT,213.29,344.45,59.986,1468433703,"201051344000585","219011344069620",26.32,41.50,0,306.28,521.79,30.4,27.4,0.230,484442.5,484442.5,43533,0,0,0,L,1122011218,0,121.78,122.01,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433711,749372.00
07/13/2016 14:15,2,0.984,ALERT,212.61,342.65,59.991,1468433703,"201051344001230","219011344069620",26.78,43.00,0,300.87,522.09,26.7,23.9,0.208,479754.2,479754.2,43346,0,0,0,L,1122011218,0,122.01,121.10,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433713,749373.00
07/13/2016 14:15,2,1.031,ACTIVE,213.29,344.76,59.949,1468433703,"201051344000582","219011344069620",25.90,41.00,0,315.60,430.12,27.1,24.2,0.221,472818.7,472818.7,43479,0,0,0,L,1122011218,0,122.23,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433714,749374.00
07/13/2016 14:15,2,1.074,ACTIVE,212.61,344.45,59.991,1468433703,"201051344000955","219011344069620",26.44,42.50,0,318.61,427.71,28.7,25.8,0.239,485923.5,485923.5,43429,0,0,0,L,1122011218,0,121.55,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433715,749375.00
07/13/2016 14:15,2,0.652,ACTIVE,211.48,383.23,59.975,1468433703,"274151322000094","219011344069620",35.36,50.00,0,328.52,463.78,23.2,20.5,0.155,609300.3,609300.3,33445,0,0,0,L,1151911521,0,121.78,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433716,749376.00
07/13/2016 14:15,2,1.096,ACTIVE,213.06,345.06,59.986,1468433703,"201051344000579","219011344069620",26.64,44.50,0,320.71,432.22,29.6,26.6,0.234,488323.6,488323.6,19049,0,0,0,L,1122011218,0,121.33,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433717,749377.00
07/13/2016 14:15,2,1.047,ACTIVE,212.83,343.85,59.986,1468433703,"201051344000890","219011344069620",26.74,46.20,0,319.51,426.21,28.4,25.5,0.225,483166.1,483166.1,43439,0,0,0,L,1122011218,0,122.23,121.10,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433717,749378.00
07/13/2016 14:15,2,1.047,ACTIVE,213.06,344.45,59.991,1468433703,"201051344000438","219011344069620",26.30,43.40,0,317.70,428.31,27.9,25.0,0.234,484888.2,484888.2,43444,0,0,0,L,1122011218,0,122.46,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433719,749379.00
07/13/2016 14:15,2,1.047,ACTIVE,213.06,344.45,59.991,1468433703,"201051344000417","219011344069620",26.38,45.80,0,317.10,426.21,28.0,25.1,0.230,476820.3,476820.3,43599,0,0,0,L,1122011218,0,121.78,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433720,749380.00
07/13/2016 14:15,2,0.986,ACTIVE,211.25,341.45,59.986,1468433703,"274151322000083","219011344069620",26.08,53.80,0,321.31,401.26,26.1,23.3,0.181,741456.9,741456.9,32374,0,0,0,L,1151911521,0,121.55,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433720,749381.00
07/13/2016 14:15,2,1.045,ACTIVE,211.93,339.04,59.986,1468433703,"274151322000076","219011344069620",26.92,51.80,0,327.92,406.67,28.5,25.6,0.194,790307.7,790307.7,32381,0,0,0,L,1151911521,0,121.78,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433721,749382.00
07/13/2016 14:15,2,1.092,ACTIVE,213.06,344.76,59.986,1468433703,"201051344000868","219011344069620",26.58,38.80,0,317.10,430.12,29.4,26.5,0.225,473287.7,473287.7,38701,0,0,0,L,1122011218,0,121.33,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433722,749383.00
07/13/2016 14:15,2,1.021,ACTIVE,211.70,344.76,59.986,1468433703,"274151322000095","219011344069620",26.72,51.80,0,318.30,403.07,27.6,24.8,0.186,782240.6,782240.6,32295,0,0,0,L,1151911521,0,122.23,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433723,749384.00
07/13/2016 14:15,2,1.066,ACTIVE,213.29,346.86,59.991,1468433703,"201051344000988","219011344069620",26.22,40.40,0,318.61,429.22,28.3,25.4,0.247,469969.7,469969.7,38986,0,0,0,L,1122011218,0,121.33,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433724,749385.00
07/13/2016 14:15,2,1.066,ALERT,213.06,343.55,59.944,1468433703,"201051344001025","219011344069620",26.76,43.20,0,306.28,520.29,28.9,26.0,0.225,483765.6,483765.6,43492,0,0,0,L,1122011218,0,122.01,121.78,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433726,749386.00
07/13/2016 14:15,2,1.074,ACTIVE,213.29,344.76,59.996,1468433703,"201051344000458","219011344069620",26.48,41.80,0,318.30,431.62,28.8,25.9,0.243,480818.2,480818.2,38906,0,0,0,L,1122011218,0,121.55,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433727,749387.00
07/13/2016 14:15,2,1.051,ALERT,213.74,346.86,59.986,1468433703,"201051344000853","219011344069620",27.23,39.80,0,310.79,522.39,29.0,26.0,0.234,479851.6,479851.6,38518,0,0,0,L,1122011218,0,122.01,122.46,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433729,749388.00
07/13/2016 14:15,2,1.012,ACTIVE,213.29,345.06,59.986,1468433703,"201051344000685","219011344069620",26.40,42.00,0,315.60,429.22,27.1,24.2,0.234,484202.3,484202.3,43364,0,0,0,L,1122011218,0,122.91,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433729,749389.00
07/13/2016 14:15,2,1.014,ACTIVE,213.06,344.15,59.975,1468433703,"201051344000917","219011344069620",26.28,41.30,0,317.10,426.21,27.0,24.1,0.217,481092.2,481092.2,43361,0,0,0,L,1122011218,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433730,749390.00
07/13/2016 14:15,2,1.025,ACTIVE,213.06,343.85,60.023,1468433703,"201051344001145","219011344069620",26.20,41.00,0,316.20,425.31,27.2,24.4,0.212,486264.0,486264.0,43209,0,0,0,L,1122011218,0,122.01,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433731,749391.00
07/13/2016 14:15,2,1.037,ALERT,213.51,345.36,59.981,1468433703,"201051344000651","219011344069620",26.56,41.00,0,306.28,527.50,27.9,25.1,0.225,478980.3,478980.3,43549,0,0,0,L,1122011218,0,122.68,121.55,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433733,749392.00
07/13/2016 14:15,2,0.980,ACTIVE,211.25,342.65,59.975,1468433703,"274151322000088","219011344069620",25.13,47.50,0,321.91,399.46,24.9,22.2,0.159,715439.6,715439.6,32017,0,0,0,L,1151911521,0,122.23,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433734,749393.00
07/13/2016 14:15,2,0.689,ACTIVE,212.38,380.22,59.981,1468433703,"274151322000068","219011344069620",35.23,50.00,0,329.13,460.47,24.6,21.8,0.164,609334.8,609334.8,33655,0,0,0,L,1151911521,0,122.23,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433735,749394.00
07/13/2016 14:15,2,1.121,ACTIVE,212.83,343.55,59.986,1468433703,"201051344001135","219011344069620",26.58,41.00,0,318.61,426.51,30.2,27.2,0.230,475007.4,475007.4,43476,0,0,0,L,1122011218,0,122.01,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433736,749395.00
07/13/2016 14:15,2,1.082,ACTIVE,212.61,344.45,59.970,1468433703,"201051344000594","219011344069620",26.58,46.60,0,318.61,428.31,29.1,26.2,0.239,484965.1,484965.1,38954,0,0,0,L,1122011218,0,121.33,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433737,749396.00
07/13/2016 14:15,2,1.072,ALERT,213.29,343.85,59.996,1468433703,"201051344001203","219011344069620",27.00,42.50,0,302.68,518.79,29.4,26.4,0.234,482576.7,482576.7,43529,0,0,0,L,1122011218,0,122.68,121.33,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433739,749397.00
07/13/2016 14:15,2,0.998,ACTIVE,211.48,345.36,59.981,1468433703,"274151322000054","219011344069620",25.76,47.80,0,323.72,400.96,26.1,23.2,0.172,730513.4,730513.4,32047,0,0,0,L,1151911521,0,121.78,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433740,749398.00
07/13/2016 14:15,2,1.125,ACTIVE,213.06,344.45,59.996,1468433703,"201051344000867","219011344069620",26.58,42.30,0,318.30,427.41,30.3,27.3,0.234,472357.4,472357.4,38961,0,0,0,L,1122011218,0,121.78,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433741,749399.00
07/13/2016 14:15,2,1.010,ACTIVE,213.51,344.76,59.991,1468433703,"201051344001093","219011344069620",26.66,40.80,0,317.10,427.71,27.3,24.4,0.212,480537.1,480537.1,43420,0,0,0,L,1122011218,0,122.23,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433742,749400.00
07/13/2016 14:15,2,1.082,ALERT,213.29,345.66,60.028,1468433703,"201051344000900","219011344069620",27.43,38.20,0,310.79,514.88,30.1,27.1,0.239,488420.8,488420.8,38347,0,0,0,L,1122011218,0,121.55,122.23,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433743,749401.00
07/13/2016 14:15,2,1.066,ACTIVE,213.29,345.06,59.996,1468433703,"201051344000648","219011344069620",27.06,40.60,0,318.30,430.12,29.2,26.3,0.234,479031.7,479031.7,38642,0,0,0,L,1122011218,0,121.10,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433744,749402.00
07/13/2016 14:15,2,1.111,ACTIVE,213.06,345.36,59.991,1468433703,"201051344000569","219011344069620",26.78,39.50,0,316.80,431.02,30.1,27.2,0.243,489218.1,489218.1,38265,0,0,0,L,1122011218,0,121.10,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433745,749403.00
07/13/2016 14:15,2,1.135,ACTIVE,213.29,345.06,59.981,1468433703,"201051344000983","219011344069620",27.10,40.40,0,318.61,431.02,31.2,28.2,0.252,480994.7,480994.7,38759,0,0,0,L,1122011218,0,121.55,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433746,749404.00
07/13/2016 14:15,2,1.107,ACTIVE,213.29,345.06,59.981,1468433703,"201051344001158","219011344069620",26.30,41.50,0,319.21,428.91,29.5,26.6,0.239,474315.9,474315.9,39027,0,0,0,L,1122011218,0,121.33,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433747,749405.00
07/13/2016 14:15,2,1.061,ACTIVE,213.51,345.96,59.975,1468433703,"201051344000576","219011344069620",27.02,39.30,0,319.51,431.62,29.1,26.2,0.243,481595.1,481595.1,38426,0,0,0,L,1122011218,0,121.55,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433748,749406.00
07/13/2016 14:15,2,1.006,ACTIVE,211.70,342.05,59.991,1468433703,"274151322000087","219011344069620",25.29,54.80,0,319.21,398.26,25.8,23.0,0.164,703540.5,703540.5,32204,0,0,0,L,1151911521,0,122.01,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468433749,749407.00
07/13/2016 14:30,2,8.520,ALERT,222.32,376.01,59.991,1468434604,"201051344000645","219011344069620",29.50,38.60,0,300.57,524.50,254.5,243.7,1.131,481193.3,481193.3,38556,0,0,0,L,1122011218,0,126.30,126.53,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434606,749408.00
07/13/2016 14:30,2,8.730,ACTIVE,216.00,355.58,59.970,1468434604,"274151322000085","219011344069620",25.92,47.80,0,321.01,405.17,229.0,219.1,0.879,731531.7,731531.7,32053,0,0,0,L,1151911521,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434607,749409.00
07/13/2016 14:30,2,8.551,ALERT,221.19,372.41,59.954,1468434604,"201051344000633","219011344069620",29.44,40.60,0,298.77,521.19,254.9,244.1,1.189,472397.0,472397.0,39044,0,0,0,L,1122011218,0,125.62,125.85,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434609,749410.00
07/13/2016 14:30,2,7.854,ALERT,221.87,371.21,59.981,1468434604,"201051344000469","219011344069620",28.94,35.60,0,299.37,521.19,229.8,219.9,1.016,474370.3,474370.3,38981,0,0,0,L,1122011218,0,125.40,126.53,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434611,749411.00
07/13/2016 14:30,2,7.213,ALERT,218.26,365.80,59.986,1468434604,"201051344000646","219011344069620",26.34,40.40,0,306.88,525.40,193.2,184.5,0.937,476316.4,476316.4,43529,0,0,0,L,1122011218,0,125.17,123.81,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434613,749412.00
07/13/2016 14:30,2,8.797,ACTIVE,215.54,370.90,59.970,1468434604,"274151322000052","219011344069620",27.21,53.00,0,324.32,407.57,242.3,232.0,0.950,748224.4,748224.4,32295,0,0,0,L,1151911521,0,123.36,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434613,749413.00
07/13/2016 14:30,2,8.432,ALERT,220.97,372.41,59.938,1468434604,"201051344000585","219011344069620",29.72,39.00,0,307.78,521.49,253.7,242.9,1.184,484461.5,484461.5,43535,0,0,0,L,1122011218,0,125.85,125.40,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434615,749414.00
