ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2016 14:30,2,8.656,ACTIVE,218.93,372.41,59.981,1468434604,"201051344001230","219011344069620",29.08,40.20,0,318.61,426.21,254.7,243.9,1.176,479773.1,479773.1,43348,0,0,0,L,1122011218,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434616,749415.00
07/13/2016 14:30,2,8.699,ACTIVE,220.97,375.11,59.986,1468434604,"201051344000582","219011344069620",28.84,39.50,0,317.10,431.62,253.8,243.1,1.136,472837.6,472837.6,43480,0,0,0,L,1122011218,0,126.07,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434617,749416.00
07/13/2016 14:30,2,5.891,ACTIVE,215.54,417.19,59.975,1468434604,"274151322000094","219011344069620",37.93,49.50,0,331.83,464.38,225.8,216.1,0.888,609317.1,609317.1,33446,0,0,0,L,1151911521,0,123.14,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434619,749417.00
07/13/2016 14:30,2,8.613,ALERT,223.00,376.31,59.970,1468434604,"201051344000579","219011344069620",29.18,41.50,0,300.87,525.70,254.3,243.6,1.180,488342.5,488342.5,19050,0,0,0,L,1122011218,0,126.07,126.30,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434621,749418.00
07/13/2016 14:30,2,8.811,ACTIVE,219.16,370.90,59.975,1468434604,"201051344000890","219011344069620",28.51,43.60,0,317.70,425.61,254.2,243.4,1.153,483185.6,483185.6,43440,0,0,0,L,1122011218,0,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434622,749419.00
07/13/2016 14:30,2,8.754,ACTIVE,220.06,373.01,59.975,1468434604,"201051344000438","219011344069620",28.67,41.50,0,317.10,429.52,253.9,243.2,1.153,484907.7,484907.7,43445,0,0,0,L,1122011218,0,126.07,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434623,749420.00
07/13/2016 14:30,2,8.992,ACTIVE,219.39,371.51,59.970,1468434604,"201051344000417","219011344069620",27.73,43.60,0,317.40,426.21,252.5,241.8,1.184,476839.9,476839.9,43600,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434624,749421.00
07/13/2016 14:30,2,8.635,ACTIVE,214.87,374.51,59.965,1468434604,"274151322000083","219011344069620",27.10,53.80,0,326.12,402.46,236.9,226.8,0.928,741475.4,741475.4,32375,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434625,749422.00
07/13/2016 14:30,2,8.834,ACTIVE,216.45,370.90,60.002,1468434604,"274151322000076","219011344069620",28.43,51.30,0,320.71,407.27,254.0,243.3,1.012,790327.4,790327.4,32382,0,0,0,L,1151911521,0,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434626,749423.00
07/13/2016 14:30,2,8.615,ALERT,220.74,370.90,59.986,1468434604,"201051344000868","219011344069620",29.18,36.50,0,301.17,524.80,254.7,243.9,1.140,473307.0,473307.0,38702,0,0,0,L,1122011218,0,125.17,126.07,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434628,749424.00
07/13/2016 14:30,2,8.771,ACTIVE,215.09,363.09,59.981,1468434604,"274151322000095","219011344069620",28.63,52.80,0,321.31,401.86,254.4,243.6,0.959,782260.3,782260.3,32296,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434628,749425.00
07/13/2016 14:30,2,8.680,ALERT,222.55,372.41,59.981,1468434604,"201051344000988","219011344069620",28.96,38.60,0,298.47,523.29,254.3,243.6,1.162,469989.1,469989.1,38987,0,0,0,L,1122011218,0,125.85,126.53,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434630,749426.00
07/13/2016 14:30,2,8.561,ALERT,220.52,370.90,59.975,1468434604,"201051344001025","219011344069620",29.28,41.00,0,308.39,519.99,253.7,243.0,1.127,483785.4,483785.4,43494,0,0,0,L,1122011218,0,125.85,124.94,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434632,749427.00
07/13/2016 14:30,2,7.064,ALERT,220.74,367.60,59.965,1468434604,"201051344000458","219011344069620",27.97,39.30,0,300.87,522.09,200.8,191.9,0.972,480837.8,480837.8,38907,0,0,0,L,1122011218,0,125.40,125.62,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434634,749428.00
07/13/2016 14:30,2,8.891,ALERT,222.77,373.61,59.986,1468434604,"201051344000853","219011344069620",27.75,38.00,0,300.57,524.20,249.7,239.1,1.158,479871.3,479871.3,38520,0,0,0,L,1122011218,0,126.53,126.30,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434636,749429.00
07/13/2016 14:30,2,8.576,ACTIVE,218.93,372.11,59.986,1468434604,"201051344000685","219011344069620",29.32,40.40,0,316.20,427.11,254.6,243.8,1.233,484222.4,484222.4,43365,0,0,0,L,1122011218,0,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434637,749430.00
07/13/2016 14:30,2,7.730,ACTIVE,219.84,367.90,59.975,1468434604,"201051344000917","219011344069620",29.14,39.80,0,318.30,431.02,227.6,217.8,1.043,481112.4,481112.4,43362,0,0,0,L,1122011218,0,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434637,749431.00
07/13/2016 14:30,2,5.600,ACTIVE,216.90,358.88,59.975,1468434604,"201051344001145","219011344069620",29.12,39.80,0,317.40,425.61,164.6,157.0,0.689,486284.2,486284.2,43210,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434638,749432.00
07/13/2016 14:30,2,3.635,ALERT,216.45,354.07,59.975,1468434604,"201051344000651","219011344069620",29.56,39.30,0,307.48,527.50,109.1,103.4,0.526,479000.5,479000.5,43551,0,0,0,L,1122011218,0,124.49,122.68,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434640,749433.00
07/13/2016 14:30,2,4.299,ACTIVE,213.51,347.76,59.975,1468434604,"274151322000088","219011344069620",24.07,47.80,0,320.11,405.17,104.8,99.2,0.393,715458.2,715458.2,32018,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434641,749434.00
07/13/2016 14:30,2,3.881,ACTIVE,214.87,389.54,59.975,1468434604,"274151322000068","219011344069620",35.56,50.20,0,331.23,468.59,139.5,132.7,0.535,609353.0,609353.0,33656,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434642,749435.00
07/13/2016 14:30,2,4.600,ALERT,216.67,355.28,59.949,1468434604,"201051344001135","219011344069620",28.69,39.50,0,308.69,517.58,133.7,127.1,0.628,475028.0,475028.0,43477,0,0,0,L,1122011218,0,124.04,122.91,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434644,749436.00
07/13/2016 14:30,2,2.914,ALERT,215.09,350.17,59.981,1468434604,"201051344000594","219011344069620",27.77,44.50,0,300.27,521.19,81.9,77.2,0.393,484985.1,484985.1,38955,0,0,0,L,1122011218,0,122.68,122.91,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434645,749437.00
07/13/2016 14:30,2,3.664,ALERT,215.77,350.77,59.954,1468434604,"201051344001203","219011344069620",26.42,40.80,0,308.09,522.99,98.0,92.7,0.468,482597.0,482597.0,43531,0,0,0,L,1122011218,0,124.27,122.68,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434647,749438.00
07/13/2016 14:30,2,3.756,ACTIVE,213.29,352.57,59.981,1468434604,"274151322000054","219011344069620",26.80,47.80,0,320.71,405.17,101.8,96.3,0.384,730532.5,730532.5,32048,0,0,0,L,1151911521,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434648,749439.00
07/13/2016 14:30,2,3.203,ALERT,215.77,349.26,59.975,1468434604,"201051344000867","219011344069620",27.71,40.20,0,300.57,521.19,89.8,84.7,0.411,472377.7,472377.7,38962,0,0,0,L,1122011218,0,123.14,123.14,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434650,749440.00
07/13/2016 14:30,2,5.799,ACTIVE,217.13,356.18,59.981,1468434604,"201051344001093","219011344069620",22.46,39.80,0,320.11,430.72,131.9,125.4,0.628,480557.6,480557.6,43421,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434651,749441.00
07/13/2016 14:30,2,3.178,ALERT,216.00,351.37,59.959,1468434604,"201051344000900","219011344069620",28.19,37.00,0,300.57,518.79,90.7,85.6,0.411,488441.5,488441.5,38349,0,0,0,L,1122011218,0,123.14,123.36,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434653,749442.00
07/13/2016 14:30,2,3.420,ACTIVE,216.22,351.07,59.981,1468434604,"201051344000648","219011344069620",25.72,38.40,0,318.91,434.33,89.2,84.2,0.438,479052.6,479052.6,38643,0,0,0,L,1122011218,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434654,749443.00
07/13/2016 14:30,2,3.301,ALERT,216.67,351.37,60.007,1468434604,"201051344000569","219011344069620",27.75,38.00,0,301.17,521.19,92.7,87.5,0.420,489238.5,489238.5,38266,0,0,0,L,1122011218,0,122.91,124.04,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434655,749444.00
07/13/2016 14:30,2,2.721,ALERT,215.54,350.77,59.986,1468434604,"201051344000983","219011344069620",27.83,38.20,0,301.17,526.60,76.7,72.1,0.672,481015.2,481015.2,38760,0,0,0,L,1122011218,0,122.91,123.14,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434657,749445.00
07/13/2016 14:30,2,2.695,ALERT,215.32,359.18,59.981,1468434604,"201051344001158","219011344069620",27.06,39.30,0,299.97,518.79,73.8,69.3,0.628,474336.5,474336.5,39028,0,0,0,L,1122011218,0,122.46,122.91,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434659,749446.00
07/13/2016 14:30,2,2.967,ALERT,216.22,351.97,59.981,1468434604,"201051344000576","219011344069620",27.39,37.50,0,300.57,519.99,82.3,77.5,0.371,481615.6,481615.6,38427,0,0,0,L,1122011218,0,123.14,123.36,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434661,749447.00
07/13/2016 14:30,2,2.473,ACTIVE,213.06,351.37,59.981,1468434604,"274151322000087","219011344069620",26.48,54.00,0,318.61,400.36,66.3,62.1,0.438,703559.4,703559.4,32205,0,0,0,L,1151911521,0,122.46,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434662,749448.00
07/13/2016 14:30,2,2.977,ACTIVE,214.41,362.79,59.986,1468434604,"201051344000955","219011344069620",27.23,40.40,0,317.70,426.51,82.2,77.4,0.402,485944.9,485944.9,43430,0,0,0,L,1122011218,1,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468434663,749449.00
07/13/2016 14:45,2,8.547,ALERT,221.42,372.41,59.949,1468435504,"201051344000645","219011344069620",26.82,40.00,0,298.77,525.70,232.1,222.1,1.047,481235.7,481235.7,38558,0,0,0,L,1122011218,0,125.62,126.07,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435506,749450.00
07/13/2016 14:45,2,7.844,ACTIVE,214.87,370.60,59.986,1468435504,"274151322000085","219011344069620",25.01,49.00,0,325.22,400.66,198.8,189.9,0.760,731568.7,731568.7,32054,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435507,749451.00
07/13/2016 14:45,2,8.494,ALERT,220.06,370.00,59.981,1468435504,"201051344000633","219011344069620",26.82,42.50,0,296.96,521.79,230.7,220.8,1.087,472439.1,472439.1,39046,0,0,0,L,1122011218,0,124.94,125.62,0002,41,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435509,749452.00
07/13/2016 14:45,2,8.453,ALERT,221.87,373.91,59.981,1468435504,"201051344000469","219011344069620",27.41,36.80,0,297.87,519.39,234.6,224.5,1.074,474413.2,474413.2,38983,0,0,0,L,1122011218,0,125.17,126.30,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435511,749453.00
07/13/2016 14:45,2,8.365,ALERT,218.71,367.60,59.986,1468435504,"201051344000646","219011344069620",27.06,42.80,0,298.47,527.20,229.2,219.3,1.069,476358.5,476358.5,43531,0,0,0,L,1122011218,0,125.40,123.81,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435513,749454.00
07/13/2016 14:45,2,7.920,ACTIVE,215.09,356.18,59.975,1468435504,"274151322000052","219011344069620",26.46,55.30,0,324.02,406.37,212.0,202.7,0.835,748263.8,748263.8,32296,0,0,0,L,1151911521,0,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435514,749455.00
07/13/2016 14:45,2,8.412,ALERT,220.29,369.10,59.949,1468435504,"201051344000585","219011344069620",27.51,40.80,0,298.77,522.99,234.4,224.3,1.083,484504.4,484504.4,43537,0,0,0,L,1122011218,0,125.40,124.94,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435515,749456.00
07/13/2016 14:45,2,8.350,ALERT,218.03,365.19,59.965,1468435504,"201051344001230","219011344069620",27.02,42.80,0,299.37,522.39,228.4,218.5,1.021,479814.8,479814.8,43349,0,0,0,L,1122011218,0,125.17,123.36,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435517,749457.00
07/13/2016 14:45,2,8.314,ALERT,220.06,370.00,59.981,1468435504,"201051344000582","219011344069620",27.00,41.30,0,299.67,520.59,227.3,217.4,1.030,472879.3,472879.3,43481,0,0,0,L,1122011218,0,125.62,124.72,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435519,749458.00
07/13/2016 14:45,2,8.311,ALERT,218.71,364.89,59.981,1468435504,"201051344000955","219011344069620",27.02,42.00,0,299.37,528.70,227.4,217.6,1.065,485984.8,485984.8,43431,0,0,0,L,1122011218,0,124.94,124.27,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435521,749459.00
07/13/2016 14:45,2,5.346,ACTIVE,214.64,401.86,59.965,1468435504,"274151322000094","219011344069620",36.86,50.80,0,327.62,462.58,199.0,190.1,0.782,609353.9,609353.9,33447,0,0,0,L,1151911521,0,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435522,749460.00
07/13/2016 14:45,2,8.465,ALERT,221.87,373.01,59.975,1468435504,"201051344000579","219011344069620",26.90,43.20,0,299.37,524.50,230.6,220.6,1.087,488385.2,488385.2,19052,0,0,0,L,1122011218,0,125.62,125.85,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435524,749461.00
07/13/2016 14:45,2,8.355,ALERT,218.26,367.60,59.991,1468435504,"201051344000890","219011344069620",26.88,45.30,0,299.67,522.99,227.4,217.6,1.047,483227.6,483227.6,43441,0,0,0,L,1122011218,0,125.17,123.36,0400,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435525,749462.00
07/13/2016 14:45,2,8.273,ALERT,219.39,368.80,59.981,1468435504,"201051344000438","219011344069620",27.12,43.40,0,299.67,523.90,227.0,217.1,1.061,484949.6,484949.6,43446,0,0,0,L,1122011218,0,125.62,124.27,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435527,749463.00
07/13/2016 14:45,2,8.232,ALERT,218.71,368.50,59.986,1468435504,"201051344000417","219011344069620",26.92,44.80,0,298.47,518.18,224.2,214.5,1.069,476881.4,476881.4,43601,0,0,0,L,1122011218,0,125.17,123.81,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435529,749464.00
07/13/2016 14:45,2,7.902,ACTIVE,214.64,353.17,59.996,1468435504,"274151322000083","219011344069620",26.40,56.30,0,324.02,400.96,211.2,201.9,0.840,741514.8,741514.8,32376,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435530,749465.00
07/13/2016 14:45,2,8.229,ALERT,215.54,372.41,59.970,1468435504,"274151322000076","219011344069620",27.37,54.00,0,298.77,529.31,227.8,218.0,0.897,790369.6,790369.6,32383,0,0,0,L,1151911521,0,123.81,124.04,0400,45,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435532,749466.00
07/13/2016 14:45,2,8.361,ALERT,220.06,370.00,59.991,1468435504,"201051344000868","219011344069620",27.51,38.20,0,299.67,525.10,232.9,222.9,1.047,473350.0,473350.0,38704,0,0,0,L,1122011218,0,124.72,125.62,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435533,749467.00
07/13/2016 14:45,2,8.238,ALERT,214.64,357.38,59.981,1468435504,"274151322000095","219011344069620",27.19,54.30,0,299.67,527.80,226.9,217.0,0.857,782302.3,782302.3,32297,0,0,0,L,1151911521,0,123.81,123.59,0400,45,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435535,749468.00
07/13/2016 14:45,2,8.438,ALERT,221.87,373.01,60.012,1468435504,"201051344000988","219011344069620",27.12,39.80,0,296.66,522.39,231.6,221.6,1.092,470031.9,470031.9,38989,0,0,0,L,1122011218,0,125.40,126.30,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435537,749469.00
07/13/2016 14:45,2,8.467,ALERT,219.84,368.20,59.975,1468435504,"201051344001025","219011344069620",27.23,42.80,0,298.77,521.49,233.2,223.2,1.039,483828.4,483828.4,43496,0,0,0,L,1122011218,0,125.40,124.49,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435539,749470.00
07/13/2016 14:45,2,8.387,ALERT,221.64,372.41,59.986,1468435504,"201051344000458","219011344069620",27.37,40.40,0,299.37,522.39,232.3,222.3,1.074,480880.7,480880.7,38909,0,0,0,L,1122011218,0,125.62,126.07,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435541,749471.00
07/13/2016 14:45,2,8.420,ALERT,222.10,374.51,59.975,1468435504,"201051344000853","219011344069620",27.61,39.30,0,298.77,522.99,235.3,225.2,1.087,479914.5,479914.5,38522,0,0,0,L,1122011218,0,126.07,126.07,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435543,749472.00
07/13/2016 14:45,2,8.375,ALERT,218.03,369.10,59.981,1468435504,"201051344000685","219011344069620",27.08,42.00,0,299.37,516.68,229.5,219.6,1.083,484264.7,484264.7,43366,0,0,0,L,1122011218,0,125.62,123.59,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435544,749473.00
07/13/2016 14:45,2,8.375,ALERT,219.61,369.40,59.954,1468435504,"201051344000917","219011344069620",27.04,41.80,0,298.17,523.29,229.1,219.2,1.074,481154.7,481154.7,43363,0,0,0,L,1122011218,0,125.62,124.72,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435546,749474.00
07/13/2016 14:45,2,8.326,ALERT,218.48,368.80,59.981,1468435504,"201051344001145","219011344069620",27.19,41.00,0,299.67,522.99,229.3,219.4,1.039,486326.5,486326.5,43211,0,0,0,L,1122011218,0,124.94,123.81,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435548,749475.00
07/13/2016 14:45,2,8.404,ALERT,220.29,371.81,59.986,1468435504,"201051344000651","219011344069620",27.15,41.30,0,298.77,528.10,230.8,220.9,1.043,479043.2,479043.2,43553,0,0,0,L,1122011218,0,126.30,124.49,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435550,749476.00
07/13/2016 14:45,2,7.787,ACTIVE,214.19,374.21,59.975,1468435504,"274151322000088","219011344069620",25.58,48.80,0,324.32,403.67,201.6,192.7,0.765,715496.0,715496.0,32019,0,0,0,L,1151911521,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435551,749477.00
07/13/2016 14:45,2,5.389,ACTIVE,215.77,399.16,59.986,1468435504,"274151322000068","219011344069620",36.72,51.50,0,329.73,465.89,200.3,191.4,0.769,609390.1,609390.1,33657,0,0,0,L,1151911521,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435552,749478.00
07/13/2016 14:45,2,8.311,ALERT,219.61,370.30,59.975,1468435504,"201051344001135","219011344069620",27.33,41.50,0,299.07,519.09,230.1,220.1,1.052,475070.8,475070.8,43479,0,0,0,L,1122011218,0,125.62,124.49,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435553,749479.00
07/13/2016 14:45,2,8.482,ALERT,219.16,368.80,59.981,1468435504,"201051344000594","219011344069620",27.10,45.30,0,283.44,523.59,232.8,222.7,1.078,485028.1,485028.1,38957,0,0,0,L,1122011218,0,124.27,124.94,0002,40,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435555,749480.00
07/13/2016 14:45,2,8.438,ALERT,220.06,368.80,59.986,1468435504,"201051344001203","219011344069620",27.27,42.30,0,299.07,518.18,233.1,223.0,1.074,482640.3,482640.3,43533,0,0,0,L,1122011218,0,126.30,124.27,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435557,749481.00
07/13/2016 14:45,2,7.807,ACTIVE,214.87,362.79,59.970,1468435504,"274151322000054","219011344069620",25.90,49.30,0,323.72,400.96,204.7,195.7,0.778,730571.0,730571.0,32049,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435558,749482.00
07/13/2016 14:45,2,8.518,ALERT,220.29,369.10,59.991,1468435504,"201051344000867","219011344069620",27.14,41.30,0,298.77,520.29,234.1,224.0,1.061,472420.9,472420.9,38964,0,0,0,L,1122011218,0,125.17,125.40,0002,37,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435560,749483.00
07/13/2016 14:45,2,8.316,ALERT,220.06,368.50,59.991,1468435504,"201051344001093","219011344069620",27.29,41.30,0,299.37,521.49,229.7,219.8,1.034,480600.2,480600.2,43422,0,0,0,L,1122011218,0,125.85,124.49,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435562,749484.00
07/13/2016 14:45,2,8.217,ALERT,220.74,373.01,59.991,1468435504,"201051344000900","219011344069620",27.95,39.00,0,298.77,517.58,232.6,222.5,1.061,488485.4,488485.4,38351,0,0,0,L,1122011218,0,125.17,125.62,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435563,749485.00
07/13/2016 14:45,2,8.600,ALERT,220.97,371.51,60.012,1468435504,"201051344000648","219011344069620",26.64,40.00,0,298.77,521.49,232.0,222.0,1.052,479095.6,479095.6,38644,0,0,0,L,1122011218,0,124.72,126.07,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435565,749486.00
07/13/2016 14:45,2,8.375,ALERT,221.42,372.41,59.970,1468435504,"201051344000569","219011344069620",27.53,40.20,0,299.67,521.49,233.2,223.1,1.087,489282.4,489282.4,38268,0,0,0,L,1122011218,0,124.94,126.30,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435567,749487.00
07/13/2016 14:45,2,8.002,ALERT,221.42,371.51,59.991,1468435504,"201051344000983","219011344069620",27.59,40.20,0,299.37,525.10,223.5,213.8,1.025,481059.2,481059.2,38762,0,0,0,L,1122011218,0,125.40,125.85,0002,37,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435569,749488.00
07/13/2016 14:45,2,7.719,ALERT,220.97,370.30,59.954,1468435504,"201051344001158","219011344069620",26.86,40.60,0,298.17,518.79,209.6,200.3,0.955,474379.9,474379.9,39030,0,0,0,L,1122011218,0,124.94,125.40,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435571,749489.00
07/13/2016 14:45,2,6.498,ALERT,220.06,367.30,59.975,1468435504,"201051344000576","219011344069620",27.85,38.60,0,298.77,519.99,183.4,175.1,0.849,481659.4,481659.4,38429,0,0,0,L,1122011218,0,124.72,125.17,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435573,749490.00
07/13/2016 14:45,2,7.787,ACTIVE,214.87,375.11,59.965,1468435504,"274151322000087","219011344069620",25.56,56.80,0,323.11,400.96,201.4,192.4,0.756,703598.0,703598.0,32206,0,0,0,L,1151911521,0,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468435574,749491.00
07/13/2016 15:00,2,9.146,ACTIVE,222.77,376.01,59.975,1468436404,"201051344000645","219011344069620",27.10,39.80,0,321.01,427.41,251.0,240.4,1.118,481280.9,481280.9,38560,0,0,0,L,1122011218,0,126.53,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436406,749492.00
07/13/2016 15:00,2,8.373,ACTIVE,216.45,379.32,59.970,1468436404,"274151322000085","219011344069620",25.19,49.00,0,325.52,400.36,213.3,203.9,0.822,731607.4,731607.4,32055,0,0,0,L,1151911521,0,124.72,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436407,749493.00
07/13/2016 15:00,2,9.066,ACTIVE,221.64,376.01,59.975,1468436404,"201051344000633","219011344069620",27.29,43.00,0,320.11,428.31,250.6,239.9,1.127,472484.2,472484.2,39048,0,0,0,L,1122011218,0,125.85,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436407,749494.00
07/13/2016 15:00,2,8.996,ACTIVE,223.68,377.52,59.981,1468436404,"201051344000469","219011344069620",27.85,36.80,0,318.30,429.22,253.8,243.1,1.136,474459.0,474459.0,38985,0,0,0,L,1122011218,0,126.07,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436408,749495.00
07/13/2016 15:00,2,8.869,ACTIVE,220.06,371.21,59.981,1468436404,"201051344000646","219011344069620",27.65,42.80,0,316.50,426.51,248.3,237.8,1.149,476403.2,476403.2,43533,0,0,0,L,1122011218,0,126.07,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436409,749496.00
07/13/2016 15:00,2,8.420,ACTIVE,216.45,383.23,59.975,1468436404,"274151322000052","219011344069620",26.88,53.80,0,324.92,403.67,229.0,219.1,0.897,748305.1,748305.1,32297,0,0,0,L,1151911521,0,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436410,749497.00
07/13/2016 15:00,2,9.131,ACTIVE,221.64,373.61,59.991,1468436404,"201051344000585","219011344069620",27.43,41.50,0,319.21,427.41,253.6,242.8,1.171,484550.1,484550.1,43539,0,0,0,L,1122011218,0,126.30,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436411,749498.00
07/13/2016 15:00,2,8.971,ACTIVE,219.61,370.30,59.986,1468436404,"201051344001230","219011344069620",27.15,41.80,0,316.50,450.56,246.6,236.1,1.127,479859.1,479859.1,43351,0,0,0,L,1122011218,0,126.07,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436412,749499.00
07/13/2016 15:00,2,9.000,ACTIVE,221.64,373.31,59.986,1468436404,"201051344000582","219011344069620",26.94,41.00,0,317.10,428.31,245.3,234.9,1.096,472923.4,472923.4,43483,0,0,0,L,1122011218,0,126.53,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436413,749500.00
07/13/2016 15:00,2,8.916,ACTIVE,220.06,370.00,59.991,1468436404,"201051344000955","219011344069620",27.21,43.00,0,316.80,422.60,245.8,235.3,1.145,486029.0,486029.0,43433,0,0,0,L,1122011218,0,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436414,749501.00
07/13/2016 15:00,2,5.627,ACTIVE,216.45,411.78,59.986,1468436404,"274151322000094","219011344069620",37.85,50.40,0,330.63,455.67,215.7,206.3,0.844,609392.4,609392.4,33448,0,0,0,L,1151911521,0,124.04,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436415,749502.00
07/13/2016 15:00,2,9.117,ACTIVE,223.45,376.31,59.991,1468436404,"201051344000579","219011344069620",27.00,43.40,0,320.71,427.71,249.1,238.5,1.153,488430.0,488430.0,19054,0,0,0,L,1122011218,0,126.30,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436416,749503.00
07/13/2016 15:00,2,8.939,ACTIVE,219.84,370.00,59.986,1468436404,"201051344000890","219011344069620",27.14,44.80,0,319.81,422.30,245.4,234.9,1.118,483271.6,483271.6,43443,0,0,0,L,1122011218,0,126.07,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436416,749504.00
07/13/2016 15:00,2,8.832,ACTIVE,220.97,370.90,59.986,1468436404,"201051344000438","219011344069620",27.37,43.00,0,317.70,427.71,244.8,234.3,1.153,484993.6,484993.6,43448,0,0,0,L,1122011218,0,126.53,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436417,749505.00
07/13/2016 15:00,2,8.768,ACTIVE,220.06,369.10,59.954,1468436404,"201051344000417","219011344069620",27.23,45.00,0,318.00,421.10,241.8,231.4,1.118,476924.7,476924.7,43603,0,0,0,L,1122011218,0,125.62,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436418,749506.00
07/13/2016 15:00,2,8.447,ACTIVE,215.54,356.78,59.975,1468436404,"274151322000083","219011344069620",26.54,54.50,0,324.92,402.77,227.1,217.3,0.897,741555.6,741555.6,32377,0,0,0,L,1151911521,0,123.59,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436419,749507.00
07/13/2016 15:00,2,8.844,ACTIVE,216.90,380.52,60.018,1468436404,"274151322000076","219011344069620",27.35,53.50,0,327.02,406.37,244.9,234.5,0.972,790413.6,790413.6,32385,0,0,0,L,1151911521,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436420,749508.00
07/13/2016 15:00,2,9.100,ACTIVE,221.42,372.41,59.954,1468436404,"201051344000868","219011344069620",27.35,39.00,0,318.30,428.91,252.1,241.4,1.118,473395.0,473395.0,38706,0,0,0,L,1122011218,0,125.40,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436421,749509.00
07/13/2016 15:00,2,8.928,ACTIVE,215.77,362.49,59.986,1468436404,"274151322000095","219011344069620",27.08,53.80,0,321.91,406.67,244.5,234.0,0.915,782346.0,782346.0,32299,0,0,0,L,1151911521,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436422,749510.00
07/13/2016 15:00,2,9.146,ACTIVE,223.23,377.22,59.991,1468436404,"201051344000988","219011344069620",27.02,39.50,0,319.81,431.32,250.2,239.6,1.131,470076.6,470076.6,38991,0,0,0,L,1122011218,0,126.30,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436423,749511.00
07/13/2016 15:00,2,9.035,ACTIVE,221.42,371.21,59.954,1468436404,"201051344001025","219011344069620",27.43,43.00,0,320.11,428.01,251.1,240.4,1.123,483873.3,483873.3,43498,0,0,0,L,1122011218,0,126.30,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436424,749512.00
07/13/2016 15:00,2,8.965,ACTIVE,223.23,375.11,60.012,1468436404,"201051344000458","219011344069620",27.53,40.60,0,318.30,428.61,250.1,239.5,1.176,480925.4,480925.4,38911,0,0,0,L,1122011218,0,126.53,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436425,749513.00
07/13/2016 15:00,2,9.020,ACTIVE,223.68,377.22,59.991,1468436404,"201051344000853","219011344069620",27.61,40.00,0,321.01,431.62,252.2,241.5,1.176,479959.6,479959.6,38524,0,0,0,L,1122011218,0,126.98,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436426,749514.00
07/13/2016 15:00,2,8.979,ACTIVE,219.61,372.11,59.986,1468436404,"201051344000685","219011344069620",27.17,41.50,0,316.50,422.00,246.9,236.4,1.180,484308.5,484308.5,43368,0,0,0,L,1122011218,0,126.30,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436427,749515.00
07/13/2016 15:00,2,9.004,ACTIVE,221.19,373.91,60.012,1468436404,"201051344000917","219011344069620",27.10,42.00,0,318.61,427.41,247.1,236.6,1.149,481198.4,481198.4,43365,0,0,0,L,1122011218,0,126.30,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436428,749516.00
07/13/2016 15:00,2,9.021,ACTIVE,219.84,372.11,59.991,1468436404,"201051344001145","219011344069620",26.96,42.00,0,319.81,422.30,246.3,235.8,1.127,486370.1,486370.1,43213,0,0,0,L,1122011218,0,125.62,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436428,749517.00
07/13/2016 15:00,2,9.043,ACTIVE,221.64,373.01,60.044,1468436404,"201051344000651","219011344069620",27.00,42.30,0,318.30,428.31,247.1,236.6,1.074,479087.1,479087.1,43555,0,0,0,L,1122011218,0,126.98,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436429,749518.00
07/13/2016 15:00,2,8.207,ACTIVE,216.00,379.02,59.991,1468436404,"274151322000088","219011344069620",25.74,48.30,0,323.41,400.36,213.8,204.4,0.809,715534.1,715534.1,32020,0,0,0,L,1151911521,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436430,749519.00
07/13/2016 15:00,2,5.631,ACTIVE,216.90,412.08,59.986,1468436404,"274151322000068","219011344069620",37.77,51.50,0,332.13,455.67,215.2,205.8,0.818,609428.1,609428.1,33658,0,0,0,L,1151911521,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436431,749520.00
07/13/2016 15:00,2,8.994,ACTIVE,220.97,371.81,59.981,1468436404,"201051344001135","219011344069620",26.94,41.00,0,319.21,427.11,245.1,234.7,1.105,475114.5,475114.5,43481,0,0,0,L,1122011218,0,126.30,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436432,749521.00
07/13/2016 15:00,2,9.078,ACTIVE,220.74,371.51,59.996,1468436404,"201051344000594","219011344069620",27.02,46.00,0,319.21,428.61,248.2,237.7,1.096,485072.2,485072.2,38959,0,0,0,L,1122011218,0,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436433,749522.00
07/13/2016 15:00,2,8.877,ACTIVE,221.19,373.61,59.986,1468436404,"201051344001203","219011344069620",27.61,42.80,0,318.61,428.61,248.2,237.7,1.145,482684.4,482684.4,43535,0,0,0,L,1122011218,0,126.75,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436434,749523.00
07/13/2016 15:00,2,8.221,ACTIVE,216.22,364.29,60.007,1468436404,"274151322000054","219011344069620",26.02,49.00,0,322.51,401.56,216.4,207.0,0.822,730609.6,730609.6,32050,0,0,0,L,1151911521,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436435,749524.00
07/13/2016 15:00,2,9.023,ACTIVE,221.64,370.90,59.991,1468436404,"201051344000867","219011344069620",27.21,42.00,0,319.81,426.81,248.7,238.1,1.131,472465.1,472465.1,38966,0,0,0,L,1122011218,0,126.07,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436436,749525.00
07/13/2016 15:00,2,8.631,ACTIVE,221.42,372.71,60.002,1468436404,"201051344001093","219011344069620",27.89,41.80,0,319.21,428.01,243.6,233.2,1.087,480643.4,480643.4,43424,0,0,0,L,1122011218,0,126.53,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436437,749526.00
07/13/2016 15:00,2,8.984,ACTIVE,222.77,377.22,59.991,1468436404,"201051344000900","219011344069620",27.89,38.60,0,319.81,428.61,253.7,243.0,1.127,488530.4,488530.4,38353,0,0,0,L,1122011218,0,126.53,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436437,749527.00
07/13/2016 15:00,2,8.848,ACTIVE,222.55,376.92,59.996,1468436404,"201051344000648","219011344069620",27.27,40.60,0,318.30,428.31,244.3,233.9,1.100,479138.9,479138.9,38646,0,0,0,L,1122011218,0,125.85,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436438,749528.00
07/13/2016 15:00,2,8.945,ACTIVE,223.00,374.51,59.981,1468436404,"201051344000569","219011344069620",27.53,40.40,0,319.21,429.22,249.4,238.8,1.140,489326.7,489326.7,38270,0,0,0,L,1122011218,0,126.07,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436439,749529.00
07/13/2016 15:00,2,8.773,ACTIVE,223.23,377.52,59.986,1468436404,"201051344000983","219011344069620",27.55,40.20,0,318.91,428.61,244.8,234.3,1.114,481103.5,481103.5,38764,0,0,0,L,1122011218,0,126.53,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436440,749530.00
07/13/2016 15:00,2,8.656,ACTIVE,223.23,374.21,59.991,1468436404,"201051344001158","219011344069620",26.94,41.00,0,319.51,427.41,236.3,226.2,1.069,474423.2,474423.2,39032,0,0,0,L,1122011218,0,126.30,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436442,749531.00
07/13/2016 15:00,2,8.199,ACTIVE,222.55,374.51,59.996,1468436404,"201051344000576","219011344069620",27.61,39.80,0,320.41,428.91,229.3,219.4,1.030,481703.2,481703.2,38431,0,0,0,L,1122011218,0,126.30,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436443,749532.00
07/13/2016 15:00,2,7.396,ACTIVE,216.22,354.97,59.986,1468436404,"274151322000087","219011344069620",25.49,57.70,0,324.02,399.76,190.5,182.0,0.707,703635.6,703635.6,32207,0,0,0,L,1151911521,0,124.04,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468436443,749533.00
07/13/2016 15:15,2,7.041,ACTIVE,220.29,367.00,59.986,1468437305,"201051344000645","219011344069620",26.98,41.00,0,321.01,427.11,192.3,183.7,0.862,481327.5,481327.5,38561,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437306,749534.00
07/13/2016 15:15,2,6.279,ACTIVE,214.19,347.46,59.970,1468437305,"274151322000085","219011344069620",25.37,50.40,0,327.02,399.16,161.2,153.7,0.619,731647.5,731647.5,32056,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437307,749535.00
07/13/2016 15:15,2,7.252,ACTIVE,219.61,367.00,59.986,1468437305,"201051344000633","219011344069620",27.27,43.40,0,320.41,428.31,200.2,191.4,0.937,472530.8,472530.8,39049,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437308,749536.00
07/13/2016 15:15,2,6.889,ACTIVE,220.97,368.50,59.981,1468437305,"201051344000469","219011344069620",27.97,38.00,0,318.00,430.12,194.9,186.2,0.902,474506.2,474506.2,38986,0,0,0,L,1122011218,0,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437309,749537.00
07/13/2016 15:15,2,6.629,ACTIVE,217.13,361.59,59.981,1468437305,"201051344000646","219011344069620",27.10,43.60,0,317.10,426.81,181.7,173.4,0.844,476449.5,476449.5,43534,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437310,749538.00
07/13/2016 15:15,2,5.777,ACTIVE,213.96,352.87,59.981,1468437305,"274151322000052","219011344069620",26.86,56.00,0,326.12,402.16,156.8,149.5,0.605,748348.1,748348.1,32298,0,0,0,L,1151911521,0,122.23,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437311,749539.00
07/13/2016 15:15,2,5.498,ACTIVE,217.13,357.38,59.975,1468437305,"201051344000585","219011344069620",27.71,42.50,0,319.51,427.11,154.0,146.7,0.707,484597.7,484597.7,43540,0,0,0,L,1122011218,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437312,749540.00
07/13/2016 15:15,2,4.842,ACTIVE,215.32,354.67,59.965,1468437305,"201051344001230","219011344069620",27.43,43.60,0,317.10,422.60,134.4,127.8,0.632,479905.3,479905.3,43352,0,0,0,L,1122011218,0,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437313,749541.00
07/13/2016 15:15,2,4.830,ACTIVE,216.67,357.08,59.981,1468437305,"201051344000582","219011344069620",27.49,42.30,0,316.80,427.71,134.5,127.9,0.632,472969.2,472969.2,43484,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437313,749542.00
07/13/2016 15:15,2,5.059,ACTIVE,215.77,355.28,59.949,1468437305,"201051344000955","219011344069620",27.31,43.60,0,318.00,422.60,140.1,133.3,0.676,486074.9,486074.9,43434,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437314,749543.00
07/13/2016 15:15,2,3.641,ACTIVE,213.74,404.57,59.970,1468437305,"274151322000094","219011344069620",37.79,51.00,0,330.93,453.56,140.2,133.3,0.557,609432.5,609432.5,33449,0,0,0,L,1151911521,0,122.23,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437315,749544.00
07/13/2016 15:15,2,6.586,ACTIVE,220.29,364.59,59.970,1468437305,"201051344000579","219011344069620",27.75,44.00,0,320.71,430.42,185.1,176.7,0.875,488476.5,488476.5,19055,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437316,749545.00
07/13/2016 15:15,2,6.637,ACTIVE,216.67,359.78,59.981,1468437305,"201051344000890","219011344069620",27.06,46.00,0,318.30,422.90,181.9,173.7,0.831,483317.5,483317.5,43444,0,0,0,L,1122011218,0,124.72,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437317,749546.00
07/13/2016 15:15,2,6.717,ACTIVE,217.58,362.79,59.975,1468437305,"201051344000438","219011344069620",27.19,44.00,0,317.40,426.81,185.1,176.8,0.879,485039.3,485039.3,43449,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437318,749547.00
07/13/2016 15:15,2,7.070,ACTIVE,217.58,363.99,59.991,1468437305,"201051344000417","219011344069620",27.12,46.00,0,318.00,422.90,194.2,185.5,0.928,476969.9,476969.9,43604,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437319,749548.00
07/13/2016 15:15,2,7.121,ACTIVE,213.74,371.51,59.975,1468437305,"274151322000083","219011344069620",26.40,55.80,0,326.72,401.56,190.4,181.8,0.751,741598.2,741598.2,32378,0,0,0,L,1151911521,0,122.46,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437320,749549.00
07/13/2016 15:15,2,7.469,ACTIVE,214.87,370.90,59.970,1468437305,"274151322000076","219011344069620",27.43,54.80,0,327.92,405.47,207.4,198.2,0.826,790459.6,790459.6,32386,0,0,0,L,1151911521,0,122.91,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437321,749550.00
07/13/2016 15:15,2,7.406,ACTIVE,219.61,366.40,59.981,1468437305,"201051344000868","219011344069620",27.33,40.20,0,318.91,429.52,205.0,195.9,0.950,473442.0,473442.0,38707,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437322,749551.00
07/13/2016 15:15,2,7.256,ACTIVE,213.96,349.56,59.975,1468437305,"274151322000095","219011344069620",27.33,54.30,0,321.91,405.17,200.7,191.8,0.773,782391.9,782391.9,32300,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437322,749552.00
07/13/2016 15:15,2,7.576,ACTIVE,221.42,369.10,59.981,1468437305,"201051344000988","219011344069620",27.12,40.60,0,317.40,432.82,208.1,198.9,0.963,470123.2,470123.2,38992,0,0,0,L,1122011218,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437323,749553.00
07/13/2016 15:15,2,7.607,ACTIVE,218.71,365.80,59.975,1468437305,"201051344001025","219011344069620",27.33,43.80,0,319.21,427.71,210.3,201.1,0.932,483920.2,483920.2,43499,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437324,749554.00
07/13/2016 15:15,2,7.461,ACTIVE,221.19,370.30,59.991,1468437305,"201051344000458","219011344069620",27.49,41.80,0,319.81,428.01,207.8,198.6,0.972,480971.9,480971.9,38912,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437325,749555.00
07/13/2016 15:15,2,7.504,ACTIVE,221.64,372.11,59.965,1468437305,"201051344000853","219011344069620",27.53,40.40,0,322.51,431.92,209.3,200.1,0.977,480006.5,480006.5,38525,0,0,0,L,1122011218,0,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437326,749556.00
