ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2016 15:15,2,7.381,ACTIVE,217.35,364.29,59.959,1468437305,"201051344000685","219011344069620",27.41,42.80,0,315.60,422.00,204.7,195.7,0.986,484354.5,484354.5,43369,0,0,0,L,1122011218,0,125.40,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437327,749557.00
07/13/2016 15:15,2,7.252,ACTIVE,218.48,364.59,59.965,1468437305,"201051344000917","219011344069620",27.55,42.50,0,319.21,426.51,202.3,193.3,0.928,481244.7,481244.7,43366,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437328,749558.00
07/13/2016 15:15,2,7.068,ACTIVE,217.35,363.39,59.954,1468437305,"201051344001145","219011344069620",27.57,42.50,0,318.00,425.01,197.4,188.6,0.932,486416.2,486416.2,43214,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437329,749559.00
07/13/2016 15:15,2,7.125,ACTIVE,218.93,367.00,59.975,1468437305,"201051344000651","219011344069620",27.35,41.80,0,317.40,426.81,197.3,188.5,0.897,479133.2,479133.2,43556,0,0,0,L,1122011218,0,125.85,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437330,749560.00
07/13/2016 15:15,2,6.605,ACTIVE,214.19,354.07,59.975,1468437305,"274151322000088","219011344069620",25.66,49.50,0,325.52,399.16,171.6,163.7,0.650,715574.2,715574.2,32021,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437331,749561.00
07/13/2016 15:15,2,4.549,ACTIVE,214.87,413.59,59.965,1468437305,"274151322000068","219011344069620",37.29,51.80,0,331.23,453.56,172.2,164.2,0.663,609468.0,609468.0,33659,0,0,0,L,1151911521,0,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437331,749562.00
07/13/2016 15:15,2,7.242,ACTIVE,218.48,363.99,59.970,1468437305,"201051344001135","219011344069620",27.41,42.00,0,318.00,425.61,200.9,192.0,0.924,475160.5,475160.5,43482,0,0,0,L,1122011218,0,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437332,749563.00
07/13/2016 15:15,2,6.947,ACTIVE,218.48,365.19,59.965,1468437305,"201051344000594","219011344069620",27.39,46.40,0,317.70,428.61,192.3,183.7,0.871,485118.7,485118.7,38960,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437333,749564.00
07/13/2016 15:15,2,6.506,ACTIVE,217.80,361.29,59.970,1468437305,"201051344001203","219011344069620",27.17,43.80,0,317.40,427.41,178.9,170.8,0.826,482730.8,482730.8,43536,0,0,0,L,1122011218,0,125.40,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437334,749565.00
07/13/2016 15:15,2,5.775,ACTIVE,213.96,349.56,60.002,1468437305,"274151322000054","219011344069620",25.94,49.80,0,323.41,400.66,151.7,144.5,0.583,730650.3,730650.3,32051,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437335,749566.00
07/13/2016 15:15,2,6.572,ACTIVE,219.16,362.79,59.981,1468437305,"201051344000867","219011344069620",27.23,42.80,0,319.81,428.61,181.5,173.2,0.840,472511.6,472511.6,38967,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437336,749567.00
07/13/2016 15:15,2,6.826,ACTIVE,218.48,363.99,59.944,1468437305,"201051344001093","219011344069620",27.29,42.50,0,318.30,427.41,188.9,180.4,0.849,480689.1,480689.1,43425,0,0,0,L,1122011218,0,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437337,749568.00
07/13/2016 15:15,2,6.891,ACTIVE,220.06,365.80,59.954,1468437305,"201051344000900","219011344069620",27.81,39.30,0,318.30,429.52,194.1,185.4,0.871,488577.7,488577.7,38354,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437338,749569.00
07/13/2016 15:15,2,6.688,ACTIVE,220.06,366.40,59.959,1468437305,"201051344000648","219011344069620",27.39,40.40,0,317.40,428.61,185.6,177.2,0.853,479184.5,479184.5,38647,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437339,749570.00
07/13/2016 15:15,2,7.053,ACTIVE,220.52,368.50,59.970,1468437305,"201051344000569","219011344069620",27.23,40.60,0,319.51,430.42,194.6,185.9,0.906,489373.2,489373.2,38271,0,0,0,L,1122011218,0,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437340,749571.00
07/13/2016 15:15,2,7.264,ACTIVE,221.19,369.10,59.965,1468437305,"201051344000983","219011344069620",27.75,40.80,0,319.21,430.12,204.3,195.3,0.959,481150.2,481150.2,38765,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437341,749572.00
07/13/2016 15:15,2,7.287,ACTIVE,221.19,366.40,59.975,1468437305,"201051344001158","219011344069620",27.47,41.50,0,318.91,426.51,202.7,193.7,0.937,474469.0,474469.0,39033,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437342,749573.00
07/13/2016 15:15,2,7.291,ACTIVE,220.97,368.50,59.959,1468437305,"201051344000576","219011344069620",27.37,39.50,0,320.41,431.32,202.0,193.0,0.924,481749.4,481749.4,38432,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437343,749574.00
07/13/2016 15:15,2,6.727,ACTIVE,214.19,371.81,59.954,1468437305,"274151322000087","219011344069620",25.62,58.00,0,323.72,398.26,174.5,166.5,0.654,703675.6,703675.6,32208,0,0,0,L,1151911521,0,122.91,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468437344,749575.00
07/13/2016 15:30,2,2.904,ACTIVE,216.45,352.27,59.981,1468438204,"201051344000645","219011344069620",27.71,38.20,0,319.51,422.90,81.5,76.8,0.380,481362.5,481362.5,38562,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438205,749576.00
07/13/2016 15:30,2,2.693,ACTIVE,212.83,352.57,59.991,1468438204,"274151322000085","219011344069620",26.58,45.80,0,328.52,390.14,72.5,68.0,0.499,731677.6,731677.6,32057,0,0,0,L,1151911521,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438206,749577.00
07/13/2016 15:30,2,2.988,ACTIVE,216.22,351.97,59.991,1468438204,"201051344000633","219011344069620",27.99,40.80,0,319.81,422.90,84.8,79.9,0.407,472565.8,472565.8,39050,0,0,0,L,1122011218,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438207,749578.00
07/13/2016 15:30,2,2.975,ACTIVE,216.67,352.27,59.996,1468438204,"201051344000469","219011344069620",28.73,35.40,0,318.61,423.81,86.5,81.6,0.415,474541.6,474541.6,38987,0,0,0,L,1122011218,0,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438208,749579.00
07/13/2016 15:30,2,2.959,ACTIVE,214.64,348.36,60.023,1468438204,"201051344000646","219011344069620",28.05,40.20,0,316.20,418.70,84.1,79.2,0.389,476484.0,476484.0,43535,0,0,0,L,1122011218,0,123.59,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438209,749580.00
07/13/2016 15:30,2,2.791,ACTIVE,212.61,362.19,59.996,1468438204,"274151322000052","219011344069620",27.61,50.20,0,327.62,393.75,78.1,73.5,0.544,748380.2,748380.2,32299,0,0,0,L,1151911521,0,121.78,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438210,749581.00
07/13/2016 15:30,2,3.014,ACTIVE,215.32,349.56,60.002,1468438204,"201051344000585","219011344069620",28.13,40.00,0,318.30,418.39,85.9,81.0,0.402,484633.2,484633.2,43541,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438211,749582.00
07/13/2016 15:30,2,2.879,ACTIVE,214.41,348.06,59.981,1468438204,"201051344001230","219011344069620",28.39,40.40,0,318.61,418.70,82.7,77.9,0.384,479939.8,479939.8,43353,0,0,0,L,1122011218,0,123.59,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438211,749583.00
07/13/2016 15:30,2,2.904,ACTIVE,215.54,349.26,60.002,1468438204,"201051344000582","219011344069620",27.93,39.30,0,315.90,418.09,82.2,77.4,0.384,473003.3,473003.3,43485,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438212,749584.00
07/13/2016 15:30,2,2.912,ACTIVE,214.41,347.76,59.965,1468438204,"201051344000955","219011344069620",28.31,40.20,0,318.00,417.49,83.5,78.7,0.398,486109.1,486109.1,43435,0,0,0,L,1122011218,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438213,749585.00
07/13/2016 15:30,2,1.869,ACTIVE,213.06,412.98,59.991,1468438204,"274151322000094","219011344069620",37.11,47.00,0,379.02,450.86,70.2,65.8,0.491,609461.9,609461.9,33450,0,0,0,L,1151911521,0,122.01,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438214,749586.00
07/13/2016 15:30,2,2.963,ACTIVE,216.45,351.67,59.996,1468438204,"201051344000579","219011344069620",28.25,41.50,0,322.81,423.20,84.7,79.8,0.393,488511.4,488511.4,19056,0,0,0,L,1122011218,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438215,749587.00
07/13/2016 15:30,2,2.906,ACTIVE,214.64,347.76,60.007,1468438204,"201051344000890","219011344069620",28.09,43.00,0,317.70,418.39,82.7,77.9,0.376,483351.8,483351.8,43445,0,0,0,L,1122011218,0,123.59,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438216,749588.00
07/13/2016 15:30,2,2.879,ACTIVE,215.09,349.56,59.996,1468438204,"201051344000438","219011344069620",28.13,40.80,0,316.20,416.89,82.1,77.3,0.393,485073.3,485073.3,43450,0,0,0,L,1122011218,0,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438217,749589.00
07/13/2016 15:30,2,2.820,ACTIVE,214.87,348.06,59.996,1468438204,"201051344000417","219011344069620",28.31,43.00,0,316.50,416.59,80.8,76.0,0.393,477003.5,477003.5,43605,0,0,0,L,1122011218,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438218,749590.00
07/13/2016 15:30,2,2.717,ACTIVE,212.38,352.57,59.986,1468438204,"274151322000083","219011344069620",27.77,50.60,0,327.02,393.15,76.4,71.8,0.544,741630.0,741630.0,32379,0,0,0,L,1151911521,0,121.78,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438219,749591.00
07/13/2016 15:30,2,2.850,ACTIVE,213.06,351.07,59.981,1468438204,"274151322000076","219011344069620",28.51,49.30,0,329.13,397.66,82.2,77.4,0.327,790493.7,790493.7,32387,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438220,749592.00
07/13/2016 15:30,2,2.963,ACTIVE,216.00,351.37,59.986,1468438204,"201051344000868","219011344069620",28.03,36.50,0,318.91,423.50,84.0,79.2,0.384,473477.0,473477.0,38708,0,0,0,L,1122011218,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438221,749593.00
07/13/2016 15:30,2,2.840,ACTIVE,212.61,342.05,59.996,1468438204,"274151322000095","219011344069620",28.19,50.20,0,326.42,397.35,81.1,76.4,0.301,782425.9,782425.9,32301,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438221,749594.00
07/13/2016 15:30,2,2.961,ACTIVE,216.45,352.57,59.991,1468438204,"201051344000988","219011344069620",27.69,37.80,0,319.21,423.20,83.0,78.2,0.389,470157.9,470157.9,38993,0,0,0,L,1122011218,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438222,749595.00
07/13/2016 15:30,2,2.916,ACTIVE,215.09,347.46,59.996,1468438204,"201051344001025","219011344069620",28.15,41.30,0,317.40,418.39,83.1,78.3,0.380,483955.0,483955.0,43500,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438223,749596.00
07/13/2016 15:30,2,2.877,ACTIVE,216.45,350.47,59.996,1468438204,"201051344000458","219011344069620",28.45,39.00,0,318.61,423.20,83.0,78.1,0.398,481006.6,481006.6,38913,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438224,749597.00
07/13/2016 15:30,2,2.941,ACTIVE,217.13,352.27,59.996,1468438204,"201051344000853","219011344069620",28.29,37.30,0,324.32,423.81,84.3,79.4,0.398,480041.5,480041.5,38526,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438225,749598.00
07/13/2016 15:30,2,2.879,ACTIVE,214.64,348.06,59.954,1468438204,"201051344000685","219011344069620",28.03,40.20,0,315.00,417.49,81.8,77.0,0.407,484388.5,484388.5,43370,0,0,0,L,1122011218,0,124.04,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438226,749599.00
07/13/2016 15:30,2,2.898,ACTIVE,215.09,347.46,59.986,1468438204,"201051344000917","219011344069620",28.39,40.00,0,317.40,416.89,83.3,78.5,0.389,481278.9,481278.9,43367,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438227,749600.00
07/13/2016 15:30,2,2.910,ACTIVE,214.87,348.66,59.996,1468438204,"201051344001145","219011344069620",28.23,39.50,0,317.10,418.09,83.2,78.4,0.389,486450.4,486450.4,43215,0,0,0,L,1122011218,0,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438228,749601.00
07/13/2016 15:30,2,2.918,ACTIVE,215.32,349.56,59.996,1468438204,"201051344000651","219011344069620",28.11,39.00,0,318.91,421.10,83.0,78.2,0.389,479167.3,479167.3,43557,0,0,0,L,1122011218,0,124.04,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438229,749602.00
07/13/2016 15:30,2,2.734,ACTIVE,212.38,349.56,59.996,1468438204,"274151322000088","219011344069620",26.64,44.80,0,327.02,390.74,73.7,69.2,0.504,715603.9,715603.9,32022,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438230,749603.00
07/13/2016 15:30,2,1.828,ACTIVE,213.51,414.49,59.996,1468438204,"274151322000068","219011344069620",38.47,47.30,0,380.82,456.57,71.0,66.7,0.499,609497.1,609497.1,33660,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438231,749604.00
07/13/2016 15:30,2,3.010,ACTIVE,214.87,348.36,59.986,1468438204,"201051344001135","219011344069620",28.31,39.30,0,318.00,417.19,86.3,81.4,0.402,475194.5,475194.5,43483,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438232,749605.00
07/13/2016 15:30,2,3.072,ACTIVE,215.77,350.77,59.965,1468438204,"201051344000594","219011344069620",28.29,43.80,0,318.00,423.20,88.0,83.0,0.411,485153.0,485153.0,38961,0,0,0,L,1122011218,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438233,749606.00
07/13/2016 15:30,2,3.080,ACTIVE,215.32,348.66,59.986,1468438204,"201051344001203","219011344069620",28.49,41.30,0,318.00,418.39,88.9,83.8,0.420,482765.2,482765.2,43537,0,0,0,L,1122011218,0,124.27,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438234,749607.00
07/13/2016 15:30,2,2.863,ACTIVE,212.83,346.26,60.023,1468438204,"274151322000054","219011344069620",27.14,44.80,0,327.32,392.25,78.7,74.1,0.535,730680.4,730680.4,32052,0,0,0,L,1151911521,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438235,749608.00
07/13/2016 15:30,2,3.043,ACTIVE,216.22,350.17,59.991,1468438204,"201051344000867","219011344069620",28.45,39.80,0,320.11,422.00,87.7,82.7,0.398,472546.1,472546.1,38968,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438236,749609.00
07/13/2016 15:30,2,2.918,ACTIVE,215.32,348.96,59.991,1468438204,"201051344001093","219011344069620",28.37,39.80,0,318.30,417.79,83.8,79.0,0.384,480722.8,480722.8,43426,0,0,0,L,1122011218,0,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438237,749610.00
07/13/2016 15:30,2,2.920,ACTIVE,216.22,350.77,60.018,1468438204,"201051344000900","219011344069620",28.69,36.50,0,320.11,425.61,84.9,80.0,0.389,488612.7,488612.7,38355,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438237,749611.00
07/13/2016 15:30,2,2.881,ACTIVE,216.45,351.07,59.996,1468438204,"201051344000648","219011344069620",28.11,38.00,0,317.70,423.50,82.0,77.3,0.380,479218.2,479218.2,38648,0,0,0,L,1122011218,0,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438238,749612.00
07/13/2016 15:30,2,2.926,ACTIVE,216.45,351.67,59.991,1468438204,"201051344000569","219011344069620",28.47,38.20,0,318.61,424.41,84.4,79.5,0.398,489407.7,489407.7,38272,0,0,0,L,1122011218,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438239,749613.00
07/13/2016 15:30,2,2.943,ACTIVE,216.67,351.97,59.996,1468438204,"201051344000983","219011344069620",28.53,37.80,0,321.01,424.11,85.0,80.1,0.402,481184.9,481184.9,38766,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438240,749614.00
07/13/2016 15:30,2,2.930,ACTIVE,216.45,350.17,59.991,1468438204,"201051344001158","219011344069620",27.95,38.60,0,318.91,422.60,82.9,78.1,0.393,474502.8,474502.8,39034,0,0,0,L,1122011218,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438241,749615.00
07/13/2016 15:30,2,2.898,ACTIVE,216.90,351.97,59.991,1468438204,"201051344000576","219011344069620",28.47,36.80,0,319.81,423.81,83.5,78.7,0.384,481783.4,481783.4,38433,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438242,749616.00
07/13/2016 15:30,2,2.693,ACTIVE,212.83,360.99,59.986,1468438204,"274151322000087","219011344069620",26.90,53.00,0,328.22,389.84,73.4,68.9,0.495,703705.0,703705.0,32209,0,0,0,L,1151911521,0,122.68,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468438243,749617.00
07/13/2016 15:45,2,7.318,ACTIVE,220.29,368.20,59.959,1468439103,"201051344000645","219011344069620",27.31,39.50,0,329.43,425.01,202.4,193.4,0.910,481410.3,481410.3,38563,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439105,749618.00
07/13/2016 15:45,2,6.729,ACTIVE,214.87,371.81,59.970,1468439103,"274151322000085","219011344069620",25.50,49.30,0,330.63,392.85,173.7,165.7,0.663,731718.7,731718.7,32058,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439106,749619.00
07/13/2016 15:45,2,7.268,ACTIVE,219.39,367.60,59.965,1468439103,"201051344000633","219011344069620",27.47,41.50,0,329.43,426.21,202.3,193.3,0.955,472613.6,472613.6,39051,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439107,749620.00
07/13/2016 15:45,2,7.318,ACTIVE,220.97,370.60,59.965,1468439103,"201051344000469","219011344069620",27.71,36.30,0,329.43,426.51,205.4,196.3,0.959,474590.2,474590.2,38988,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439108,749621.00
07/13/2016 15:45,2,7.156,ACTIVE,217.80,364.29,59.970,1468439103,"201051344000646","219011344069620",27.71,42.00,0,330.03,421.10,200.8,191.9,0.963,476531.6,476531.6,43536,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439108,749622.00
07/13/2016 15:45,2,6.818,ACTIVE,214.64,368.50,59.965,1468439103,"274151322000052","219011344069620",26.86,53.80,0,327.92,395.85,185.4,177.0,0.734,748424.1,748424.1,32300,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439109,749623.00
07/13/2016 15:45,2,7.359,ACTIVE,219.16,367.30,59.970,1468439103,"201051344000585","219011344069620",27.73,40.40,0,334.84,422.60,206.7,197.5,0.955,484682.0,484682.0,43542,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439110,749624.00
07/13/2016 15:45,2,7.148,ACTIVE,217.58,363.99,59.970,1468439103,"201051344001230","219011344069620",27.65,41.50,0,328.52,421.40,200.1,191.2,0.924,479987.3,479987.3,43354,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439111,749625.00
07/13/2016 15:45,2,7.188,ACTIVE,219.39,365.80,59.970,1468439103,"201051344000582","219011344069620",27.35,40.60,0,333.63,425.61,199.1,190.3,0.906,473050.5,473050.5,43486,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439112,749626.00
07/13/2016 15:45,2,7.084,ACTIVE,217.80,362.79,59.981,1468439103,"201051344000955","219011344069620",27.71,42.30,0,331.23,419.30,198.8,190.0,0.941,486156.4,486156.4,43436,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439113,749627.00
07/13/2016 15:45,2,4.584,ACTIVE,214.41,414.49,59.938,1468439103,"274151322000094","219011344069620",37.13,50.60,0,383.23,455.67,172.0,164.1,0.672,609502.9,609502.9,33451,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439114,749628.00
07/13/2016 15:45,2,7.377,ACTIVE,220.97,367.60,59.991,1468439103,"201051344000579","219011344069620",27.14,42.00,0,335.14,425.91,202.7,193.7,0.950,488559.7,488559.7,19057,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439115,749629.00
07/13/2016 15:45,2,7.207,ACTIVE,217.80,363.39,59.944,1468439103,"201051344000890","219011344069620",27.29,44.80,0,329.73,419.90,199.2,190.3,0.915,483399.3,483399.3,43446,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439116,749630.00
07/13/2016 15:45,2,7.162,ACTIVE,218.71,364.59,59.975,1468439103,"201051344000438","219011344069620",27.35,42.80,0,334.24,419.30,198.5,189.6,0.959,485120.6,485120.6,43451,0,0,0,L,1122011218,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439117,749631.00
07/13/2016 15:45,2,7.195,ACTIVE,218.03,364.29,59.970,1468439103,"201051344000417","219011344069620",26.92,44.30,0,330.93,418.70,195.9,187.2,0.906,477050.3,477050.3,43606,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439118,749632.00
07/13/2016 15:45,2,6.826,ACTIVE,213.96,351.67,59.949,1468439103,"274151322000083","219011344069620",26.88,54.50,0,327.92,395.85,185.6,177.2,0.734,741674.2,741674.2,32380,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439119,749633.00
07/13/2016 15:45,2,7.123,ACTIVE,215.09,362.79,59.965,1468439103,"274151322000076","219011344069620",27.61,52.80,0,330.33,399.46,199.0,190.1,0.787,790541.3,790541.3,32388,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439120,749634.00
07/13/2016 15:45,2,7.316,ACTIVE,219.16,363.99,59.970,1468439103,"201051344000868","219011344069620",27.61,37.50,0,327.92,425.61,204.6,195.6,0.924,473525.8,473525.8,38709,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439121,749635.00
07/13/2016 15:45,2,7.199,ACTIVE,213.96,353.47,59.965,1468439103,"274151322000095","219011344069620",27.31,53.50,0,328.82,399.46,198.9,190.0,0.765,782473.4,782473.4,32302,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439121,749636.00
07/13/2016 15:45,2,7.295,ACTIVE,220.52,367.90,59.965,1468439103,"201051344000988","219011344069620",27.49,38.80,0,333.03,426.21,203.0,194.0,0.928,470206.6,470206.6,38994,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439122,749637.00
07/13/2016 15:45,2,7.307,ACTIVE,218.71,365.19,59.970,1468439103,"201051344001025","219011344069620",27.65,43.00,0,334.24,421.10,204.4,195.4,0.941,484003.8,484003.8,43501,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439123,749638.00
07/13/2016 15:45,2,7.203,ACTIVE,220.74,370.00,59.970,1468439103,"201051344000458","219011344069620",27.85,39.80,0,331.53,425.91,203.0,194.0,0.968,481055.2,481055.2,38914,0,0,0,L,1122011218,0,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439124,749639.00
07/13/2016 15:45,2,7.365,ACTIVE,221.19,370.30,59.970,1468439103,"201051344000853","219011344069620",27.51,38.40,0,332.43,425.91,205.1,196.1,0.932,480090.6,480090.6,38527,0,0,0,L,1122011218,0,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439125,749640.00
07/13/2016 15:45,2,7.168,ACTIVE,217.58,363.99,59.938,1468439103,"201051344000685","219011344069620",27.59,41.50,0,331.83,420.20,200.2,191.3,0.977,484436.6,484436.6,43371,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439126,749641.00
07/13/2016 15:45,2,7.201,ACTIVE,218.71,367.00,59.959,1468439103,"201051344000917","219011344069620",27.67,41.80,0,333.63,419.60,201.7,192.7,0.959,481327.3,481327.3,43368,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439127,749642.00
07/13/2016 15:45,2,7.270,ACTIVE,217.80,365.49,59.986,1468439103,"201051344001145","219011344069620",27.31,41.50,0,333.33,420.20,201.0,192.1,0.902,486498.6,486498.6,43216,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439128,749643.00
07/13/2016 15:45,2,7.223,ACTIVE,219.39,367.00,59.970,1468439103,"201051344000651","219011344069620",27.49,41.00,0,335.44,423.81,201.1,192.2,0.915,479215.6,479215.6,43558,0,0,0,L,1122011218,0,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439129,749644.00
07/13/2016 15:45,2,6.646,ACTIVE,214.41,349.56,59.959,1468439103,"274151322000088","219011344069620",25.94,47.50,0,330.33,392.85,174.6,166.6,0.676,715646.0,715646.0,32023,0,0,0,L,1151911521,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439130,749645.00
07/13/2016 15:45,2,4.494,ACTIVE,215.32,429.22,59.975,1468439103,"274151322000068","219011344069620",37.85,51.30,0,383.83,461.38,172.6,164.7,0.667,609538.6,609538.6,33661,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439131,749646.00
07/13/2016 15:45,2,7.189,ACTIVE,218.71,364.29,59.981,1468439103,"201051344001135","219011344069620",27.49,40.20,0,330.93,419.90,200.3,191.4,0.906,475242.8,475242.8,43484,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439132,749647.00
07/13/2016 15:45,2,7.334,ACTIVE,218.71,366.70,59.970,1468439103,"201051344000594","219011344069620",27.27,44.50,0,327.32,421.70,202.5,193.5,0.924,485201.9,485201.9,38962,0,0,0,L,1122011218,0,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439132,749648.00
07/13/2016 15:45,2,7.225,ACTIVE,219.16,364.89,59.981,1468439103,"201051344001203","219011344069620",27.65,42.00,0,335.44,423.81,202.4,193.5,0.937,482814.1,482814.1,43538,0,0,0,L,1122011218,0,125.85,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439133,749649.00
07/13/2016 15:45,2,6.717,ACTIVE,214.19,352.27,59.975,1468439103,"274151322000054","219011344069620",26.00,48.50,0,326.12,394.65,176.8,168.7,0.676,730723.2,730723.2,32053,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439134,749650.00
07/13/2016 15:45,2,7.191,ACTIVE,219.39,365.19,59.975,1468439103,"201051344000867","219011344069620",27.81,40.80,0,330.03,424.71,202.6,193.6,0.924,472595.1,472595.1,38969,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439135,749651.00
07/13/2016 15:45,2,7.141,ACTIVE,218.93,366.70,59.970,1468439103,"201051344001093","219011344069620",27.53,40.80,0,334.84,423.81,199.2,190.4,0.906,480770.9,480770.9,43427,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439136,749652.00
07/13/2016 15:45,2,7.387,ACTIVE,220.29,367.90,59.965,1468439103,"201051344000900","219011344069620",27.65,37.80,0,327.62,427.11,206.9,197.8,0.932,488662.7,488662.7,38356,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439137,749653.00
07/13/2016 15:45,2,7.164,ACTIVE,220.06,366.70,59.981,1468439103,"201051344000648","219011344069620",27.43,39.00,0,330.93,426.21,199.1,190.2,0.915,479266.5,479266.5,38649,0,0,0,L,1122011218,0,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439138,749654.00
07/13/2016 15:45,2,7.232,ACTIVE,220.52,367.00,59.981,1468439103,"201051344000569","219011344069620",27.89,39.30,0,328.52,427.11,204.1,195.1,0.946,489457.2,489457.2,38273,0,0,0,L,1122011218,0,124.49,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439139,749655.00
07/13/2016 15:45,2,7.318,ACTIVE,220.74,368.20,59.981,1468439103,"201051344000983","219011344069620",27.57,39.30,0,329.73,426.51,204.2,195.2,0.946,481234.4,481234.4,38767,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439140,749656.00
07/13/2016 15:45,2,7.246,ACTIVE,220.74,369.40,59.970,1468439103,"201051344001158","219011344069620",27.25,39.80,0,335.44,425.61,200.1,191.2,0.937,474551.5,474551.5,39035,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439141,749657.00
07/13/2016 15:45,2,7.213,ACTIVE,220.52,368.50,59.970,1468439103,"201051344000576","219011344069620",27.65,37.80,0,324.92,426.51,201.9,193.0,0.919,481832.5,481832.5,38434,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439142,749658.00
07/13/2016 15:45,2,6.684,ACTIVE,214.41,370.90,59.970,1468439103,"274151322000087","219011344069620",25.82,57.00,0,329.73,393.15,174.7,166.7,0.658,703747.6,703747.6,32210,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468439143,749659.00
07/13/2016 16:00,2,7.018,ACTIVE,220.74,367.90,60.018,1468440004,"201051344000645","219011344069620",27.25,39.80,0,342.95,413.29,193.8,185.1,0.871,481457.0,481457.0,38564,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440005,749660.00
07/13/2016 16:00,2,6.363,ACTIVE,215.09,357.38,59.981,1468440004,"274151322000085","219011344069620",25.70,48.50,0,331.83,383.53,165.7,158.0,0.636,731758.7,731758.7,32059,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440007,749661.00
07/13/2016 16:00,2,7.051,ACTIVE,219.61,366.40,59.949,1468440004,"201051344000633","219011344069620",27.14,41.80,0,336.64,409.68,193.6,184.9,0.910,472660.3,472660.3,39052,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440008,749662.00
07/13/2016 16:00,2,6.879,ACTIVE,221.19,369.10,59.975,1468440004,"201051344000469","219011344069620",28.21,35.80,0,342.35,415.69,196.5,187.7,0.915,474637.6,474637.6,38989,0,0,0,L,1122011218,0,124.94,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440008,749663.00
07/13/2016 16:00,2,6.855,ACTIVE,218.03,363.99,59.991,1468440004,"201051344000646","219011344069620",27.67,42.00,0,336.04,409.68,192.2,183.6,0.906,476577.8,476577.8,43537,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440009,749664.00
07/13/2016 16:00,2,6.439,ACTIVE,215.09,350.77,59.981,1468440004,"274151322000052","219011344069620",27.17,54.00,0,330.93,386.53,177.3,169.2,0.689,748466.8,748466.8,32301,0,0,0,L,1151911521,0,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440010,749665.00
07/13/2016 16:00,2,7.045,ACTIVE,219.39,365.80,59.981,1468440004,"201051344000585","219011344069620",27.75,41.00,0,334.84,410.58,198.0,189.2,0.924,484729.7,484729.7,43543,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440011,749666.00
07/13/2016 16:00,2,6.818,ACTIVE,217.58,362.19,59.981,1468440004,"201051344001230","219011344069620",27.79,41.30,0,337.24,409.68,191.9,183.3,0.888,480033.6,480033.6,43355,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440012,749667.00
07/13/2016 16:00,2,6.844,ACTIVE,219.39,365.49,59.959,1468440004,"201051344000582","219011344069620",27.47,41.50,0,335.44,409.08,190.3,181.7,0.862,473096.4,473096.4,43487,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440013,749668.00
07/13/2016 16:00,2,6.805,ACTIVE,218.03,362.19,59.975,1468440004,"201051344000955","219011344069620",27.61,42.30,0,337.54,408.48,190.3,181.8,0.906,486202.2,486202.2,43437,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440014,749669.00
07/13/2016 16:00,2,4.256,ACTIVE,214.87,429.52,59.981,1468440004,"274151322000094","219011344069620",38.27,50.00,0,382.63,449.95,164.2,156.5,0.641,609542.6,609542.6,33452,0,0,0,L,1151911521,0,123.14,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440015,749670.00
07/13/2016 16:00,2,7.023,ACTIVE,220.74,367.00,60.018,1468440004,"201051344000579","219011344069620",27.31,42.30,0,342.95,413.89,194.3,185.6,0.915,488606.4,488606.4,19058,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440016,749671.00
07/13/2016 16:00,2,6.809,ACTIVE,217.80,363.09,59.986,1468440004,"201051344000890","219011344069620",27.69,45.00,0,337.84,408.78,190.9,182.4,0.866,483445.3,483445.3,43447,0,0,0,L,1122011218,0,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440017,749672.00
07/13/2016 16:00,2,6.873,ACTIVE,218.48,364.89,59.986,1468440004,"201051344000438","219011344069620",27.33,43.40,0,336.34,408.48,190.2,181.7,0.897,485166.4,485166.4,43452,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440018,749673.00
07/13/2016 16:00,2,6.850,ACTIVE,218.03,361.59,59.991,1468440004,"201051344000417","219011344069620",27.14,45.00,0,336.94,407.87,188.1,179.6,0.893,477095.6,477095.6,43607,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440019,749674.00
07/13/2016 16:00,2,6.512,ACTIVE,214.41,367.90,59.986,1468440004,"274151322000083","219011344069620",27.02,54.50,0,330.33,386.23,178.1,170.0,0.707,741716.9,741716.9,32381,0,0,0,L,1151911521,0,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440020,749675.00
07/13/2016 16:00,2,6.785,ACTIVE,215.54,360.99,59.975,1468440004,"274151322000076","219011344069620",27.67,52.80,0,332.43,389.54,190.2,181.6,0.760,790587.1,790587.1,32389,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440020,749676.00
07/13/2016 16:00,2,7.059,ACTIVE,219.61,367.00,59.986,1468440004,"201051344000868","219011344069620",27.49,38.40,0,335.74,409.38,196.6,187.8,0.888,473573.0,473573.0,38710,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440021,749677.00
07/13/2016 16:00,2,6.758,ACTIVE,214.64,343.85,59.986,1468440004,"274151322000095","219011344069620",27.89,54.00,0,329.73,389.24,190.7,182.1,0.689,782519.3,782519.3,32303,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440022,749678.00
07/13/2016 16:00,2,7.025,ACTIVE,221.19,368.50,59.981,1468440004,"201051344000988","219011344069620",27.45,38.80,0,340.85,414.49,195.4,186.7,0.919,470253.5,470253.5,38995,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440023,749679.00
07/13/2016 16:00,2,7.039,ACTIVE,219.16,363.69,59.959,1468440004,"201051344001025","219011344069620",27.55,42.80,0,336.34,409.68,196.2,187.5,0.879,484051.0,484051.0,43502,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440024,749680.00
07/13/2016 16:00,2,6.904,ACTIVE,220.97,367.60,59.996,1468440004,"201051344000458","219011344069620",27.95,40.80,0,342.95,414.79,195.2,186.5,0.924,481102.2,481102.2,38915,0,0,0,L,1122011218,0,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440025,749681.00
07/13/2016 16:00,2,7.047,ACTIVE,221.42,369.40,59.991,1468440004,"201051344000853","219011344069620",27.65,39.00,0,342.95,414.79,197.4,188.6,0.915,480138.0,480138.0,38528,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440026,749682.00
07/13/2016 16:00,2,6.959,ACTIVE,218.03,362.79,59.986,1468440004,"201051344000685","219011344069620",27.29,42.00,0,336.94,408.48,192.3,183.7,0.910,484482.8,484482.8,43372,0,0,0,L,1122011218,0,125.62,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440027,749683.00
07/13/2016 16:00,2,6.922,ACTIVE,219.16,363.69,59.991,1468440004,"201051344000917","219011344069620",27.63,42.30,0,335.44,407.87,193.7,185.0,0.932,481373.8,481373.8,43369,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440028,749684.00
07/13/2016 16:00,2,7.025,ACTIVE,218.03,363.09,60.018,1468440004,"201051344001145","219011344069620",27.14,41.00,0,336.94,408.78,193.1,184.4,0.893,486545.0,486545.0,43217,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440029,749685.00
07/13/2016 16:00,2,7.033,ACTIVE,219.84,367.30,59.986,1468440004,"201051344000651","219011344069620",27.02,41.80,0,336.94,408.18,192.4,183.7,0.871,479262.1,479262.1,43559,0,0,0,L,1122011218,0,126.07,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440030,749686.00
07/13/2016 16:00,2,6.332,ACTIVE,214.64,350.77,60.018,1468440004,"274151322000088","219011344069620",26.08,48.00,0,331.23,384.13,167.2,159.4,0.628,715686.2,715686.2,32024,0,0,0,L,1151911521,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440031,749687.00
07/13/2016 16:00,2,4.338,ACTIVE,215.77,423.81,59.975,1468440004,"274151322000068","219011344069620",37.47,50.60,0,382.93,449.95,165.8,158.2,0.636,609578.3,609578.3,33662,0,0,0,L,1151911521,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440031,749688.00
07/13/2016 16:00,2,6.928,ACTIVE,219.16,364.29,59.981,1468440004,"201051344001135","219011344069620",27.37,40.80,0,336.04,407.87,192.0,183.4,0.875,475289.0,475289.0,43485,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440032,749689.00
07/13/2016 16:00,2,6.990,ACTIVE,219.16,366.40,59.996,1468440004,"201051344000594","219011344069620",27.51,45.50,0,334.54,409.68,194.8,186.1,0.897,485248.8,485248.8,38963,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440033,749690.00
07/13/2016 16:00,2,6.980,ACTIVE,219.39,364.59,60.002,1468440004,"201051344001203","219011344069620",27.49,43.20,0,336.94,408.78,194.2,185.5,0.893,482860.9,482860.9,43539,0,0,0,L,1122011218,0,126.07,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440034,749691.00
07/13/2016 16:00,2,6.371,ACTIVE,214.87,371.21,59.986,1468440004,"274151322000054","219011344069620",26.38,48.30,0,330.93,385.33,170.2,162.3,0.654,730764.1,730764.1,32054,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440035,749692.00
07/13/2016 16:00,2,6.982,ACTIVE,219.84,364.59,59.986,1468440004,"201051344000867","219011344069620",27.61,40.80,0,335.14,407.87,195.3,186.6,0.888,472642.1,472642.1,38970,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440036,749693.00
07/13/2016 16:00,2,6.768,ACTIVE,219.16,364.59,59.991,1468440004,"201051344001093","219011344069620",27.87,40.60,0,335.44,407.57,191.0,182.4,0.844,480816.9,480816.9,43428,0,0,0,L,1122011218,0,125.62,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440037,749694.00
07/13/2016 16:00,2,7.045,ACTIVE,220.29,366.40,59.991,1468440004,"201051344000900","219011344069620",27.87,38.40,0,338.14,414.79,198.9,190.1,0.897,488710.6,488710.6,38357,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440038,749695.00
07/13/2016 16:00,2,6.908,ACTIVE,220.52,366.70,59.996,1468440004,"201051344000648","219011344069620",27.39,39.00,0,337.84,413.59,191.6,183.0,0.879,479312.6,479312.6,38650,0,0,0,L,1122011218,0,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440039,749696.00
07/13/2016 16:00,2,6.980,ACTIVE,220.52,366.10,60.028,1468440004,"201051344000569","219011344069620",27.81,39.00,0,338.44,414.19,196.6,187.8,0.910,489504.4,489504.4,38274,0,0,0,L,1122011218,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440040,749697.00
07/13/2016 16:00,2,7.014,ACTIVE,220.74,367.90,59.986,1468440004,"201051344000983","219011344069620",27.71,39.00,0,339.65,414.19,196.8,188.0,0.915,481281.8,481281.8,38768,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440041,749698.00
07/13/2016 16:00,2,6.924,ACTIVE,220.97,368.20,59.996,1468440004,"201051344001158","219011344069620",27.47,40.60,0,341.45,413.59,192.8,184.2,0.893,474597.8,474597.8,39036,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440041,749699.00
