ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2016 16:00,2,6.910,ACTIVE,220.74,369.10,59.986,1468440004,"201051344000576","219011344069620",27.79,38.40,0,342.35,414.49,194.4,185.7,0.893,481879.3,481879.3,38435,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440042,749700.00
07/13/2016 16:00,2,6.367,ACTIVE,214.87,366.70,59.981,1468440004,"274151322000087","219011344069620",25.96,56.50,0,331.53,383.83,167.3,159.6,0.628,703787.8,703787.8,32211,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440043,749701.00
07/13/2016 16:15,2,7.057,ACTIVE,220.97,367.30,59.949,1468440903,"201051344000645","219011344069620",27.51,39.30,0,338.44,411.48,196.5,187.7,0.884,481502.3,481502.3,38565,0,0,0,L,1122011218,0,125.40,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440905,749702.00
07/13/2016 16:15,2,6.410,ACTIVE,214.87,364.29,59.959,1468440903,"274151322000085","219011344069620",25.90,49.00,0,332.43,382.93,168.1,160.4,0.650,731797.3,731797.3,32060,0,0,0,L,1151911521,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440906,749703.00
07/13/2016 16:15,2,7.072,ACTIVE,220.06,365.80,59.975,1468440903,"201051344000633","219011344069620",27.45,42.30,0,337.54,410.58,196.6,187.8,0.924,472705.6,472705.6,39053,0,0,0,L,1122011218,0,124.94,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440907,749704.00
07/13/2016 16:15,2,7.027,ACTIVE,221.42,370.90,59.975,1468440903,"201051344000469","219011344069620",28.09,36.00,0,338.14,413.59,199.9,191.0,0.941,474683.5,474683.5,38990,0,0,0,L,1122011218,0,124.94,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440907,749705.00
07/13/2016 16:15,2,6.938,ACTIVE,218.71,366.70,59.965,1468440903,"201051344000646","219011344069620",27.79,42.00,0,336.04,407.27,195.2,186.5,0.924,476622.7,476622.7,43538,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440908,749706.00
07/13/2016 16:15,2,6.594,ACTIVE,214.87,354.07,59.965,1468440903,"274151322000052","219011344069620",27.04,54.50,0,331.23,385.33,180.4,172.2,0.716,748508.3,748508.3,32302,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440909,749707.00
07/13/2016 16:15,2,7.145,ACTIVE,220.06,368.50,59.975,1468440903,"201051344000585","219011344069620",27.93,40.80,0,336.04,407.27,202.0,193.1,0.941,484776.1,484776.1,43544,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440910,749708.00
07/13/2016 16:15,2,6.863,ACTIVE,218.26,362.19,59.970,1468440903,"201051344001230","219011344069620",27.99,42.30,0,337.84,407.27,194.6,185.9,0.897,480078.2,480078.2,43356,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440911,749709.00
07/13/2016 16:15,2,6.994,ACTIVE,220.06,366.10,59.970,1468440903,"201051344000582","219011344069620",27.47,41.80,0,336.04,406.97,194.4,185.7,0.884,473140.8,473140.8,43488,0,0,0,L,1122011218,0,125.85,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440912,749710.00
07/13/2016 16:15,2,6.908,ACTIVE,218.93,364.59,59.970,1468440903,"201051344000955","219011344069620",27.79,43.00,0,336.94,406.67,194.4,185.7,0.915,486246.6,486246.6,43438,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440913,749711.00
07/13/2016 16:15,2,4.463,ACTIVE,215.54,413.59,59.959,1468440903,"274151322000094","219011344069620",37.25,50.40,0,386.53,444.24,168.9,161.1,0.663,609581.0,609581.0,33453,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440914,749712.00
07/13/2016 16:15,2,7.137,ACTIVE,221.42,367.60,59.970,1468440903,"201051344000579","219011344069620",27.61,42.80,0,337.84,412.68,199.6,190.7,0.932,488651.8,488651.8,19059,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440915,749713.00
07/13/2016 16:15,2,7.043,ACTIVE,218.71,364.59,59.975,1468440903,"201051344000890","219011344069620",27.49,44.80,0,337.54,406.97,196.0,187.3,0.879,483489.9,483489.9,43448,0,0,0,L,1122011218,0,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440915,749714.00
07/13/2016 16:15,2,7.027,ACTIVE,219.39,364.59,59.954,1468440903,"201051344000438","219011344069620",27.45,43.40,0,336.34,406.97,195.4,186.7,0.915,485210.8,485210.8,43453,0,0,0,L,1122011218,0,125.85,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440916,749715.00
07/13/2016 16:15,2,7.016,ACTIVE,218.93,364.89,59.970,1468440903,"201051344000417","219011344069620",27.31,44.50,0,337.24,406.07,194.0,185.3,0.897,477139.5,477139.5,43608,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440917,749716.00
07/13/2016 16:15,2,6.781,ACTIVE,214.64,372.41,59.970,1468440903,"274151322000083","219011344069620",26.76,55.80,0,330.63,385.33,183.7,175.4,0.725,741758.5,741758.5,32382,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440918,749717.00
07/13/2016 16:15,2,6.961,ACTIVE,215.77,376.92,59.970,1468440903,"274151322000076","219011344069620",27.87,54.00,0,333.93,388.94,196.4,187.6,0.778,790631.5,790631.5,32390,0,0,0,L,1151911521,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440919,749718.00
07/13/2016 16:15,2,7.234,ACTIVE,219.61,367.30,59.975,1468440903,"201051344000868","219011344069620",27.63,37.30,0,336.64,409.68,202.4,193.4,0.915,473618.9,473618.9,38711,0,0,0,L,1122011218,0,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440920,749719.00
07/13/2016 16:15,2,6.996,ACTIVE,214.64,370.00,59.975,1468440903,"274151322000095","219011344069620",27.69,54.00,0,330.63,388.94,195.9,187.2,0.742,782563.8,782563.8,32304,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440921,749720.00
07/13/2016 16:15,2,5.271,ACTIVE,219.16,362.79,59.975,1468440903,"201051344000988","219011344069620",27.53,39.00,0,338.14,413.89,146.6,139.6,0.681,470299.1,470299.1,38996,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440922,749721.00
07/13/2016 16:15,2,4.705,ACTIVE,217.35,356.18,59.965,1468440903,"201051344001025","219011344069620",27.79,42.80,0,336.34,408.18,132.3,125.8,0.592,484096.8,484096.8,43503,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440923,749722.00
07/13/2016 16:15,2,5.807,ACTIVE,219.16,363.09,59.981,1468440903,"201051344000458","219011344069620",27.27,40.40,0,338.14,412.98,160.7,153.1,0.800,481147.8,481147.8,38916,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440924,749723.00
07/13/2016 16:15,2,7.285,ALERT,220.97,367.90,59.986,1468440903,"201051344000853","219011344069620",27.19,38.00,0,280.13,414.49,200.9,192.0,0.924,480183.8,480183.8,38529,0,0,0,L,1122011218,0,125.40,125.85,0002,36,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440925,749724.00
07/13/2016 16:15,2,7.018,ACTIVE,218.48,362.79,59.959,1468440903,"201051344000685","219011344069620",27.91,41.80,0,336.04,407.27,198.4,189.6,0.955,484527.6,484527.6,43373,0,0,0,L,1122011218,0,125.85,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440926,749725.00
07/13/2016 16:15,2,7.076,ACTIVE,219.84,364.89,59.981,1468440903,"201051344000917","219011344069620",27.69,41.50,0,334.84,406.67,198.5,189.7,0.928,481418.9,481418.9,43370,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440927,749726.00
07/13/2016 16:15,2,7.094,ACTIVE,218.71,365.19,59.986,1468440903,"201051344001145","219011344069620",27.79,40.80,0,336.64,406.97,199.7,190.9,0.919,486590.0,486590.0,43218,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440929,749727.00
07/13/2016 16:15,2,7.109,ACTIVE,220.29,366.70,59.970,1468440903,"201051344000651","219011344069620",27.73,41.00,0,336.34,407.57,199.6,190.7,0.897,479307.1,479307.1,43560,0,0,0,L,1122011218,0,126.30,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440930,749728.00
07/13/2016 16:15,2,6.203,ACTIVE,214.41,371.81,59.949,1468440903,"274151322000088","219011344069620",25.96,48.30,0,329.43,382.93,162.9,155.3,0.619,715725.1,715725.1,32025,0,0,0,L,1151911521,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440931,749729.00
07/13/2016 16:15,2,4.252,ACTIVE,215.77,418.39,59.970,1468440903,"274151322000068","219011344069620",38.49,51.00,0,384.13,452.36,165.7,158.0,0.636,609616.8,609616.8,33663,0,0,0,L,1151911521,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440932,749730.00
07/13/2016 16:15,2,6.848,ACTIVE,219.61,363.09,59.975,1468440903,"201051344001135","219011344069620",28.17,41.00,0,336.64,406.97,195.5,186.8,0.906,475333.9,475333.9,43486,0,0,0,L,1122011218,0,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440933,749731.00
07/13/2016 16:15,2,7.205,ACTIVE,219.16,365.49,59.922,1468440903,"201051344000594","219011344069620",27.87,45.80,0,335.14,408.78,203.4,194.4,0.937,485294.3,485294.3,38964,0,0,0,L,1122011218,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440934,749732.00
07/13/2016 16:15,2,7.102,ACTIVE,220.29,367.60,59.928,1468440903,"201051344001203","219011344069620",28.17,43.00,0,336.94,408.18,202.6,193.7,0.937,482906.3,482906.3,43540,0,0,0,L,1122011218,0,126.30,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440934,749733.00
07/13/2016 16:15,2,6.633,ACTIVE,214.87,363.69,59.970,1468440903,"274151322000054","219011344069620",26.32,48.80,0,329.73,384.73,176.7,168.7,0.681,730803.8,730803.8,32055,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440935,749734.00
07/13/2016 16:15,2,7.191,ACTIVE,220.06,365.49,59.996,1468440903,"201051344000867","219011344069620",27.83,41.30,0,336.94,408.48,202.7,193.7,0.919,472687.8,472687.8,38971,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440936,749735.00
07/13/2016 16:15,2,7.002,ACTIVE,220.06,367.30,59.959,1468440903,"201051344001093","219011344069620",27.81,41.30,0,335.74,406.67,197.0,188.3,0.902,480861.3,480861.3,43429,0,0,0,L,1122011218,0,125.85,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440937,749736.00
07/13/2016 16:15,2,7.244,ALERT,220.74,369.40,59.996,1468440903,"201051344000900","219011344069620",28.25,37.80,0,280.13,415.39,207.3,198.1,0.932,488757.0,488757.0,38358,0,0,0,L,1122011218,0,125.40,125.85,0002,34,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440939,749737.00
07/13/2016 16:15,2,7.170,ACTIVE,220.97,368.20,59.970,1468440903,"201051344000648","219011344069620",27.55,39.00,0,338.44,413.89,200.1,191.2,0.906,479357.5,479357.5,38651,0,0,0,L,1122011218,0,124.72,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440940,749738.00
07/13/2016 16:15,2,7.102,ALERT,220.97,366.70,59.970,1468440903,"201051344000569","219011344069620",28.47,39.30,0,307.78,413.89,204.6,195.6,0.946,489550.2,489550.2,38275,0,0,0,L,1122011218,0,124.72,126.30,0002,33,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440942,749739.00
07/13/2016 16:15,2,6.879,ACTIVE,221.19,367.30,59.959,1468440903,"201051344000983","219011344069620",28.17,39.30,0,337.24,414.49,196.1,187.3,0.910,481328.0,481328.0,38769,0,0,0,L,1122011218,0,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440943,749740.00
07/13/2016 16:15,2,6.018,ACTIVE,220.06,364.29,59.975,1468440903,"201051344001158","219011344069620",27.41,40.20,0,338.14,413.29,166.8,159.0,0.769,474643.0,474643.0,39037,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440943,749741.00
07/13/2016 16:15,2,6.307,ALERT,219.84,364.89,59.959,1468440903,"201051344000576","219011344069620",27.93,38.20,0,287.65,414.49,178.5,170.4,0.840,481924.7,481924.7,38436,0,0,0,L,1122011218,0,124.72,125.17,0002,34,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440945,749742.00
07/13/2016 16:15,2,5.359,ACTIVE,214.64,364.29,59.970,1468440903,"274151322000087","219011344069620",25.94,57.30,0,331.83,383.23,140.8,134.0,0.517,703826.9,703826.9,32212,0,0,0,L,1151911521,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468440946,749743.00
07/13/2016 16:30,2,2.227,ACTIVE,215.77,357.68,59.965,1468441803,"201051344000645","219011344069620",28.01,35.60,0,320.11,421.10,63.2,59.1,0.517,481531.6,481531.6,38566,0,0,0,L,1122011218,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441805,749744.00
07/13/2016 16:30,2,1.986,ACTIVE,212.83,343.85,59.996,1468441803,"274151322000085","219011344069620",27.17,43.20,0,330.03,388.64,54.6,50.8,0.380,731822.4,731822.4,32061,0,0,0,L,1151911521,0,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441806,749745.00
07/13/2016 16:30,2,2.240,ACTIVE,215.54,358.88,60.034,1468441803,"201051344000633","219011344069620",27.99,38.20,0,319.21,421.70,63.5,59.4,0.544,472734.9,472734.9,39054,0,0,0,L,1122011218,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441807,749746.00
07/13/2016 16:30,2,2.242,ACTIVE,215.54,357.98,59.965,1468441803,"201051344000469","219011344069620",28.17,32.60,0,318.61,422.60,64.0,59.9,0.548,474713.1,474713.1,38991,0,0,0,L,1122011218,0,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441808,749747.00
07/13/2016 16:30,2,2.213,ACTIVE,214.64,356.78,59.949,1468441803,"201051344000646","219011344069620",28.07,38.00,0,316.20,415.39,62.9,58.8,0.535,476651.7,476651.7,43539,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441808,749748.00
07/13/2016 16:30,2,2.072,ACTIVE,212.38,356.18,59.922,1468441803,"274151322000052","219011344069620",27.75,47.30,0,327.92,391.34,58.2,54.2,0.402,748535.0,748535.0,32303,0,0,0,L,1151911521,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441809,749749.00
07/13/2016 16:30,2,2.297,ACTIVE,215.32,358.58,60.007,1468441803,"201051344000585","219011344069620",28.09,36.80,0,319.81,420.80,65.3,61.1,0.539,484806.0,484806.0,43545,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441810,749750.00
07/13/2016 16:30,2,2.131,ACTIVE,214.41,355.88,59.975,1468441803,"201051344001230","219011344069620",28.29,38.00,0,317.70,415.09,61.1,57.0,0.504,480106.7,480106.7,43357,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441811,749751.00
07/13/2016 16:30,2,2.162,ACTIVE,215.54,358.28,59.949,1468441803,"201051344000582","219011344069620",27.91,37.30,0,317.70,419.00,61.2,57.1,0.499,473169.3,473169.3,43489,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441812,749752.00
07/13/2016 16:30,2,2.205,ACTIVE,214.64,357.08,59.991,1468441803,"201051344000955","219011344069620",28.03,38.20,0,317.40,413.59,62.6,58.5,0.535,486275.1,486275.1,43439,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441813,749753.00
07/13/2016 16:30,2,1.332,ACTIVE,212.61,416.59,59.880,1468441803,"274151322000094","219011344069620",37.99,45.30,0,356.18,452.06,47.8,44.2,0.371,609605.2,609605.2,33454,0,0,0,L,1151911521,0,122.01,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441814,749754.00
07/13/2016 16:30,2,2.264,ACTIVE,215.54,358.88,60.028,1468441803,"201051344000579","219011344069620",28.09,38.80,0,321.61,421.10,64.4,60.2,0.548,488681.0,488681.0,19060,0,0,0,L,1122011218,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441815,749755.00
07/13/2016 16:30,2,2.195,ACTIVE,214.64,355.88,59.970,1468441803,"201051344000890","219011344069620",28.19,40.80,0,318.00,415.39,62.6,58.5,0.521,483518.4,483518.4,43449,0,0,0,L,1122011218,0,123.36,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441816,749756.00
07/13/2016 16:30,2,2.182,ACTIVE,215.09,358.28,59.965,1468441803,"201051344000438","219011344069620",28.17,39.00,0,318.00,415.39,62.2,58.2,0.535,485239.1,485239.1,43454,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441817,749757.00
07/13/2016 16:30,2,2.205,ACTIVE,214.87,356.78,59.959,1468441803,"201051344000417","219011344069620",27.79,40.40,0,316.80,413.59,62.0,57.9,0.530,477167.5,477167.5,43609,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441817,749758.00
07/13/2016 16:30,2,2.053,ACTIVE,212.61,345.06,59.959,1468441803,"274151322000083","219011344069620",27.81,48.00,0,327.32,391.34,57.9,54.0,0.420,741784.9,741784.9,32383,0,0,0,L,1151911521,0,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441818,749759.00
07/13/2016 16:30,2,2.184,ACTIVE,212.83,352.87,60.007,1468441803,"274151322000076","219011344069620",28.31,46.20,0,328.22,394.95,62.6,58.5,0.455,790659.8,790659.8,32391,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441819,749760.00
07/13/2016 16:30,2,2.283,ACTIVE,215.09,357.08,59.965,1468441803,"201051344000868","219011344069620",28.05,33.80,0,319.81,421.70,64.9,60.7,0.539,473648.0,473648.0,38712,0,0,0,L,1122011218,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441820,749761.00
07/13/2016 16:30,2,2.176,ACTIVE,212.83,361.29,59.959,1468441803,"274151322000095","219011344069620",28.19,46.40,0,326.42,394.95,62.1,58.0,0.433,782591.9,782591.9,32305,0,0,0,L,1151911521,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441821,749762.00
07/13/2016 16:30,2,2.303,ACTIVE,215.54,359.78,59.975,1468441803,"201051344000988","219011344069620",27.89,35.20,0,319.21,421.40,65.0,60.9,0.552,470327.9,470327.9,38997,0,0,0,L,1122011218,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441822,749763.00
07/13/2016 16:30,2,2.318,ACTIVE,215.09,357.68,60.002,1468441803,"201051344001025","219011344069620",27.99,38.60,0,318.00,416.89,65.7,61.5,0.539,484125.8,484125.8,43504,0,0,0,L,1122011218,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441823,749764.00
07/13/2016 16:30,2,2.295,ACTIVE,215.54,358.28,59.970,1468441803,"201051344000458","219011344069620",28.39,36.30,0,319.81,421.40,65.9,61.7,0.575,481176.6,481176.6,38917,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441824,749765.00
07/13/2016 16:30,2,2.332,ACTIVE,216.22,361.59,59.949,1468441803,"201051344000853","219011344069620",28.41,34.50,0,321.31,421.10,67.1,62.9,0.583,480212.9,480212.9,38531,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441825,749766.00
07/13/2016 16:30,2,2.277,ACTIVE,215.09,357.68,59.933,1468441803,"201051344000685","219011344069620",28.09,38.00,0,315.60,414.79,64.8,60.7,0.570,484555.7,484555.7,43374,0,0,0,L,1122011218,0,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441826,749767.00
07/13/2016 16:30,2,2.309,ACTIVE,215.32,357.98,59.970,1468441803,"201051344000917","219011344069620",28.17,37.80,0,318.00,415.09,65.9,61.7,0.552,481447.0,481447.0,43371,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441826,749768.00
07/13/2016 16:30,2,2.326,ACTIVE,215.09,358.58,59.954,1468441803,"201051344001145","219011344069620",28.59,37.00,0,318.30,414.79,67.4,63.2,0.566,486618.1,486618.1,43219,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441827,749769.00
07/13/2016 16:30,2,2.467,ACTIVE,215.54,360.08,59.975,1468441803,"201051344000651","219011344069620",28.07,37.00,0,319.21,420.20,70.2,65.8,0.575,479335.3,479335.3,43561,0,0,0,L,1122011218,0,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441828,749770.00
07/13/2016 16:30,2,2.268,ACTIVE,212.38,356.48,59.922,1468441803,"274151322000088","219011344069620",27.19,42.00,0,327.92,388.34,62.6,58.5,0.429,715749.5,715749.5,32026,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441829,749771.00
07/13/2016 16:30,2,1.625,ACTIVE,213.51,425.31,59.959,1468441803,"274151322000068","219011344069620",38.39,45.00,0,353.77,456.27,63.7,59.5,0.438,609640.7,609640.7,33664,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441830,749772.00
07/13/2016 16:30,2,2.695,ACTIVE,215.54,361.29,59.970,1468441803,"201051344001135","219011344069620",28.53,36.50,0,320.11,415.09,78.0,73.4,0.650,475362.2,475362.2,43487,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441831,749773.00
07/13/2016 16:30,2,3.273,ACTIVE,216.22,352.87,59.975,1468441803,"201051344000594","219011344069620",28.57,41.00,0,318.30,417.19,95.0,89.8,0.451,485322.7,485322.7,38965,0,0,0,L,1122011218,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441832,749774.00
07/13/2016 16:30,2,4.518,ACTIVE,217.35,354.67,59.959,1468441803,"201051344001203","219011344069620",25.45,38.20,0,319.51,419.60,116.7,110.7,0.561,482934.6,482934.6,43541,0,0,0,L,1122011218,0,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441833,749775.00
07/13/2016 16:30,2,5.535,ACTIVE,214.19,350.77,59.954,1468441803,"274151322000054","219011344069620",24.73,42.00,0,327.32,390.74,139.1,132.3,0.535,730828.5,730828.5,32056,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441834,749776.00
07/13/2016 16:30,2,5.117,ACTIVE,218.48,357.98,59.975,1468441803,"201051344000867","219011344069620",28.75,36.80,0,318.00,420.80,148.9,141.8,0.676,472716.2,472716.2,38972,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441835,749777.00
07/13/2016 16:30,2,5.504,ACTIVE,218.71,361.59,59.965,1468441803,"201051344001093","219011344069620",28.82,36.80,0,318.61,416.59,160.7,153.2,0.729,480888.8,480888.8,43430,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441836,749778.00
07/13/2016 16:30,2,4.309,ACTIVE,218.26,356.48,59.965,1468441803,"201051344000900","219011344069620",28.78,33.30,0,318.91,422.60,125.3,119.0,0.566,488785.9,488785.9,38360,0,0,0,L,1122011218,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441836,749779.00
07/13/2016 16:30,2,4.418,ACTIVE,218.26,356.78,59.975,1468441803,"201051344000648","219011344069620",28.17,35.40,0,318.61,421.10,126.2,119.9,0.614,479385.3,479385.3,38652,0,0,0,L,1122011218,0,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441837,749780.00
07/13/2016 16:30,2,5.551,ACTIVE,219.16,362.19,59.970,1468441803,"201051344000569","219011344069620",27.02,35.00,0,318.91,422.00,152.2,145.0,0.720,489578.7,489578.7,38277,0,0,0,L,1122011218,0,124.04,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441838,749781.00
07/13/2016 16:30,2,7.383,ACTIVE,221.64,368.80,59.959,1468441803,"201051344000983","219011344069620",28.61,35.00,0,320.11,422.90,213.8,204.5,0.986,481356.7,481356.7,38770,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441839,749782.00
07/13/2016 16:30,2,7.000,ACTIVE,221.42,368.80,59.965,1468441803,"201051344001158","219011344069620",28.75,35.80,0,320.11,420.50,203.7,194.7,0.937,474671.0,474671.0,39038,0,0,0,L,1122011218,0,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441840,749783.00
07/13/2016 16:30,2,6.307,ACTIVE,220.74,367.00,59.970,1468441803,"201051344000576","219011344069620",28.27,34.50,0,320.41,421.70,180.4,172.2,0.813,481952.7,481952.7,38438,0,0,0,L,1122011218,0,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441841,749784.00
07/13/2016 16:30,2,6.057,ACTIVE,214.87,367.90,59.959,1468441803,"274151322000087","219011344069620",27.19,50.40,0,327.62,387.74,166.9,159.2,0.619,703851.2,703851.2,32213,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468441842,749785.00
07/13/2016 16:45,2,3.102,ACTIVE,217.13,355.88,59.970,1468442703,"201051344000645","219011344069620",26.96,36.50,0,324.02,416.89,84.7,79.8,0.398,481570.5,481570.5,38567,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442704,749786.00
07/13/2016 16:45,2,2.797,ACTIVE,213.51,347.16,60.002,1468442703,"274151322000085","219011344069620",27.02,44.80,0,330.33,385.93,76.4,71.8,0.521,731856.0,731856.0,32062,0,0,0,L,1151911521,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442705,749787.00
07/13/2016 16:45,2,3.996,ACTIVE,217.80,355.88,59.959,1468442703,"201051344000633","219011344069620",28.01,38.80,0,321.61,416.59,113.3,107.4,0.539,472774.0,472774.0,39055,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442706,749788.00
07/13/2016 16:45,2,3.869,ACTIVE,218.26,355.58,59.965,1468442703,"201051344000469","219011344069620",28.29,33.00,0,317.40,418.39,110.8,105.1,0.535,474752.5,474752.5,38992,0,0,0,L,1122011218,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442707,749789.00
07/13/2016 16:45,2,3.951,ACTIVE,216.45,353.17,59.965,1468442703,"201051344000646","219011344069620",27.95,38.40,0,319.81,412.08,111.9,106.1,0.535,476690.5,476690.5,43540,0,0,0,L,1122011218,0,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442708,749790.00
07/13/2016 16:45,2,3.961,ACTIVE,213.96,349.26,59.965,1468442703,"274151322000052","219011344069620",27.95,48.80,0,329.73,388.04,112.2,106.4,0.438,748570.6,748570.6,32304,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442709,749791.00
07/13/2016 16:45,2,3.838,ACTIVE,217.13,353.47,59.959,1468442703,"201051344000585","219011344069620",27.99,38.00,0,321.01,412.68,108.7,103.0,0.482,484846.3,484846.3,43546,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442710,749792.00
07/13/2016 16:45,2,2.711,ACTIVE,215.32,346.86,59.965,1468442703,"201051344001230","219011344069620",28.05,38.40,0,319.51,411.78,76.8,72.2,0.619,480145.2,480145.2,43358,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442711,749793.00
07/13/2016 16:45,2,2.299,ACTIVE,215.54,358.88,59.981,1468442703,"201051344000582","219011344069620",27.97,38.40,0,319.81,412.38,65.1,60.9,0.539,473207.7,473207.7,43490,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442712,749794.00
07/13/2016 16:45,2,2.357,ACTIVE,214.64,356.48,59.975,1468442703,"201051344000955","219011344069620",27.77,39.30,0,319.51,410.28,66.3,62.1,0.561,486313.5,486313.5,43440,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442713,749795.00
07/13/2016 16:45,2,1.432,ACTIVE,213.51,414.49,59.959,1468442703,"274151322000094","219011344069620",38.13,46.80,0,333.93,459.27,55.7,51.8,0.398,609637.9,609637.9,33455,0,0,0,L,1151911521,0,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442714,749796.00
07/13/2016 16:45,2,2.514,ACTIVE,216.22,359.78,59.944,1468442703,"201051344000579","219011344069620",27.45,39.50,0,321.91,417.79,69.9,65.6,0.583,488720.4,488720.4,19061,0,0,0,L,1122011218,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442715,749797.00
07/13/2016 16:45,2,2.410,ACTIVE,214.87,357.38,59.954,1468442703,"201051344000890","219011344069620",27.51,41.30,0,321.61,411.78,67.2,63.0,0.548,483557.0,483557.0,43450,0,0,0,L,1122011218,0,123.59,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442715,749798.00
07/13/2016 16:45,2,2.385,ACTIVE,215.32,358.28,59.891,1468442703,"201051344000438","219011344069620",27.83,40.00,0,318.00,411.18,67.3,63.0,0.575,485277.6,485277.6,43455,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442716,749799.00
07/13/2016 16:45,2,2.455,ACTIVE,215.09,358.28,59.970,1468442703,"201051344000417","219011344069620",27.14,41.00,0,317.70,409.98,67.5,63.3,0.570,477205.6,477205.6,43610,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442717,749800.00
07/13/2016 16:45,2,2.338,ACTIVE,212.38,350.17,60.023,1468442703,"274151322000083","219011344069620",27.23,50.20,0,329.13,388.04,64.5,60.3,0.455,741820.9,741820.9,32384,0,0,0,L,1151911521,0,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442718,749801.00
07/13/2016 16:45,2,2.576,ACTIVE,213.51,361.29,59.954,1468442703,"274151322000076","219011344069620",27.73,48.00,0,330.93,391.34,72.3,67.9,0.521,790698.2,790698.2,32392,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442719,749802.00
07/13/2016 16:45,2,2.561,ACTIVE,215.77,361.59,59.970,1468442703,"201051344000868","219011344069620",27.85,35.00,0,321.91,412.68,72.3,67.8,0.597,473687.4,473687.4,38713,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442720,749803.00
07/13/2016 16:45,2,2.896,ACTIVE,213.29,349.26,60.012,1468442703,"274151322000095","219011344069620",27.89,48.50,0,327.62,391.64,81.8,77.1,0.309,782630.5,782630.5,32306,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442721,749804.00
07/13/2016 16:45,2,2.867,ACTIVE,216.67,363.99,59.970,1468442703,"201051344000988","219011344069620",27.29,36.00,0,320.41,417.49,79.3,74.7,0.703,470367.3,470367.3,38998,0,0,0,L,1122011218,0,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442722,749805.00
07/13/2016 16:45,2,3.055,ACTIVE,216.00,349.86,59.970,1468442703,"201051344001025","219011344069620",27.79,39.30,0,319.51,412.68,86.2,81.2,0.398,484165.5,484165.5,43505,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442723,749806.00
07/13/2016 16:45,2,4.156,ACTIVE,218.26,356.48,59.975,1468442703,"201051344000458","219011344069620",27.45,36.80,0,320.71,417.79,115.8,109.9,0.583,481216.0,481216.0,38918,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442724,749807.00
07/13/2016 16:45,2,3.666,ACTIVE,218.48,353.47,59.986,1468442703,"201051344000853","219011344069620",28.31,35.20,0,324.32,417.79,104.9,99.3,0.473,480252.5,480252.5,38532,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442725,749808.00
07/13/2016 16:45,2,3.176,ACTIVE,216.00,349.56,59.959,1468442703,"201051344000685","219011344069620",27.87,38.60,0,318.00,411.18,89.5,84.5,0.433,484594.5,484594.5,43375,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442726,749809.00
07/13/2016 16:45,2,3.754,ACTIVE,216.67,351.37,60.012,1468442703,"201051344000917","219011344069620",25.13,38.80,0,319.21,411.18,95.8,90.5,0.455,481486.1,481486.1,43372,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442727,749810.00
07/13/2016 16:45,2,5.059,ACTIVE,216.67,354.67,59.959,1468442703,"201051344001145","219011344069620",23.18,38.20,0,321.31,411.18,118.8,112.8,0.557,486657.2,486657.2,43220,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442727,749811.00
07/13/2016 16:45,2,5.855,ACTIVE,218.93,360.69,60.007,1468442703,"201051344000651","219011344069620",26.74,37.80,0,322.81,415.39,158.7,151.3,0.742,479374.4,479374.4,43562,0,0,0,L,1122011218,0,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442728,749812.00
07/13/2016 16:45,2,5.791,ACTIVE,214.64,346.26,59.959,1468442703,"274151322000088","219011344069620",26.34,43.60,0,328.22,386.23,154.6,147.3,0.579,715783.3,715783.3,32027,0,0,0,L,1151911521,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442729,749813.00
07/13/2016 16:45,2,4.055,ACTIVE,215.77,430.42,59.965,1468442703,"274151322000068","219011344069620",38.43,46.40,0,376.62,457.17,159.3,151.8,0.610,609673.7,609673.7,33665,0,0,0,L,1151911521,0,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442730,749814.00
07/13/2016 16:45,2,6.561,ACTIVE,219.16,363.39,59.970,1468442703,"201051344001135","219011344069620",27.87,38.20,0,319.21,410.88,185.2,176.8,0.871,475401.2,475401.2,43488,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442731,749815.00
07/13/2016 16:45,2,6.719,ACTIVE,219.61,365.49,59.933,1468442703,"201051344000594","219011344069620",28.53,41.50,0,319.81,413.59,193.8,185.2,0.879,485362.3,485362.3,38966,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442732,749816.00
07/13/2016 16:45,2,6.771,ACTIVE,219.84,364.59,59.975,1468442703,"201051344001203","219011344069620",28.23,38.80,0,320.71,412.08,193.4,184.8,0.902,482974.0,482974.0,43542,0,0,0,L,1122011218,0,126.30,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442733,749817.00
07/13/2016 16:45,2,6.137,ACTIVE,215.32,349.56,59.944,1468442703,"274151322000054","219011344069620",27.14,43.60,0,329.43,387.14,168.5,160.7,0.641,730863.0,730863.0,32057,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442734,749818.00
07/13/2016 16:45,2,5.254,ACTIVE,218.93,360.99,59.954,1468442703,"201051344000867","219011344069620",28.29,37.80,0,320.11,412.38,150.1,143.0,0.681,472755.8,472755.8,38973,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442735,749819.00
07/13/2016 16:45,2,4.258,ACTIVE,217.58,355.88,59.933,1468442703,"201051344001093","219011344069620",28.39,37.30,0,320.41,410.28,122.4,116.2,0.561,480927.1,480927.1,43431,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442736,749820.00
07/13/2016 16:45,2,4.225,ACTIVE,218.26,358.58,59.970,1468442703,"201051344000900","219011344069620",28.51,35.20,0,320.41,418.70,121.6,115.4,0.535,488826.0,488826.0,38361,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442737,749821.00
07/13/2016 16:45,2,3.502,ACTIVE,217.80,354.67,59.959,1468442703,"201051344000648","219011344069620",28.27,36.30,0,322.21,417.49,100.0,94.6,0.468,479424.1,479424.1,38653,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442738,749822.00
07/13/2016 16:45,2,2.943,ACTIVE,217.13,351.07,59.986,1468442703,"201051344000569","219011344069620",28.25,35.80,0,321.31,417.19,84.0,79.1,0.389,489618.3,489618.3,38278,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442738,749823.00
07/13/2016 16:45,2,2.910,ACTIVE,216.90,351.37,59.959,1468442703,"201051344000983","219011344069620",28.05,36.50,0,321.61,418.39,82.7,77.9,0.384,481396.5,481396.5,38771,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442739,749824.00
07/13/2016 16:45,2,2.896,ACTIVE,216.90,350.47,59.965,1468442703,"201051344001158","219011344069620",27.73,37.00,0,319.81,417.49,81.4,76.6,0.380,474710.1,474710.1,39039,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442740,749825.00
07/13/2016 16:45,2,3.523,ACTIVE,217.58,354.07,59.975,1468442703,"201051344000576","219011344069620",26.38,35.40,0,320.41,417.49,94.3,89.1,0.446,481991.9,481991.9,38439,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442741,749826.00
07/13/2016 16:45,2,3.311,ACTIVE,213.96,342.95,59.959,1468442703,"274151322000087","219011344069620",26.50,53.50,0,328.22,384.43,88.8,83.8,0.331,703885.3,703885.3,32214,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468442742,749827.00
07/13/2016 17:00,2,2.080,ACTIVE,215.54,356.18,59.991,1468443603,"201051344000645","219011344069620",27.89,33.80,0,320.41,411.78,58.8,54.8,0.482,481596.2,481596.2,38568,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443604,749828.00
07/13/2016 17:00,2,1.953,ACTIVE,212.61,343.25,59.938,1468443603,"274151322000085","219011344069620",26.92,40.60,0,329.13,382.33,53.3,49.5,0.349,731878.0,731878.0,32063,0,0,0,L,1151911521,0,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443605,749829.00
07/13/2016 17:00,2,2.184,ACTIVE,215.09,357.98,59.986,1468443603,"201051344000633","219011344069620",28.09,35.80,0,319.51,407.87,62.1,58.0,0.530,472799.7,472799.7,39056,0,0,0,L,1122011218,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443606,749830.00
07/13/2016 17:00,2,2.211,ACTIVE,215.54,357.98,59.949,1468443603,"201051344000469","219011344069620",28.49,31.30,0,318.00,413.59,63.8,59.7,0.544,474778.5,474778.5,38993,0,0,0,L,1122011218,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443607,749831.00
07/13/2016 17:00,2,2.186,ACTIVE,214.19,356.78,59.922,1468443603,"201051344000646","219011344069620",28.43,35.80,0,316.20,407.57,62.9,58.8,0.530,476715.9,476715.9,43541,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443608,749832.00
07/13/2016 17:00,2,2.168,ACTIVE,212.61,352.27,60.049,1468443603,"274151322000052","219011344069620",27.83,44.00,0,328.52,385.03,61.2,57.1,0.442,748593.9,748593.9,32305,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443609,749833.00
07/13/2016 17:00,2,2.379,ACTIVE,215.32,358.58,59.981,1468443603,"201051344000585","219011344069620",28.65,35.20,0,318.61,406.97,69.1,64.8,0.570,484872.8,484872.8,43547,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443610,749834.00
07/13/2016 17:00,2,2.396,ACTIVE,214.64,356.78,59.996,1468443603,"201051344001230","219011344069620",28.05,35.60,0,317.70,406.07,68.1,63.8,0.561,480170.2,480170.2,43359,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443611,749835.00
07/13/2016 17:00,2,2.510,ACTIVE,215.54,360.08,59.991,1468443603,"201051344000582","219011344069620",28.17,35.40,0,317.10,406.97,71.7,67.3,0.597,473232.8,473232.8,43491,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443612,749836.00
07/13/2016 17:00,2,2.586,ACTIVE,214.64,358.28,59.996,1468443603,"201051344000955","219011344069620",28.39,36.00,0,318.61,405.77,74.3,69.8,0.628,486338.6,486338.6,43441,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443613,749837.00
07/13/2016 17:00,2,1.455,ACTIVE,213.06,420.20,59.991,1468443603,"274151322000094","219011344069620",38.59,42.80,0,331.83,453.26,57.2,53.3,0.411,609659.0,609659.0,33456,0,0,0,L,1151911521,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443614,749838.00
07/13/2016 17:00,2,2.678,ACTIVE,215.77,350.17,59.996,1468443603,"201051344000579","219011344069620",28.57,36.30,0,318.61,412.38,77.5,72.8,0.694,488746.3,488746.3,19062,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443614,749839.00
07/13/2016 17:00,2,2.402,ACTIVE,214.64,357.98,60.002,1468443603,"201051344000890","219011344069620",28.37,38.20,0,319.81,406.37,69.0,64.7,0.561,483582.3,483582.3,43451,0,0,0,L,1122011218,0,123.14,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443615,749840.00
07/13/2016 17:00,2,2.256,ACTIVE,214.87,357.38,59.986,1468443603,"201051344000438","219011344069620",28.47,36.80,0,318.00,406.37,65.1,60.9,0.552,485302.7,485302.7,43456,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443616,749841.00
07/13/2016 17:00,2,2.209,ACTIVE,214.64,355.58,59.986,1468443603,"201051344000417","219011344069620",28.01,38.20,0,317.70,405.77,62.7,58.6,0.526,477230.5,477230.5,43611,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443617,749842.00
