ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2016 17:00,2,2.061,ACTIVE,212.61,345.06,59.986,1468443603,"274151322000083","219011344069620",27.67,44.50,0,328.82,384.73,57.7,53.8,0.407,741844.3,741844.3,32385,0,0,0,L,1151911521,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443618,749843.00
07/13/2016 17:00,2,2.137,ACTIVE,213.51,349.56,59.996,1468443603,"274151322000076","219011344069620",28.65,42.80,0,328.82,387.44,62.0,57.9,0.451,790723.1,790723.1,32393,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443619,749844.00
07/13/2016 17:00,2,3.336,ACTIVE,215.54,359.78,59.975,1468443603,"201051344000868","219011344069620",25.19,32.40,0,318.91,406.97,85.4,80.5,0.393,473713.3,473713.3,38714,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443620,749845.00
07/13/2016 17:00,2,2.857,ACTIVE,212.83,345.66,59.981,1468443603,"274151322000095","219011344069620",25.39,43.20,0,328.22,387.44,73.7,69.2,0.504,782655.5,782655.5,32307,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443621,749846.00
07/13/2016 17:00,2,4.127,ACTIVE,217.13,354.37,59.975,1468443603,"201051344000988","219011344069620",24.37,33.50,0,319.21,412.98,101.3,95.9,0.460,470393.1,470393.1,38999,0,0,0,L,1122011218,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443622,749847.00
07/13/2016 17:00,2,3.070,ACTIVE,215.32,348.06,59.991,1468443603,"201051344001025","219011344069620",24.11,36.00,0,318.00,407.27,74.8,70.3,0.561,484191.5,484191.5,43506,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443623,749848.00
07/13/2016 17:00,2,2.496,ACTIVE,215.54,356.48,59.981,1468443603,"201051344000458","219011344069620",28.35,34.50,0,318.91,412.08,71.7,67.3,0.628,481241.8,481241.8,38919,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443624,749849.00
07/13/2016 17:00,2,2.748,ALERT,216.45,364.89,59.991,1468443603,"201051344000853","219011344069620",28.67,33.00,0,300.27,412.68,79.8,75.1,0.698,480278.5,480278.5,38533,0,0,0,L,1122011218,0,123.36,123.81,0002,31,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443626,749850.00
07/13/2016 17:00,2,2.648,ACTIVE,214.87,361.29,60.012,1468443603,"201051344000685","219011344069620",28.09,35.80,0,316.20,407.27,75.3,70.8,0.663,484619.8,484619.8,43376,0,0,0,L,1122011218,0,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443626,749851.00
07/13/2016 17:00,2,2.871,ALERT,215.77,354.67,59.996,1468443603,"201051344000917","219011344069620",29.06,35.40,0,300.87,406.07,84.7,79.8,0.402,481511.3,481511.3,43373,0,0,0,L,1122011218,0,123.59,122.91,0002,32,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443628,749852.00
07/13/2016 17:00,2,4.707,ACTIVE,216.22,352.27,59.996,1468443603,"201051344001145","219011344069620",23.70,34.80,0,319.81,406.97,113.0,107.2,0.530,486682.6,486682.6,43221,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443629,749853.00
07/13/2016 17:00,2,5.689,ACTIVE,218.26,359.78,59.986,1468443603,"201051344000651","219011344069620",26.98,35.20,0,319.81,406.07,155.8,148.5,0.716,479399.9,479399.9,43563,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443630,749854.00
07/13/2016 17:00,2,4.369,ACTIVE,213.96,347.46,59.981,1468443603,"274151322000088","219011344069620",27.35,39.50,0,329.73,383.53,120.8,114.6,0.455,715805.1,715805.1,32028,0,0,0,L,1151911521,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443631,749855.00
07/13/2016 17:00,2,2.646,ACTIVE,214.64,415.09,59.986,1468443603,"274151322000068","219011344069620",38.82,43.40,0,332.13,451.46,103.8,98.2,0.389,609695.0,609695.0,33666,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443632,749856.00
07/13/2016 17:00,2,5.330,ACTIVE,217.80,356.78,60.018,1468443603,"201051344001135","219011344069620",28.67,35.20,0,318.61,406.37,154.9,147.6,0.716,475426.7,475426.7,43489,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443633,749857.00
07/13/2016 17:00,2,5.303,ACTIVE,217.58,359.18,59.991,1468443603,"201051344000594","219011344069620",28.94,38.40,0,318.30,407.87,155.3,148.0,0.720,485388.2,485388.2,38967,0,0,0,L,1122011218,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443634,749858.00
07/13/2016 17:00,2,5.447,ALERT,218.48,359.78,60.039,1468443603,"201051344001203","219011344069620",29.02,36.50,0,298.47,406.67,160.2,152.7,0.760,482999.5,482999.5,43543,0,0,0,L,1122011218,0,125.62,123.59,0002,32,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443636,749859.00
07/13/2016 17:00,2,4.463,ACTIVE,213.96,348.06,59.996,1468443603,"274151322000054","219011344069620",27.83,39.50,0,328.82,383.53,125.6,119.3,0.477,730885.4,730885.4,32058,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443637,749860.00
07/13/2016 17:00,2,4.867,ACTIVE,218.26,358.28,59.996,1468443603,"201051344000867","219011344069620",28.86,35.00,0,319.21,406.37,142.3,135.5,0.654,472781.8,472781.8,38974,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443638,749861.00
07/13/2016 17:00,2,5.170,ALERT,217.80,357.98,59.996,1468443603,"201051344001093","219011344069620",26.72,35.40,0,291.85,405.47,140.2,133.4,0.667,480951.7,480951.7,43432,0,0,0,L,1122011218,0,124.72,123.59,0002,34,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443640,749862.00
07/13/2016 17:00,2,6.125,ACTIVE,219.84,363.09,59.991,1468443603,"201051344000900","219011344069620",29.04,32.40,0,318.61,413.29,180.0,171.8,0.813,488852.3,488852.3,38362,0,0,0,L,1122011218,0,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443641,749863.00
07/13/2016 17:00,2,6.082,ACTIVE,220.06,364.59,60.002,1468443603,"201051344000648","219011344069620",28.63,33.80,0,318.00,412.38,176.4,168.3,0.813,479449.6,479449.6,38654,0,0,0,L,1122011218,0,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443642,749864.00
07/13/2016 17:00,2,5.717,ACTIVE,219.84,362.49,59.996,1468443603,"201051344000569","219011344069620",29.24,33.50,0,318.30,412.68,169.2,161.4,0.769,489644.4,489644.4,38279,0,0,0,L,1122011218,0,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443642,749865.00
07/13/2016 17:00,2,4.801,ACTIVE,218.93,359.78,59.986,1468443603,"201051344000983","219011344069620",28.90,33.50,0,319.51,412.98,139.9,133.1,0.645,481422.9,481422.9,38772,0,0,0,L,1122011218,0,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443643,749866.00
07/13/2016 17:00,2,3.480,ACTIVE,217.13,353.17,59.996,1468443603,"201051344001158","219011344069620",28.80,34.50,0,318.30,412.68,101.4,95.9,0.460,474735.9,474735.9,39040,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443644,749867.00
07/13/2016 17:00,2,2.566,ALERT,216.67,350.47,59.991,1468443603,"201051344000576","219011344069620",28.67,32.80,0,292.46,412.68,74.5,69.9,0.614,482017.5,482017.5,38440,0,0,0,L,1122011218,0,123.14,123.81,0002,29,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443646,749868.00
07/13/2016 17:00,2,2.252,ACTIVE,213.29,358.28,60.012,1468443603,"274151322000087","219011344069620",27.61,49.00,0,329.43,382.93,63.0,58.9,0.415,703907.5,703907.5,32215,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468443647,749869.00
07/13/2016 17:15,2,4.492,ACTIVE,218.71,356.78,59.981,1468444503,"201051344000645","219011344069620",28.35,34.50,0,320.41,402.77,129.1,122.6,0.588,481625.5,481625.5,38569,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444504,749870.00
07/13/2016 17:15,2,4.000,ACTIVE,214.64,361.59,59.954,1468444503,"274151322000085","219011344069620",27.19,41.50,0,331.23,379.02,110.1,104.3,0.420,731903.1,731903.1,32064,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444505,749871.00
07/13/2016 17:15,2,4.572,ACTIVE,218.03,357.68,59.970,1468444503,"201051344000633","219011344069620",28.03,35.80,0,318.91,403.07,129.8,123.4,0.601,472829.2,472829.2,39057,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444506,749872.00
07/13/2016 17:15,2,4.434,ACTIVE,218.93,358.88,59.981,1468444503,"201051344000469","219011344069620",29.06,32.40,0,318.91,404.27,130.5,124.0,0.619,474808.2,474808.2,38994,0,0,0,L,1122011218,0,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444507,749873.00
07/13/2016 17:15,2,4.496,ACTIVE,216.67,354.67,59.970,1468444503,"201051344000646","219011344069620",28.17,36.30,0,318.00,403.67,128.3,121.9,0.605,476745.1,476745.1,43542,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444508,749874.00
07/13/2016 17:15,2,4.113,ACTIVE,214.19,349.86,59.975,1468444503,"274151322000052","219011344069620",27.83,45.00,0,328.82,381.42,115.9,110.0,0.442,748620.3,748620.3,32306,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444509,749875.00
07/13/2016 17:15,2,4.689,ACTIVE,217.80,356.78,60.007,1468444503,"201051344000585","219011344069620",28.25,35.60,0,319.51,403.67,134.2,127.6,0.628,484903.3,484903.3,43548,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444510,749876.00
07/13/2016 17:15,2,4.361,ALERT,216.45,353.17,59.975,1468444503,"201051344001230","219011344069620",28.59,35.80,0,280.43,400.96,126.3,120.0,0.583,480198.9,480198.9,43360,0,0,0,L,1122011218,0,124.27,122.91,0002,32,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444512,749877.00
07/13/2016 17:15,2,4.395,ALERT,217.80,355.88,59.965,1468444503,"201051344000582","219011344069620",28.47,36.50,0,291.55,402.77,126.6,120.2,0.583,473261.6,473261.6,43492,0,0,0,L,1122011218,0,124.72,123.81,0002,32,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444513,749878.00
07/13/2016 17:15,2,4.383,ACTIVE,216.67,354.07,59.975,1468444503,"201051344000955","219011344069620",28.33,36.80,0,318.30,401.86,125.8,119.5,0.601,486367.3,486367.3,43442,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444514,749879.00
07/13/2016 17:15,2,2.643,ACTIVE,214.19,418.70,59.965,1468444503,"274151322000094","219011344069620",39.16,44.30,0,333.63,454.16,105.1,99.5,0.411,609683.0,609683.0,33457,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444515,749880.00
07/13/2016 17:15,2,4.502,ALERT,218.71,357.38,59.986,1468444503,"201051344000579","219011344069620",28.69,37.30,0,301.47,403.67,130.7,124.3,0.619,488776.1,488776.1,19063,0,0,0,L,1122011218,0,124.27,124.49,0002,31,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444517,749881.00
07/13/2016 17:15,2,4.430,ACTIVE,216.67,353.17,59.991,1468444503,"201051344000890","219011344069620",28.45,38.60,0,318.61,402.16,127.5,121.2,0.583,483611.5,483611.5,43452,0,0,0,L,1122011218,0,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444518,749882.00
07/13/2016 17:15,2,4.404,ACTIVE,217.13,355.28,59.944,1468444503,"201051344000438","219011344069620",28.39,37.80,0,319.51,402.46,126.7,120.3,0.597,485331.7,485331.7,43457,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444519,749883.00
07/13/2016 17:15,2,4.430,ACTIVE,216.67,354.07,59.970,1468444503,"201051344000417","219011344069620",27.99,38.60,0,317.40,401.86,125.7,119.4,0.597,477259.3,477259.3,43612,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444520,749884.00
07/13/2016 17:15,2,4.189,ACTIVE,213.96,358.28,59.928,1468444503,"274151322000083","219011344069620",27.75,46.40,0,327.32,382.03,117.7,111.7,0.460,741871.2,741871.2,32386,0,0,0,L,1151911521,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444521,749885.00
07/13/2016 17:15,2,4.271,ACTIVE,214.87,347.46,60.002,1468444503,"274151322000076","219011344069620",28.78,44.80,0,329.43,384.13,124.5,118.3,0.491,790751.7,790751.7,32394,0,0,0,L,1151911521,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444521,749886.00
07/13/2016 17:15,2,4.545,ACTIVE,217.80,356.18,59.981,1468444503,"201051344000868","219011344069620",28.31,33.30,0,320.71,403.37,130.3,123.8,0.605,473743.2,473743.2,38715,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444522,749887.00
07/13/2016 17:15,2,4.375,ACTIVE,213.96,346.26,59.959,1468444503,"274151322000095","219011344069620",28.51,45.50,0,329.43,385.33,126.2,119.8,0.473,782684.5,782684.5,32308,0,0,0,L,1151911521,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444523,749888.00
07/13/2016 17:15,2,4.627,ACTIVE,218.93,359.18,59.938,1468444503,"201051344000988","219011344069620",27.75,34.50,0,319.51,404.87,130.0,123.5,0.610,470423.0,470423.0,39000,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444524,749889.00
07/13/2016 17:15,2,4.562,ACTIVE,217.13,354.37,59.986,1468444503,"201051344001025","219011344069620",28.39,37.00,0,319.51,404.27,131.2,124.7,0.597,484221.6,484221.6,43507,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444525,749890.00
07/13/2016 17:15,2,4.520,ACTIVE,218.71,358.88,59.970,1468444503,"201051344000458","219011344069620",28.49,35.40,0,318.91,403.67,130.4,123.9,0.628,481271.8,481271.8,38920,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444526,749891.00
07/13/2016 17:15,2,4.459,ALERT,219.16,359.18,60.012,1468444503,"201051344000853","219011344069620",28.98,34.30,0,302.37,408.18,130.8,124.3,0.619,480308.5,480308.5,38535,0,0,0,L,1122011218,0,124.94,124.94,0002,32,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444528,749892.00
07/13/2016 17:15,2,4.426,ACTIVE,216.67,355.28,59.959,1468444503,"201051344000685","219011344069620",28.47,36.30,0,317.40,402.16,127.5,121.2,0.623,484649.2,484649.2,43377,0,0,0,L,1122011218,0,124.94,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444529,749893.00
07/13/2016 17:15,2,4.473,ALERT,217.35,355.28,59.975,1468444503,"201051344000917","219011344069620",28.35,37.30,0,300.57,402.77,128.4,122.0,0.610,481540.6,481540.6,43375,0,0,0,L,1122011218,0,124.27,123.59,0002,32,0,0,0,0,0,0,2,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444530,749894.00
07/13/2016 17:15,2,4.453,ACTIVE,216.90,354.07,59.981,1468444503,"201051344001145","219011344069620",28.55,35.60,0,320.41,403.37,128.7,122.3,0.597,486712.2,486712.2,43222,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444531,749895.00
07/13/2016 17:15,2,4.479,ACTIVE,217.58,355.28,59.981,1468444503,"201051344000651","219011344069620",28.35,36.50,0,319.81,401.56,128.5,122.1,0.592,479429.5,479429.5,43564,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444532,749896.00
07/13/2016 17:15,2,3.967,ACTIVE,214.19,344.15,59.954,1468444503,"274151322000088","219011344069620",27.19,41.50,0,329.73,379.32,109.3,103.6,0.411,715830.4,715830.4,32029,0,0,0,L,1151911521,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444533,749897.00
07/13/2016 17:15,2,2.689,ACTIVE,215.09,425.91,59.970,1468444503,"274151322000068","219011344069620",38.98,44.30,0,333.93,449.65,105.6,100.0,0.398,609719.4,609719.4,33667,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444534,749898.00
07/13/2016 17:15,2,4.424,ACTIVE,217.13,354.97,59.970,1468444503,"201051344001135","219011344069620",28.55,35.80,0,318.61,402.77,127.9,121.5,0.592,475456.2,475456.2,43490,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444535,749899.00
07/13/2016 17:15,2,4.475,ALERT,217.35,357.08,59.981,1468444503,"201051344000594","219011344069620",28.71,39.00,0,299.97,404.57,130.1,123.6,0.597,485418.0,485418.0,38968,0,0,0,L,1122011218,0,123.59,123.81,0002,33,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444537,749900.00
07/13/2016 17:15,2,4.455,ALERT,217.58,354.67,59.970,1468444503,"201051344001203","219011344069620",28.41,36.80,0,284.94,402.16,128.1,121.7,0.592,483028.8,483028.8,43545,0,0,0,L,1122011218,0,125.17,123.14,0002,32,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444539,749901.00
07/13/2016 17:15,2,3.992,ACTIVE,214.41,357.98,59.975,1468444503,"274151322000054","219011344069620",27.61,41.00,0,328.82,380.52,111.5,105.7,0.424,730911.2,730911.2,32059,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444540,749902.00
07/13/2016 17:15,2,4.547,ACTIVE,218.03,356.78,59.975,1468444503,"201051344000867","219011344069620",28.23,35.60,0,319.81,402.16,130.0,123.6,0.619,472811.7,472811.7,38975,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444541,749903.00
07/13/2016 17:15,2,4.223,ALERT,217.58,355.58,59.970,1468444503,"201051344001093","219011344069620",28.92,35.80,0,296.96,400.96,123.6,117.4,0.570,480980.1,480980.1,43434,0,0,0,L,1122011218,0,124.72,123.59,0002,34,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444543,749904.00
07/13/2016 17:15,2,4.473,ACTIVE,218.48,356.78,59.949,1468444503,"201051344000900","219011344069620",29.00,33.30,0,320.41,403.97,131.3,124.8,0.619,488882.5,488882.5,38363,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444544,749905.00
07/13/2016 17:15,2,4.439,ACTIVE,218.71,357.38,59.975,1468444503,"201051344000648","219011344069620",28.29,34.30,0,318.30,403.37,127.2,120.8,0.605,479478.9,479478.9,38655,0,0,0,L,1122011218,0,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444544,749906.00
07/13/2016 17:15,2,4.465,ALERT,218.71,357.68,59.975,1468444503,"201051344000569","219011344069620",28.73,34.80,0,296.66,409.38,129.9,123.5,0.588,489673.8,489673.8,38280,0,0,0,L,1122011218,0,123.81,125.17,0002,30,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444546,749907.00
07/13/2016 17:15,2,4.527,ACTIVE,218.93,358.88,59.975,1468444503,"201051344000983","219011344069620",28.71,34.80,0,320.11,403.97,131.7,125.1,0.623,481453.2,481453.2,38773,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444547,749908.00
07/13/2016 17:15,2,4.490,ACTIVE,218.93,357.98,59.975,1468444503,"201051344001158","219011344069620",28.27,34.80,0,320.71,403.37,128.6,122.2,0.601,474765.6,474765.6,39041,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444548,749909.00
07/13/2016 17:15,2,4.002,ACTIVE,214.41,356.48,59.965,1468444503,"274151322000087","219011344069620",27.39,50.80,0,330.93,379.62,110.9,105.1,0.398,703933.2,703933.2,32216,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444550,749910.00
07/13/2016 17:15,2,4.465,ACTIVE,219.16,359.48,59.970,1468444503,"201051344000576","219011344069620",28.31,33.80,0,320.71,403.37,128.0,121.6,0.592,482047.2,482047.2,38442,0,0,0,L,1122011218,1,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468444551,749911.00
07/13/2016 17:30,2,4.025,ACTIVE,218.26,356.78,59.981,1468445403,"201051344000645","219011344069620",28.33,35.00,0,339.04,387.44,115.5,109.6,0.530,481654.4,481654.4,38570,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445404,749912.00
07/13/2016 17:30,2,3.516,ACTIVE,214.19,343.25,59.975,1468445403,"274151322000085","219011344069620",27.45,41.00,0,334.24,368.80,97.8,92.4,0.371,731927.6,731927.6,32065,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445405,749913.00
07/13/2016 17:30,2,4.033,ACTIVE,217.58,356.78,59.981,1468445403,"201051344000633","219011344069620",28.53,35.80,0,337.54,387.74,116.5,110.6,0.544,472858.4,472858.4,39058,0,0,0,L,1122011218,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445406,749914.00
07/13/2016 17:30,2,4.021,ACTIVE,218.48,356.18,59.975,1468445403,"201051344000469","219011344069620",28.69,32.40,0,338.44,388.34,116.8,110.9,0.539,474837.5,474837.5,38995,0,0,0,L,1122011218,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445407,749915.00
07/13/2016 17:30,2,3.990,ACTIVE,216.22,352.87,59.986,1468445403,"201051344000646","219011344069620",28.47,36.50,0,334.84,383.23,115.0,109.0,0.544,476773.8,476773.8,43543,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445408,749916.00
07/13/2016 17:30,2,3.629,ACTIVE,214.19,347.76,59.959,1468445403,"274151322000052","219011344069620",27.99,45.00,0,333.63,371.21,102.8,97.3,0.398,748646.2,748646.2,32307,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445409,749917.00
07/13/2016 17:30,2,4.154,ACTIVE,217.35,354.97,59.981,1468445403,"201051344000585","219011344069620",28.75,36.00,0,338.14,386.83,120.9,114.8,0.566,484933.5,484933.5,43549,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445410,749918.00
07/13/2016 17:30,2,3.932,ACTIVE,216.45,352.27,59.981,1468445403,"201051344001230","219011344069620",28.35,35.80,0,333.03,381.73,113.0,107.1,0.521,480227.2,480227.2,43362,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445411,749919.00
07/13/2016 17:30,2,3.965,ACTIVE,217.35,353.47,59.981,1468445403,"201051344000582","219011344069620",28.23,36.00,0,338.44,386.23,113.4,107.5,0.526,473289.9,473289.9,43494,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445412,749920.00
07/13/2016 17:30,2,3.871,ACTIVE,216.45,352.27,59.954,1468445403,"201051344000955","219011344069620",28.55,37.00,0,335.74,381.42,112.0,106.2,0.530,486395.4,486395.4,43443,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445413,749921.00
07/13/2016 17:30,2,2.389,ACTIVE,214.19,416.29,59.981,1468445403,"274151322000094","219011344069620",38.74,43.80,0,391.34,443.94,92.1,87.0,0.358,609706.3,609706.3,33458,0,0,0,L,1151911521,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445414,749922.00
07/13/2016 17:30,2,4.094,ACTIVE,218.26,355.58,59.991,1468445403,"201051344000579","219011344069620",28.31,37.00,0,339.04,387.14,117.5,111.4,0.557,488805.4,488805.4,19065,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445415,749923.00
07/13/2016 17:30,2,3.977,ACTIVE,216.22,352.57,59.975,1468445403,"201051344000890","219011344069620",28.31,38.20,0,334.84,383.23,114.0,108.1,0.526,483639.9,483639.9,43453,0,0,0,L,1122011218,0,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445416,749924.00
07/13/2016 17:30,2,3.930,ACTIVE,217.13,354.37,59.975,1468445403,"201051344000438","219011344069620",28.41,37.50,0,338.14,383.23,113.0,107.2,0.544,485360.0,485360.0,43458,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445417,749925.00
07/13/2016 17:30,2,3.920,ACTIVE,216.67,353.17,59.981,1468445403,"201051344000417","219011344069620",28.29,38.20,0,336.64,382.63,112.3,106.5,0.539,477287.3,477287.3,43613,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445418,749926.00
07/13/2016 17:30,2,3.668,ACTIVE,213.74,346.56,59.970,1468445403,"274151322000083","219011344069620",28.15,46.00,0,333.03,371.81,104.5,99.0,0.411,741897.4,741897.4,32387,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445419,749927.00
07/13/2016 17:30,2,3.795,ACTIVE,214.64,354.37,59.970,1468445403,"274151322000076","219011344069620",28.75,43.40,0,333.33,371.81,110.5,104.7,0.446,790779.4,790779.4,32395,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445420,749928.00
07/13/2016 17:30,2,4.018,ACTIVE,217.35,354.37,59.986,1468445403,"201051344000868","219011344069620",28.57,33.50,0,338.44,388.04,116.2,110.2,0.530,473772.3,473772.3,38716,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445420,749929.00
07/13/2016 17:30,2,3.885,ACTIVE,213.96,351.97,59.970,1468445403,"274151322000095","219011344069620",28.57,44.50,0,333.93,373.31,112.4,106.6,0.424,782712.6,782712.6,32309,0,0,0,L,1151911521,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445421,749930.00
07/13/2016 17:30,2,4.070,ACTIVE,218.03,357.38,59.975,1468445403,"201051344000988","219011344069620",28.21,34.30,0,337.84,388.04,116.4,110.4,0.544,470452.1,470452.1,39001,0,0,0,L,1122011218,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445422,749931.00
07/13/2016 17:30,2,4.062,ACTIVE,217.13,354.67,59.981,1468445403,"201051344001025","219011344069620",28.53,37.00,0,338.14,384.43,117.4,111.4,0.535,484250.9,484250.9,43508,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445423,749932.00
07/13/2016 17:30,2,4.035,ACTIVE,218.26,355.58,59.986,1468445403,"201051344000458","219011344069620",28.53,35.60,0,338.44,388.04,116.6,110.6,0.570,481300.9,481300.9,38921,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445424,749933.00
07/13/2016 17:30,2,4.031,ACTIVE,218.71,355.88,59.986,1468445403,"201051344000853","219011344069620",28.67,33.80,0,339.34,388.34,117.0,111.0,0.548,480337.8,480337.8,38537,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445425,749934.00
07/13/2016 17:30,2,3.938,ACTIVE,216.45,353.17,59.986,1468445403,"201051344000685","219011344069620",28.53,36.50,0,337.24,383.53,113.7,107.8,0.552,484677.6,484677.6,43378,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445426,749935.00
07/13/2016 17:30,2,3.984,ACTIVE,217.13,352.87,59.986,1468445403,"201051344000917","219011344069620",28.47,37.00,0,337.54,385.33,114.9,109.0,0.544,481569.2,481569.2,43377,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445427,749936.00
07/13/2016 17:30,2,4.004,ACTIVE,216.67,352.87,60.002,1468445403,"201051344001145","219011344069620",28.37,35.80,0,338.74,383.23,115.1,109.1,0.535,486741.0,486741.0,43223,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445428,749937.00
07/13/2016 17:30,2,3.990,ACTIVE,217.58,354.67,59.975,1468445403,"201051344000651","219011344069620",28.41,36.00,0,339.34,386.23,114.8,108.9,0.530,479458.2,479458.2,43565,0,0,0,L,1122011218,0,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445429,749938.00
07/13/2016 17:30,2,3.465,ACTIVE,213.74,346.26,59.975,1468445403,"274151322000088","219011344069620",27.53,41.00,0,333.63,368.80,96.5,91.2,0.362,715854.6,715854.6,32030,0,0,0,L,1151911521,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445430,749939.00
07/13/2016 17:30,2,2.385,ACTIVE,214.64,419.00,59.981,1468445403,"274151322000068","219011344069620",38.96,44.30,0,389.54,440.94,92.7,87.5,0.349,609742.8,609742.8,33668,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445430,749940.00
07/13/2016 17:30,2,4.010,ACTIVE,216.90,353.47,59.996,1468445403,"201051344001135","219011344069620",28.15,35.60,0,338.14,382.63,114.3,108.4,0.526,475484.7,475484.7,43491,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445431,749941.00
07/13/2016 17:30,2,3.998,ACTIVE,216.90,354.67,59.996,1468445403,"201051344000594","219011344069620",28.77,38.60,0,337.54,387.74,116.6,110.6,0.544,485447.1,485447.1,38970,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445432,749942.00
07/13/2016 17:30,2,3.998,ACTIVE,217.13,353.47,59.991,1468445403,"201051344001203","219011344069620",28.33,36.50,0,338.44,385.93,114.7,108.8,0.535,483057.3,483057.3,43547,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445433,749943.00
07/13/2016 17:30,2,3.529,ACTIVE,214.19,359.48,59.996,1468445403,"274151322000054","219011344069620",27.61,40.80,0,333.93,370.30,98.7,93.4,0.384,730935.8,730935.8,32060,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445434,749944.00
07/13/2016 17:30,2,4.000,ACTIVE,217.58,354.07,59.996,1468445403,"201051344000867","219011344069620",28.69,35.20,0,339.34,387.14,116.3,110.3,0.535,472840.7,472840.7,38976,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445435,749945.00
07/13/2016 17:30,2,3.803,ACTIVE,217.35,354.97,60.002,1468445403,"201051344001093","219011344069620",28.61,35.60,0,338.14,385.03,110.3,104.5,0.504,481007.5,481007.5,43436,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445436,749946.00
07/13/2016 17:30,2,4.023,ACTIVE,217.80,355.28,59.981,1468445403,"201051344000900","219011344069620",28.82,33.30,0,338.44,387.74,117.4,111.4,0.548,488911.7,488911.7,38364,0,0,0,L,1122011218,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445437,749947.00
07/13/2016 17:30,2,3.988,ACTIVE,218.26,355.88,59.991,1468445403,"201051344000648","219011344069620",28.15,33.80,0,339.34,387.14,113.8,107.9,0.530,479507.1,479507.1,38656,0,0,0,L,1122011218,0,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445438,749948.00
07/13/2016 17:30,2,3.973,ACTIVE,218.03,356.18,59.975,1468445403,"201051344000569","219011344069620",28.86,34.30,0,338.74,388.94,116.1,110.2,0.544,489702.7,489702.7,38282,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445439,749949.00
07/13/2016 17:30,2,4.045,ACTIVE,218.03,355.58,59.986,1468445403,"201051344000983","219011344069620",28.78,34.50,0,338.74,388.94,117.9,111.9,0.557,481482.4,481482.4,38774,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445440,749950.00
07/13/2016 17:30,2,4.016,ACTIVE,218.48,355.58,59.986,1468445403,"201051344001158","219011344069620",28.33,34.80,0,338.44,387.14,115.1,109.2,0.539,474794.2,474794.2,39042,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445441,749951.00
07/13/2016 17:30,2,3.943,ACTIVE,218.48,357.38,59.986,1468445403,"201051344000576","219011344069620",28.67,33.30,0,338.74,386.83,114.6,108.7,0.539,482075.6,482075.6,38443,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445442,749952.00
07/13/2016 17:30,2,3.553,ACTIVE,214.41,355.28,59.991,1468445403,"274151322000087","219011344069620",27.43,51.80,0,333.63,367.90,98.7,93.3,0.354,703957.7,703957.7,32217,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468445443,749953.00
07/13/2016 17:45,2,3.555,ACTIVE,217.35,352.27,59.981,1468446303,"201051344000645","219011344069620",28.35,34.00,0,336.34,384.73,102.0,96.5,0.464,481680.1,481680.1,38571,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446304,749954.00
07/13/2016 17:45,2,3.064,ACTIVE,213.96,349.26,59.981,1468446303,"274151322000085","219011344069620",27.53,40.60,0,334.54,365.80,85.5,80.6,0.327,731949.2,731949.2,32066,0,0,0,L,1151911521,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446305,749955.00
07/13/2016 17:45,2,3.521,ACTIVE,216.90,353.77,59.954,1468446303,"201051344000633","219011344069620",28.86,35.40,0,338.14,383.83,103.0,97.4,0.482,472884.3,472884.3,39059,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446306,749956.00
07/13/2016 17:45,2,3.496,ACTIVE,217.35,353.47,59.991,1468446303,"201051344000469","219011344069620",29.08,31.80,0,338.14,384.43,103.0,97.5,0.491,474863.5,474863.5,38996,0,0,0,L,1122011218,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446307,749957.00
07/13/2016 17:45,2,3.498,ACTIVE,215.77,351.37,59.986,1468446303,"201051344000646","219011344069620",28.63,35.80,0,333.63,379.02,101.5,96.0,0.486,476799.4,476799.4,43544,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446308,749958.00
07/13/2016 17:45,2,3.139,ACTIVE,213.51,343.55,59.986,1468446303,"274151322000052","219011344069620",28.19,43.80,0,321.91,393.75,89.6,84.5,0.345,748668.9,748668.9,32308,0,0,0,L,1151911521,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446309,749959.00
07/13/2016 17:45,2,3.686,ACTIVE,216.67,352.27,59.986,1468446303,"201051344000585","219011344069620",28.77,35.00,0,323.41,398.86,107.4,101.7,0.499,484960.5,484960.5,43550,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446310,749960.00
07/13/2016 17:45,2,3.436,ACTIVE,215.77,350.77,59.981,1468446303,"201051344001230","219011344069620",28.53,35.20,0,333.93,376.92,99.3,93.9,0.460,480252.3,480252.3,43363,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446311,749961.00
07/13/2016 17:45,2,3.439,ACTIVE,216.90,352.27,59.991,1468446303,"201051344000582","219011344069620",28.65,35.20,0,337.24,379.32,99.9,94.5,0.455,473315.1,473315.1,43495,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446311,749962.00
07/13/2016 17:45,2,3.412,ACTIVE,216.00,350.77,59.986,1468446303,"201051344000955","219011344069620",28.55,36.50,0,333.93,376.92,98.7,93.3,0.468,486420.3,486420.3,43444,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446312,749963.00
07/13/2016 17:45,2,2.088,ACTIVE,213.74,407.27,59.986,1468446303,"274151322000094","219011344069620",38.07,43.60,0,393.75,436.43,79.8,75.0,0.309,609726.8,609726.8,33459,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446313,749964.00
07/13/2016 17:45,2,3.578,ACTIVE,217.35,353.77,59.986,1468446303,"201051344000579","219011344069620",28.69,36.00,0,338.74,384.43,103.9,98.4,0.491,488831.6,488831.6,19066,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446314,749965.00
07/13/2016 17:45,2,3.434,ACTIVE,215.77,349.56,59.965,1468446303,"201051344000890","219011344069620",28.88,37.30,0,323.41,385.63,100.4,94.9,0.460,483665.3,483665.3,43454,0,0,0,L,1122011218,0,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446315,749966.00
07/13/2016 17:45,2,3.436,ACTIVE,216.45,351.07,59.986,1468446303,"201051344000438","219011344069620",28.57,37.00,0,337.54,379.62,99.5,94.1,0.473,485385.1,485385.1,43459,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446316,749967.00
07/13/2016 17:45,2,3.438,ACTIVE,216.22,351.97,59.965,1468446303,"201051344000417","219011344069620",28.37,37.30,0,318.30,390.14,98.8,93.4,0.473,477312.3,477312.3,43614,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446317,749968.00
07/13/2016 17:45,2,3.221,ACTIVE,213.51,344.45,59.981,1468446303,"274151322000083","219011344069620",28.15,44.80,0,327.92,372.71,91.8,86.6,0.358,741920.6,741920.6,32388,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446318,749969.00
07/13/2016 17:45,2,3.312,ACTIVE,214.19,354.67,59.981,1468446303,"274151322000076","219011344069620",28.77,42.80,0,334.24,368.50,96.5,91.2,0.380,790803.8,790803.8,32396,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446319,749970.00
07/13/2016 17:45,2,3.553,ACTIVE,216.45,352.27,59.981,1468446303,"201051344000868","219011344069620",28.43,32.80,0,335.74,382.63,102.3,96.8,0.468,473798.1,473798.1,38717,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446320,749971.00
07/13/2016 17:45,2,3.410,ACTIVE,213.51,349.86,59.981,1468446303,"274151322000095","219011344069620",28.57,43.60,0,333.63,369.70,98.6,93.2,0.367,782737.6,782737.6,32310,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446320,749972.00
07/13/2016 17:45,2,3.576,ACTIVE,217.13,354.67,59.981,1468446303,"201051344000988","219011344069620",28.39,33.80,0,337.84,384.43,102.9,97.4,0.482,470478.0,470478.0,39002,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446321,749973.00
07/13/2016 17:45,2,3.602,ACTIVE,216.45,352.27,59.986,1468446303,"201051344001025","219011344069620",28.47,36.30,0,335.74,379.92,103.8,98.3,0.473,484277.1,484277.1,43509,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446322,749974.00
07/13/2016 17:45,2,3.549,ACTIVE,217.35,352.27,59.981,1468446303,"201051344000458","219011344069620",28.63,34.80,0,338.74,383.23,102.9,97.4,0.495,481326.8,481326.8,38922,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446323,749975.00
07/13/2016 17:45,2,3.551,ACTIVE,217.80,353.47,59.986,1468446303,"201051344000853","219011344069620",28.82,33.30,0,339.04,383.23,103.6,98.1,0.491,480363.9,480363.9,38538,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446324,749976.00
07/13/2016 17:45,2,3.453,ACTIVE,216.22,351.67,59.981,1468446303,"201051344000685","219011344069620",28.67,36.00,0,326.12,382.03,100.3,94.9,0.495,484703.0,484703.0,43379,0,0,0,L,1122011218,0,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446325,749977.00
07/13/2016 17:45,2,3.537,ACTIVE,216.45,352.27,59.975,1468446303,"201051344000917","219011344069620",28.39,35.80,0,334.24,379.02,101.7,96.3,0.482,481594.9,481594.9,43378,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446326,749978.00
07/13/2016 17:45,2,3.504,ACTIVE,216.00,351.97,59.954,1468446303,"201051344001145","219011344069620",28.73,35.20,0,321.31,391.04,101.9,96.4,0.477,486766.6,486766.6,43224,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446327,749979.00
07/13/2016 17:45,2,3.488,ACTIVE,216.90,352.27,59.986,1468446303,"201051344000651","219011344069620",28.67,35.60,0,323.41,387.44,101.2,95.7,0.464,479483.7,479483.7,43566,0,0,0,L,1122011218,0,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446328,749980.00
07/13/2016 17:45,2,3.002,ACTIVE,213.29,347.76,59.981,1468446303,"274151322000088","219011344069620",27.57,39.80,0,333.33,366.10,83.9,79.0,0.314,715875.9,715875.9,32031,0,0,0,L,1151911521,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446329,749981.00
07/13/2016 17:45,2,2.080,ACTIVE,214.19,415.39,59.975,1468446303,"274151322000068","219011344069620",38.90,43.40,0,394.05,439.74,81.9,77.1,0.292,609763.3,609763.3,33669,0,0,0,L,1151911521,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446329,749982.00
07/13/2016 17:45,2,3.518,ACTIVE,216.22,351.37,59.975,1468446303,"201051344001135","219011344069620",28.35,35.40,0,324.92,385.33,101.0,95.6,0.468,475510.2,475510.2,43492,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446330,749983.00
07/13/2016 17:45,2,3.547,ACTIVE,216.00,352.27,59.949,1468446303,"201051344000594","219011344069620",28.73,38.00,0,333.93,380.52,103.3,97.7,0.477,485473.1,485473.1,38971,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446331,749984.00
07/13/2016 17:45,2,3.504,ACTIVE,216.45,352.27,59.975,1468446303,"201051344001203","219011344069620",28.49,36.00,0,337.84,380.22,101.1,95.7,0.468,483082.8,483082.8,43548,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446332,749985.00
