ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2016 17:45,2,3.057,ACTIVE,213.51,348.96,59.975,1468446303,"274151322000054","219011344069620",27.77,40.00,0,333.93,367.00,86.0,81.0,0.327,730957.5,730957.5,32061,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446333,749986.00
07/13/2016 17:45,2,3.559,ACTIVE,216.90,352.27,59.991,1468446303,"201051344000867","219011344069620",28.49,34.80,0,336.94,382.33,102.7,97.2,0.473,472866.6,472866.6,38977,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446334,749987.00
07/13/2016 17:45,2,3.320,ACTIVE,216.67,352.27,59.975,1468446303,"201051344001093","219011344069620",28.80,35.00,0,337.54,380.52,96.9,91.6,0.446,481032.0,481032.0,43437,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446336,749988.00
07/13/2016 17:45,2,3.543,ACTIVE,217.13,353.17,59.975,1468446303,"201051344000900","219011344069620",28.96,32.60,0,337.84,383.83,103.9,98.4,0.477,488937.9,488937.9,38365,0,0,0,L,1122011218,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446337,749989.00
07/13/2016 17:45,2,3.484,ACTIVE,217.13,351.97,59.996,1468446303,"201051344000648","219011344069620",28.45,33.80,0,339.34,383.23,100.4,95.0,0.468,479532.4,479532.4,38657,0,0,0,L,1122011218,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446337,749990.00
07/13/2016 17:45,2,3.488,ACTIVE,217.13,353.47,59.991,1468446303,"201051344000569","219011344069620",28.98,34.00,0,338.14,383.83,102.5,97.0,0.486,489728.5,489728.5,38283,0,0,0,L,1122011218,0,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446338,749991.00
07/13/2016 17:45,2,3.617,ACTIVE,217.35,352.57,59.991,1468446303,"201051344000983","219011344069620",28.41,33.80,0,338.14,384.13,104.1,98.5,0.495,481508.7,481508.7,38775,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446339,749992.00
07/13/2016 17:45,2,3.553,ACTIVE,217.35,352.57,59.986,1468446303,"201051344001158","219011344069620",28.27,34.50,0,338.74,383.53,101.7,96.2,0.482,474819.8,474819.8,39043,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446340,749993.00
07/13/2016 17:45,2,3.488,ACTIVE,217.35,353.77,59.981,1468446303,"201051344000576","219011344069620",28.55,32.80,0,339.04,383.23,100.9,95.4,0.468,482101.0,482101.0,38444,0,0,0,L,1122011218,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446341,749994.00
07/13/2016 17:45,2,3.062,ACTIVE,213.74,345.96,59.986,1468446303,"274151322000087","219011344069620",27.81,51.00,0,324.32,373.31,86.3,81.3,0.305,703979.5,703979.5,32218,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468446342,749995.00
07/13/2016 18:00,2,3.041,ACTIVE,217.58,351.37,59.981,1468447203,"201051344000645","219011344069620",28.49,33.00,0,339.04,377.52,87.8,82.8,0.398,481702.5,481702.5,38572,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447204,749996.00
07/13/2016 18:00,2,2.590,ACTIVE,214.19,347.76,59.959,1468447203,"274151322000085","219011344069620",27.65,37.50,0,331.53,378.72,72.5,68.1,0.495,731967.7,731967.7,32067,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447205,749997.00
07/13/2016 18:00,2,3.033,ACTIVE,217.13,353.47,59.981,1468447203,"201051344000633","219011344069620",28.92,34.50,0,338.14,378.42,88.9,83.9,0.424,472906.9,472906.9,39060,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447206,749998.00
07/13/2016 18:00,2,3.043,ACTIVE,217.58,351.97,59.991,1468447203,"201051344000469","219011344069620",28.78,31.00,0,338.44,378.42,88.7,83.7,0.424,474886.1,474886.1,38997,0,0,0,L,1122011218,0,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447207,749999.00
07/13/2016 18:00,2,3.012,ACTIVE,215.77,351.07,59.981,1468447203,"201051344000646","219011344069620",28.61,34.80,0,334.54,373.91,87.3,82.3,0.411,476821.7,476821.7,43545,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447208,750000.00
07/13/2016 18:00,2,2.656,ACTIVE,213.74,352.57,59.986,1468447203,"274151322000052","219011344069620",28.19,41.50,0,328.52,379.02,75.8,71.3,0.544,748688.3,748688.3,32309,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447209,750001.00
07/13/2016 18:00,2,3.199,ACTIVE,216.67,351.07,59.986,1468447203,"201051344000585","219011344069620",28.82,34.00,0,337.54,376.62,93.4,88.2,0.429,484984.2,484984.2,43551,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447210,750002.00
07/13/2016 18:00,2,2.953,ACTIVE,215.77,348.96,59.991,1468447203,"201051344001230","219011344069620",28.51,34.00,0,333.33,373.31,85.3,80.4,0.393,480274.1,480274.1,43364,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447211,750003.00
07/13/2016 18:00,2,2.980,ACTIVE,217.13,351.37,60.034,1468447203,"201051344000582","219011344069620",28.55,34.80,0,337.24,375.71,86.2,81.3,0.398,473337.1,473337.1,43496,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447212,750004.00
07/13/2016 18:00,2,2.914,ACTIVE,216.00,349.56,59.986,1468447203,"201051344000955","219011344069620",28.61,35.60,0,334.24,373.01,84.4,79.6,0.402,486441.9,486441.9,43445,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447212,750005.00
07/13/2016 18:00,2,1.783,ACTIVE,214.19,413.29,59.986,1468447203,"274151322000094","219011344069620",37.67,39.30,0,388.04,450.26,67.9,63.6,0.482,609744.1,609744.1,33460,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447213,750006.00
07/13/2016 18:00,2,3.070,ACTIVE,217.58,351.97,60.023,1468447203,"201051344000579","219011344069620",28.96,35.20,0,338.74,378.42,90.1,85.1,0.420,488854.5,488854.5,19067,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447214,750007.00
07/13/2016 18:00,2,2.975,ACTIVE,216.00,349.86,60.012,1468447203,"201051344000890","219011344069620",28.80,36.50,0,334.84,373.61,86.8,81.8,0.398,483687.4,483687.4,43455,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447215,750008.00
07/13/2016 18:00,2,2.953,ACTIVE,216.67,350.47,60.055,1468447203,"201051344000438","219011344069620",28.57,36.00,0,337.54,373.91,85.4,80.5,0.398,485406.9,485406.9,43460,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447216,750009.00
07/13/2016 18:00,2,2.953,ACTIVE,216.22,350.17,59.996,1468447203,"201051344000417","219011344069620",28.53,36.30,0,333.63,373.91,85.3,80.4,0.402,477334.0,477334.0,43615,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447217,750010.00
07/13/2016 18:00,2,2.732,ACTIVE,213.74,351.07,60.007,1468447203,"274151322000083","219011344069620",28.33,43.40,0,333.93,362.79,78.4,73.8,0.309,741940.6,741940.6,32389,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447218,750011.00
07/13/2016 18:00,2,2.805,ACTIVE,214.41,354.07,59.991,1468447203,"274151322000076","219011344069620",28.88,41.30,0,334.84,365.19,82.1,77.3,0.323,790824.9,790824.9,32397,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447219,750012.00
07/13/2016 18:00,2,3.039,ACTIVE,216.67,351.97,59.996,1468447203,"201051344000868","219011344069620",28.69,32.20,0,337.24,374.81,88.4,83.4,0.407,473820.7,473820.7,38718,0,0,0,L,1122011218,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447220,750013.00
07/13/2016 18:00,2,2.914,ACTIVE,213.96,351.07,59.970,1468447203,"274151322000095","219011344069620",28.71,42.00,0,334.24,363.69,84.6,79.7,0.309,782759.2,782759.2,32311,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447221,750014.00
07/13/2016 18:00,2,3.064,ACTIVE,217.35,353.77,59.996,1468447203,"201051344000988","219011344069620",28.61,32.80,0,337.84,379.02,88.7,83.7,0.420,470500.7,470500.7,39003,0,0,0,L,1122011218,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447221,750015.00
07/13/2016 18:00,2,3.088,ACTIVE,216.22,349.86,60.023,1468447203,"201051344001025","219011344069620",28.69,35.40,0,335.44,375.41,89.8,84.7,0.407,484300.0,484300.0,43510,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447222,750016.00
07/13/2016 18:00,2,3.041,ACTIVE,217.35,352.27,60.034,1468447203,"201051344000458","219011344069620",28.88,34.00,0,338.74,376.92,89.0,84.0,0.429,481349.5,481349.5,38923,0,0,0,L,1122011218,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447223,750017.00
07/13/2016 18:00,2,3.033,ACTIVE,218.03,352.87,60.007,1468447203,"201051344000853","219011344069620",29.00,32.40,0,339.65,379.32,89.1,84.0,0.411,480386.6,480386.6,38539,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447224,750018.00
07/13/2016 18:00,2,2.951,ACTIVE,216.22,351.07,60.002,1468447203,"201051344000685","219011344069620",28.80,34.80,0,334.84,375.11,86.2,81.2,0.420,484725.0,484725.0,43380,0,0,0,L,1122011218,0,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447225,750019.00
07/13/2016 18:00,2,2.982,ACTIVE,216.67,350.47,59.986,1468447203,"201051344000917","219011344069620",28.98,35.00,0,335.14,375.11,87.6,82.6,0.411,481617.2,481617.2,43379,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447226,750020.00
07/13/2016 18:00,2,3.000,ACTIVE,216.22,351.07,60.044,1468447203,"201051344001145","219011344069620",28.90,34.50,0,336.64,375.11,87.8,82.8,0.407,486789.0,486789.0,43225,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447227,750021.00
07/13/2016 18:00,2,3.031,ACTIVE,216.90,351.37,60.023,1468447203,"201051344000651","219011344069620",28.33,34.80,0,337.84,375.41,87.0,82.1,0.402,479506.0,479506.0,43567,0,0,0,L,1122011218,0,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447228,750022.00
07/13/2016 18:00,2,2.527,ACTIVE,213.51,362.79,60.007,1468447203,"274151322000088","219011344069620",27.57,36.80,0,330.33,378.42,70.6,66.2,0.482,715894.0,715894.0,32032,0,0,0,L,1151911521,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447229,750023.00
07/13/2016 18:00,2,1.764,ACTIVE,214.64,412.68,60.007,1468447203,"274151322000068","219011344069620",38.31,39.50,0,385.33,449.65,68.6,64.3,0.473,609780.9,609780.9,33670,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447230,750024.00
07/13/2016 18:00,2,2.975,ACTIVE,216.22,348.66,59.949,1468447203,"201051344001135","219011344069620",28.88,34.80,0,334.54,373.91,87.1,82.1,0.402,475532.4,475532.4,43493,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447231,750025.00
07/13/2016 18:00,2,3.066,ACTIVE,216.45,351.07,60.002,1468447203,"201051344000594","219011344069620",28.67,36.50,0,335.44,375.71,89.0,84.0,0.415,485495.8,485495.8,38972,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447231,750026.00
07/13/2016 18:00,2,2.992,ACTIVE,216.67,350.17,60.002,1468447203,"201051344001203","219011344069620",28.61,35.40,0,337.84,376.31,86.7,81.8,0.402,483105.0,483105.0,43549,0,0,0,L,1122011218,0,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447232,750027.00
07/13/2016 18:00,2,2.576,ACTIVE,213.74,358.88,59.996,1468447203,"274151322000054","219011344069620",27.77,37.30,0,328.22,378.72,72.5,68.1,0.504,730976.1,730976.1,32062,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447233,750028.00
07/13/2016 18:00,2,3.055,ACTIVE,216.90,351.37,59.996,1468447203,"201051344000867","219011344069620",28.67,34.00,0,337.24,375.41,88.7,83.7,0.402,472889.2,472889.2,38978,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447234,750029.00
07/13/2016 18:00,2,2.811,ACTIVE,216.67,350.47,60.023,1468447203,"201051344001093","219011344069620",28.96,34.00,0,337.24,373.31,82.5,77.7,0.376,481053.1,481053.1,43438,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447235,750030.00
07/13/2016 18:00,2,3.051,ACTIVE,217.13,351.97,60.007,1468447203,"201051344000900","219011344069620",28.86,32.00,0,337.24,377.82,89.2,84.1,0.402,488960.6,488960.6,38366,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447236,750031.00
07/13/2016 18:00,2,2.965,ACTIVE,217.58,351.67,60.002,1468447203,"201051344000648","219011344069620",28.67,32.80,0,338.74,377.22,86.1,81.2,0.402,479554.4,479554.4,38658,0,0,0,L,1122011218,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447237,750032.00
07/13/2016 18:00,2,3.047,ACTIVE,217.35,352.87,60.007,1468447203,"201051344000569","219011344069620",28.59,33.30,0,337.54,376.92,88.2,83.2,0.411,489751.0,489751.0,38284,0,0,0,L,1122011218,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447238,750033.00
07/13/2016 18:00,2,3.072,ACTIVE,217.58,352.57,60.002,1468447203,"201051344000983","219011344069620",28.86,32.80,0,338.14,376.92,89.8,84.7,0.420,481531.6,481531.6,38776,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447239,750034.00
07/13/2016 18:00,2,3.041,ACTIVE,217.58,351.97,60.012,1468447203,"201051344001158","219011344069620",28.43,33.30,0,338.14,377.82,87.6,82.6,0.407,474842.2,474842.2,39044,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447240,750035.00
07/13/2016 18:00,2,2.969,ACTIVE,217.80,353.77,60.007,1468447203,"201051344000576","219011344069620",28.84,32.40,0,338.44,378.12,86.8,81.8,0.398,482123.1,482123.1,38445,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447241,750036.00
07/13/2016 18:00,2,2.613,ACTIVE,214.41,360.69,59.996,1468447203,"274151322000087","219011344069620",27.67,48.00,0,330.63,378.42,73.3,68.8,0.482,703998.2,703998.2,32219,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468447242,750037.00
07/13/2016 18:15,2,2.561,ACTIVE,216.45,362.49,59.901,1468448103,"201051344000645","219011344069620",28.27,31.50,0,322.81,396.15,73.3,68.8,0.601,481721.4,481721.4,38573,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448105,750038.00
07/13/2016 18:15,2,2.104,ACTIVE,213.29,348.06,59.907,1468448103,"274151322000085","219011344069620",27.73,35.60,0,335.14,376.01,59.1,55.1,0.411,731983.1,731983.1,32068,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448106,750039.00
07/13/2016 18:15,2,2.578,ACTIVE,216.45,363.39,59.959,1468448103,"201051344000633","219011344069620",28.51,32.60,0,321.01,397.05,74.4,69.9,0.650,472926.1,472926.1,39061,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448107,750040.00
07/13/2016 18:15,2,2.527,ACTIVE,216.45,363.99,59.965,1468448103,"201051344000469","219011344069620",28.90,29.50,0,318.00,397.66,74.0,69.5,0.601,474905.2,474905.2,38998,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448107,750041.00
07/13/2016 18:15,2,2.520,ACTIVE,214.41,358.88,60.012,1468448103,"201051344000646","219011344069620",28.65,32.60,0,317.70,390.14,73.1,68.7,0.628,476840.5,476840.5,43546,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448108,750042.00
07/13/2016 18:15,2,2.170,ACTIVE,213.29,351.97,59.949,1468448103,"274151322000052","219011344069620",28.35,38.20,0,334.24,377.52,62.3,58.2,0.446,748704.4,748704.4,32310,0,0,0,L,1151911521,0,121.78,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448109,750043.00
07/13/2016 18:15,2,2.715,ACTIVE,215.09,349.86,59.912,1468448103,"201051344000585","219011344069620",28.88,33.30,0,333.93,371.51,79.3,74.7,0.362,485004.5,485004.5,43552,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448110,750044.00
07/13/2016 18:15,2,2.430,ACTIVE,214.41,357.38,59.970,1468448103,"201051344001230","219011344069620",28.92,32.20,0,320.41,388.04,71.2,66.8,0.579,480292.4,480292.4,43365,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448111,750045.00
07/13/2016 18:15,2,2.484,ACTIVE,215.32,359.48,59.981,1468448103,"201051344000582","219011344069620",28.57,32.60,0,317.70,391.64,72.0,67.5,0.597,473355.6,473355.6,43497,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448112,750046.00
07/13/2016 18:15,2,2.451,ACTIVE,214.64,358.58,59.928,1468448103,"201051344000955","219011344069620",28.27,33.00,0,318.91,388.34,70.2,65.8,0.597,486460.0,486460.0,43446,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448113,750047.00
07/13/2016 18:15,2,1.438,ACTIVE,213.29,410.88,59.954,1468448103,"274151322000094","219011344069620",37.95,37.30,0,386.53,443.64,55.4,51.5,0.393,609758.4,609758.4,33461,0,0,0,L,1151911521,0,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448114,750048.00
07/13/2016 18:15,2,2.613,ACTIVE,216.45,361.59,59.970,1468448103,"201051344000579","219011344069620",28.53,33.50,0,323.11,396.75,75.5,70.9,0.636,488874.0,488874.0,19068,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448115,750049.00
07/13/2016 18:15,2,2.473,ACTIVE,214.64,358.28,59.954,1468448103,"201051344000890","219011344069620",28.86,34.00,0,318.61,389.54,72.3,67.8,0.592,483706.1,483706.1,43456,0,0,0,L,1122011218,0,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448116,750050.00
07/13/2016 18:15,2,2.420,ACTIVE,215.09,358.28,59.970,1468448103,"201051344000438","219011344069620",29.04,33.80,0,315.90,390.44,71.1,66.7,0.610,485425.3,485425.3,43461,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448117,750051.00
07/13/2016 18:15,2,2.482,ACTIVE,214.87,358.28,59.907,1468448103,"201051344000417","219011344069620",28.41,34.30,0,318.61,389.54,71.4,67.0,0.601,477352.3,477352.3,43616,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448118,750052.00
07/13/2016 18:15,2,2.264,ACTIVE,213.06,348.66,59.949,1468448103,"274151322000083","219011344069620",28.05,38.40,0,329.73,378.12,64.3,60.1,0.460,741957.3,741957.3,32390,0,0,0,L,1151911521,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448119,750053.00
07/13/2016 18:15,2,2.295,ACTIVE,213.74,362.79,59.954,1468448103,"274151322000076","219011344069620",28.88,37.50,0,329.13,378.72,67.2,62.9,0.482,790842.3,790842.3,32398,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448120,750054.00
07/13/2016 18:15,2,2.551,ACTIVE,215.77,360.99,59.981,1468448103,"201051344000868","219011344069620",28.55,30.30,0,318.91,393.75,73.7,69.2,0.605,473839.7,473839.7,38719,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448121,750055.00
07/13/2016 18:15,2,2.369,ACTIVE,213.29,347.46,59.970,1468448103,"274151322000095","219011344069620",28.94,38.00,0,329.43,377.82,69.6,65.2,0.464,782777.3,782777.3,32312,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448122,750056.00
07/13/2016 18:15,2,2.562,ACTIVE,216.45,365.80,59.917,1468448103,"201051344000988","219011344069620",28.55,31.30,0,320.41,397.66,74.2,69.7,0.623,470519.8,470519.8,39004,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448122,750057.00
07/13/2016 18:15,2,2.584,ACTIVE,214.87,359.18,59.970,1468448103,"201051344001025","219011344069620",28.67,33.00,0,318.91,391.34,75.1,70.5,0.605,484319.3,484319.3,43511,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448123,750058.00
07/13/2016 18:15,2,2.572,ACTIVE,216.45,362.19,59.970,1468448103,"201051344000458","219011344069620",28.49,32.20,0,320.11,397.35,74.3,69.8,0.632,481368.7,481368.7,38924,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448124,750059.00
07/13/2016 18:15,2,2.572,ACTIVE,217.13,363.69,59.965,1468448103,"201051344000853","219011344069620",28.57,31.30,0,322.21,396.15,74.4,69.9,0.645,480405.8,480405.8,38540,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448125,750060.00
07/13/2016 18:15,2,2.486,ACTIVE,214.87,359.78,59.965,1468448103,"201051344000685","219011344069620",28.57,32.80,0,317.70,390.14,72.0,67.5,0.628,484743.5,484743.5,43381,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448126,750061.00
07/13/2016 18:15,2,2.512,ACTIVE,214.87,359.78,59.965,1468448103,"201051344000917","219011344069620",28.77,33.30,0,320.11,391.04,73.2,68.7,0.610,481636.1,481636.1,43380,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448127,750062.00
07/13/2016 18:15,2,2.535,ACTIVE,214.64,359.48,59.970,1468448103,"201051344001145","219011344069620",28.63,32.40,0,317.70,390.74,73.5,69.0,0.619,486808.0,486808.0,43226,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448128,750063.00
07/13/2016 18:15,2,2.510,ACTIVE,215.09,359.78,59.965,1468448103,"201051344000651","219011344069620",28.61,32.60,0,318.91,391.64,72.8,68.3,0.601,479524.8,479524.8,43568,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448129,750064.00
07/13/2016 18:15,2,2.047,ACTIVE,212.83,348.06,59.954,1468448103,"274151322000088","219011344069620",27.71,35.00,0,333.93,375.11,57.4,53.5,0.389,715909.0,715909.0,32033,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448130,750065.00
07/13/2016 18:15,2,1.449,ACTIVE,213.96,409.38,59.970,1468448103,"274151322000068","219011344069620",37.99,37.50,0,389.24,452.66,56.2,52.3,0.384,609795.4,609795.4,33671,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448131,750066.00
07/13/2016 18:15,2,2.512,ACTIVE,214.87,358.28,60.012,1468448103,"201051344001135","219011344069620",28.53,32.40,0,317.40,389.84,72.6,68.1,0.597,475551.1,475551.1,43494,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448131,750067.00
07/13/2016 18:15,2,2.576,ACTIVE,215.32,360.69,59.975,1468448103,"201051344000594","219011344069620",28.51,34.50,0,318.61,391.64,74.3,69.8,0.619,485515.0,485515.0,38973,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448132,750068.00
07/13/2016 18:15,2,2.477,ACTIVE,215.09,358.88,59.928,1468448103,"201051344001203","219011344069620",28.75,33.30,0,319.81,391.34,72.2,67.7,0.597,483123.6,483123.6,43550,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448133,750069.00
07/13/2016 18:15,2,2.111,ACTIVE,213.51,357.98,60.002,1468448103,"274151322000054","219011344069620",27.69,35.20,0,333.93,376.92,59.2,55.2,0.398,730991.5,730991.5,32063,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448134,750070.00
07/13/2016 18:15,2,2.570,ACTIVE,216.00,360.08,59.938,1468448103,"201051344000867","219011344069620",28.45,32.20,0,319.51,393.75,74.1,69.6,0.601,472908.3,472908.3,38979,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448135,750071.00
07/13/2016 18:15,2,2.326,ACTIVE,215.09,358.88,59.986,1468448103,"201051344001093","219011344069620",28.86,31.80,0,319.21,389.24,68.0,63.7,0.548,481070.7,481070.7,43439,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448136,750072.00
07/13/2016 18:15,2,2.541,ACTIVE,216.22,364.89,59.965,1468448103,"201051344000900","219011344069620",28.84,30.30,0,319.51,396.45,74.2,69.7,0.601,488979.8,488979.8,38367,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448137,750073.00
07/13/2016 18:15,2,2.465,ACTIVE,216.45,362.49,59.975,1468448103,"201051344000648","219011344069620",28.84,30.80,0,318.91,396.75,72.0,67.6,0.619,479573.0,479573.0,38659,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448138,750074.00
07/13/2016 18:15,2,2.547,ACTIVE,216.22,363.99,59.975,1468448103,"201051344000569","219011344069620",28.57,31.50,0,320.41,396.45,73.7,69.2,0.628,489770.0,489770.0,38285,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448139,750075.00
07/13/2016 18:15,2,2.582,ACTIVE,216.22,361.89,59.933,1468448103,"201051344000983","219011344069620",28.80,31.50,0,321.91,397.96,75.3,70.7,0.645,481551.0,481551.0,38777,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448140,750076.00
07/13/2016 18:15,2,2.553,ACTIVE,216.22,360.08,59.933,1468448103,"201051344001158","219011344069620",28.33,31.50,0,320.11,397.96,73.3,68.8,0.601,474861.1,474861.1,39045,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448141,750077.00
07/13/2016 18:15,2,2.480,ACTIVE,216.67,362.79,59.944,1468448103,"201051344000576","219011344069620",28.63,30.30,0,322.21,396.45,72.0,67.5,0.588,482141.8,482141.8,38446,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448142,750078.00
07/13/2016 18:15,2,2.129,ACTIVE,213.51,355.58,59.986,1468448103,"274151322000087","219011344069620",27.79,44.30,0,334.54,375.41,60.0,56.0,0.376,704013.8,704013.8,32220,0,0,0,L,1151911521,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468448143,750079.00
07/13/2016 18:30,2,2.029,ACTIVE,216.00,356.18,59.933,1468449003,"201051344000645","219011344069620",28.49,29.80,0,336.34,394.35,58.5,54.6,0.482,481736.8,481736.8,38574,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449005,750080.00
07/13/2016 18:30,2,1.631,ACTIVE,212.83,352.57,60.055,1468449003,"274151322000085","219011344069620",27.71,33.80,0,333.93,369.40,45.8,42.2,0.314,731995.3,731995.3,32069,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449006,750081.00
07/13/2016 18:30,2,2.068,ACTIVE,215.77,357.68,60.028,1468449003,"201051344000633","219011344069620",28.49,30.80,0,336.64,395.85,59.8,55.7,0.504,472941.8,472941.8,39062,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449007,750082.00
07/13/2016 18:30,2,2.053,ACTIVE,215.54,357.08,60.002,1468449003,"201051344000469","219011344069620",28.53,28.00,0,334.84,396.45,59.3,55.3,0.504,474920.8,474920.8,38999,0,0,0,L,1122011218,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449007,750083.00
07/13/2016 18:30,2,2.000,ACTIVE,213.96,354.37,59.975,1468449003,"201051344000646","219011344069620",28.86,30.80,0,334.84,388.64,58.5,54.6,0.491,476855.9,476855.9,43547,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449008,750084.00
07/13/2016 18:30,2,1.695,ACTIVE,212.38,344.76,59.996,1468449003,"274151322000052","219011344069620",28.25,36.00,0,332.13,370.30,48.5,44.9,0.336,748717.3,748717.3,32311,0,0,0,L,1151911521,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449009,750085.00
07/13/2016 18:30,2,2.201,ACTIVE,214.87,355.88,60.049,1468449003,"201051344000585","219011344069620",28.84,30.80,0,318.91,389.54,64.3,60.2,0.526,485021.3,485021.3,43553,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449010,750086.00
07/13/2016 18:30,2,1.953,ACTIVE,213.96,352.27,59.986,1468449003,"201051344001230","219011344069620",28.49,30.80,0,333.03,386.53,56.4,52.5,0.464,480307.3,480307.3,43366,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449011,750087.00
07/13/2016 18:30,2,1.967,ACTIVE,215.09,354.97,59.991,1468449003,"201051344000582","219011344069620",28.82,31.00,0,335.14,390.14,57.4,53.5,0.473,473370.7,473370.7,43498,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449012,750088.00
07/13/2016 18:30,2,1.924,ACTIVE,214.19,352.87,59.986,1468449003,"201051344000955","219011344069620",28.61,31.50,0,334.84,385.93,55.7,51.9,0.468,486474.7,486474.7,43447,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449013,750089.00
07/13/2016 18:30,2,1.100,ACTIVE,212.83,409.98,59.991,1468449003,"274151322000094","219011344069620",38.29,35.80,0,334.84,435.23,43.1,39.6,0.305,609769.8,609769.8,33462,0,0,0,L,1151911521,0,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449014,750090.00
07/13/2016 18:30,2,2.084,ACTIVE,215.54,357.38,60.018,1468449003,"201051344000579","219011344069620",28.84,31.50,0,336.04,397.66,60.9,56.8,0.513,488889.9,488889.9,19069,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449015,750091.00
07/13/2016 18:30,2,2.021,ACTIVE,214.19,353.77,60.012,1468449003,"201051344000890","219011344069620",28.25,32.40,0,332.73,388.04,57.9,53.9,0.473,483721.3,483721.3,43457,0,0,0,L,1122011218,0,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449016,750092.00
07/13/2016 18:30,2,1.967,ACTIVE,214.41,354.67,60.002,1468449003,"201051344000438","219011344069620",28.45,32.20,0,335.74,388.04,56.7,52.8,0.482,485440.2,485440.2,43462,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449017,750093.00
07/13/2016 18:30,2,1.984,ACTIVE,214.41,353.77,60.002,1468449003,"201051344000417","219011344069620",28.45,32.40,0,334.54,387.14,57.1,53.2,0.482,477367.3,477367.3,43617,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449017,750094.00
07/13/2016 18:30,2,1.762,ACTIVE,212.61,351.97,59.991,1468449003,"274151322000083","219011344069620",28.35,36.30,0,333.63,371.21,50.5,46.8,0.367,741970.7,741970.7,32391,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449018,750095.00
07/13/2016 18:30,2,1.775,ACTIVE,213.29,350.77,59.986,1468449003,"274151322000076","219011344069620",28.98,35.20,0,335.14,373.31,52.1,48.3,0.371,790856.2,790856.2,32399,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449019,750096.00
07/13/2016 18:30,2,2.049,ACTIVE,215.32,355.58,60.018,1468449003,"201051344000868","219011344069620",28.43,28.80,0,336.64,394.95,59.1,55.1,0.482,473855.2,473855.2,38720,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449020,750097.00
07/13/2016 18:30,2,1.865,ACTIVE,212.83,345.36,59.970,1468449003,"274151322000095","219011344069620",28.78,35.60,0,333.63,373.61,54.4,50.6,0.371,782791.7,782791.7,32313,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449021,750098.00
07/13/2016 18:30,2,2.074,ACTIVE,215.77,359.48,59.933,1468449003,"201051344000988","219011344069620",28.23,29.50,0,333.93,396.15,59.3,55.3,0.499,470535.4,470535.4,39005,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449022,750099.00
07/13/2016 18:30,2,2.062,ACTIVE,214.41,355.28,59.965,1468449003,"201051344001025","219011344069620",28.75,31.30,0,335.74,390.44,60.1,56.1,0.486,484335.1,484335.1,43512,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449023,750100.00
07/13/2016 18:30,2,2.049,ACTIVE,215.77,357.08,59.991,1468449003,"201051344000458","219011344069620",28.69,30.50,0,336.04,395.55,59.5,55.5,0.513,481384.3,481384.3,38925,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449024,750101.00
07/13/2016 18:30,2,2.037,ACTIVE,216.22,358.88,59.975,1468449003,"201051344000853","219011344069620",28.96,29.50,0,336.04,394.35,59.7,55.7,0.521,480421.5,480421.5,38541,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449025,750102.00
07/13/2016 18:30,2,1.982,ACTIVE,214.41,355.28,59.991,1468449003,"201051344000685","219011344069620",28.55,31.30,0,334.24,388.04,57.4,53.5,0.499,484758.6,484758.6,43382,0,0,0,L,1122011218,0,123.81,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449026,750103.00
07/13/2016 18:30,2,2.018,ACTIVE,214.87,355.28,59.975,1468449003,"201051344000917","219011344069620",28.69,31.80,0,335.44,388.64,58.6,54.6,0.495,481651.5,481651.5,43381,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449027,750104.00
07/13/2016 18:30,2,2.037,ACTIVE,214.41,354.97,59.991,1468449003,"201051344001145","219011344069620",28.55,30.50,0,334.54,389.24,58.9,55.0,0.486,486823.5,486823.5,43227,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449027,750105.00
07/13/2016 18:30,2,1.986,ACTIVE,214.87,355.28,60.028,1468449003,"201051344000651","219011344069620",28.90,30.80,0,336.04,389.24,58.1,54.2,0.482,479540.0,479540.0,43569,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449028,750106.00
07/13/2016 18:30,2,1.578,ACTIVE,212.38,342.65,60.028,1468449003,"274151322000088","219011344069620",27.69,32.80,0,333.63,368.20,44.2,40.8,0.296,715920.7,715920.7,32034,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449029,750107.00
07/13/2016 18:30,2,1.100,ACTIVE,213.29,423.50,59.986,1468449003,"274151322000068","219011344069620",39.06,36.00,0,335.14,446.05,43.8,40.4,0.296,609806.9,609806.9,33672,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449030,750108.00
07/13/2016 18:30,2,2.006,ACTIVE,214.19,354.07,59.986,1468449003,"201051344001135","219011344069620",28.67,30.50,0,335.44,387.44,58.3,54.4,0.477,475566.4,475566.4,43495,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449031,750109.00
07/13/2016 18:30,2,2.045,ACTIVE,214.87,356.18,59.986,1468449003,"201051344000594","219011344069620",28.82,32.60,0,327.32,390.44,59.8,55.8,0.495,485530.7,485530.7,38974,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449032,750110.00
07/13/2016 18:30,2,1.986,ACTIVE,214.64,353.77,60.002,1468449003,"201051344001203","219011344069620",28.57,31.50,0,335.74,388.94,57.4,53.5,0.482,483138.7,483138.7,43551,0,0,0,L,1122011218,0,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449033,750111.00
07/13/2016 18:30,2,1.627,ACTIVE,212.83,351.97,59.991,1468449003,"274151322000054","219011344069620",27.77,33.30,0,333.63,369.10,45.7,42.2,0.309,731003.6,731003.6,32064,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449034,750112.00
07/13/2016 18:30,2,2.037,ACTIVE,215.54,354.97,59.986,1468449003,"201051344000867","219011344069620",28.78,30.30,0,336.64,392.25,59.4,55.4,0.482,472923.9,472923.9,38980,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449035,750113.00
07/13/2016 18:30,2,1.836,ACTIVE,214.64,354.07,59.965,1468449003,"201051344001093","219011344069620",28.77,30.50,0,335.14,386.23,53.5,49.8,0.438,481084.9,481084.9,43440,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449036,750114.00
07/13/2016 18:30,2,2.020,ACTIVE,215.32,357.38,59.959,1468449003,"201051344000900","219011344069620",28.94,29.00,0,335.74,394.95,59.2,55.2,0.486,488995.3,488995.3,38368,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449037,750115.00
07/13/2016 18:30,2,1.971,ACTIVE,215.77,356.48,60.028,1468449003,"201051344000648","219011344069620",28.71,29.30,0,336.04,394.35,57.3,53.4,0.473,479588.1,479588.1,38660,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449038,750116.00
07/13/2016 18:30,2,2.033,ACTIVE,215.77,357.08,59.991,1468449003,"201051344000569","219011344069620",28.65,29.80,0,336.94,394.65,59.0,55.1,0.482,489785.5,489785.5,38286,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449039,750117.00
07/13/2016 18:30,2,2.092,ACTIVE,215.77,356.18,59.986,1468449003,"201051344000983","219011344069620",28.65,29.50,0,337.54,396.15,60.7,56.6,0.513,481566.9,481566.9,38778,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449040,750118.00
07/13/2016 18:30,2,2.029,ACTIVE,215.54,356.18,59.996,1468449003,"201051344001158","219011344069620",28.61,29.80,0,334.54,394.95,58.8,54.8,0.495,474876.6,474876.6,39046,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449041,750119.00
07/13/2016 18:30,2,1.973,ACTIVE,215.77,357.38,59.981,1468449003,"201051344000576","219011344069620",28.69,28.80,0,336.34,393.75,57.4,53.4,0.477,482156.8,482156.8,38447,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449042,750120.00
07/13/2016 18:30,2,1.658,ACTIVE,213.06,347.16,59.996,1468449003,"274151322000087","219011344069620",27.79,41.50,0,333.33,367.90,46.6,43.1,0.287,704026.1,704026.1,32221,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449043,750121.00
07/13/2016 18:45,2,1.584,ACTIVE,215.54,352.57,59.975,1468449903,"201051344000645","219011344069620",28.45,28.50,0,336.64,382.93,45.7,42.2,0.367,481748.7,481748.7,38575,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449904,750122.00
07/13/2016 18:45,2,1.221,ACTIVE,213.06,341.15,60.002,1468449903,"274151322000085","219011344069620",27.81,32.20,0,334.54,361.59,34.5,31.3,0.221,732004.4,732004.4,32070,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449905,750123.00
07/13/2016 18:45,2,1.605,ACTIVE,215.32,353.77,59.981,1468449903,"201051344000633","219011344069620",28.71,29.50,0,322.21,383.83,46.7,43.2,0.384,472954.0,472954.0,39063,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449906,750124.00
07/13/2016 18:45,2,1.609,ACTIVE,215.32,352.87,59.975,1468449903,"201051344000469","219011344069620",28.43,27.00,0,333.33,384.13,46.4,42.8,0.389,474933.0,474933.0,39000,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449907,750125.00
07/13/2016 18:45,2,1.592,ACTIVE,213.51,349.86,59.981,1468449903,"201051344000646","219011344069620",28.45,29.30,0,334.24,378.72,45.9,42.3,0.376,476867.9,476867.9,43548,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449908,750126.00
07/13/2016 18:45,2,1.291,ACTIVE,213.06,350.47,60.002,1468449903,"274151322000052","219011344069620",28.03,34.00,0,333.93,362.79,36.7,33.5,0.247,748727.0,748727.0,32312,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449909,750127.00
07/13/2016 18:45,2,1.752,ACTIVE,214.41,351.97,59.975,1468449903,"201051344000585","219011344069620",28.86,29.30,0,335.74,381.73,51.2,47.5,0.411,485034.7,485034.7,43554,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449909,750128.00
