ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2016 18:45,2,1.520,ACTIVE,213.74,347.76,59.981,1468449903,"201051344001230","219011344069620",28.55,29.30,0,333.33,376.62,43.9,40.5,0.354,480318.8,480318.8,43367,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449910,750129.00
07/13/2016 18:45,2,1.562,ACTIVE,214.41,350.77,59.975,1468449903,"201051344000582","219011344069620",28.39,29.50,0,335.44,379.32,44.9,41.4,0.362,473382.5,473382.5,43499,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449911,750130.00
07/13/2016 18:45,2,1.490,ACTIVE,213.51,348.36,60.018,1468449903,"201051344000955","219011344069620",28.49,30.00,0,333.93,376.62,43.0,39.6,0.354,486486.0,486486.0,43448,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449912,750131.00
07/13/2016 18:45,2,0.824,ACTIVE,213.06,410.88,59.965,1468449903,"274151322000094","219011344069620",38.29,34.30,0,332.73,432.52,31.6,28.6,0.230,609778.3,609778.3,33463,0,0,0,L,1151911521,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449913,750132.00
07/13/2016 18:45,2,1.646,ACTIVE,215.09,352.57,59.986,1468449903,"201051344000579","219011344069620",28.80,30.00,0,335.44,384.13,48.0,44.4,0.393,488902.5,488902.5,19070,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449914,750133.00
07/13/2016 18:45,2,1.570,ACTIVE,213.74,348.66,60.012,1468449903,"201051344000890","219011344069620",28.45,30.80,0,333.93,378.72,45.3,41.8,0.362,483733.2,483733.2,43458,0,0,0,L,1122011218,0,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449915,750134.00
07/13/2016 18:45,2,1.502,ACTIVE,214.19,350.17,59.959,1468449903,"201051344000438","219011344069620",28.92,30.30,0,334.84,378.72,44.0,40.6,0.367,485451.7,485451.7,43463,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449916,750135.00
07/13/2016 18:45,2,1.541,ACTIVE,214.19,349.86,59.975,1468449903,"201051344000417","219011344069620",28.61,30.80,0,334.54,377.52,44.7,41.2,0.371,477379.0,477379.0,43618,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449917,750136.00
07/13/2016 18:45,2,1.346,ACTIVE,212.83,342.65,59.975,1468449903,"274151322000083","219011344069620",28.27,34.00,0,333.33,363.99,38.6,35.3,0.270,741980.8,741980.8,32392,0,0,0,L,1151911521,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449918,750137.00
07/13/2016 18:45,2,1.342,ACTIVE,213.06,342.65,60.007,1468449903,"274151322000076","219011344069620",28.77,32.80,0,334.84,365.19,39.1,35.8,0.270,790866.6,790866.6,32400,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449919,750138.00
07/13/2016 18:45,2,1.576,ACTIVE,214.87,351.37,59.975,1468449903,"201051344000868","219011344069620",28.71,27.80,0,327.02,381.42,45.9,42.3,0.371,473867.3,473867.3,38721,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449920,750139.00
07/13/2016 18:45,2,1.404,ACTIVE,212.61,342.35,59.970,1468449903,"274151322000095","219011344069620",28.92,33.30,0,332.43,366.10,41.1,37.8,0.270,782802.7,782802.7,32314,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449921,750140.00
07/13/2016 18:45,2,1.600,ACTIVE,215.09,354.37,59.986,1468449903,"201051344000988","219011344069620",28.41,28.30,0,334.84,389.84,46.0,42.5,0.384,470547.5,470547.5,39006,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449921,750141.00
07/13/2016 18:45,2,1.602,ACTIVE,213.96,349.56,59.986,1468449903,"201051344001025","219011344069620",28.92,29.50,0,334.84,379.92,47.0,43.4,0.380,484347.5,484347.5,43513,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449922,750142.00
07/13/2016 18:45,2,1.600,ACTIVE,215.32,352.57,60.023,1468449903,"201051344000458","219011344069620",28.61,29.00,0,329.43,383.83,46.4,42.8,0.393,481396.5,481396.5,38926,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449923,750143.00
07/13/2016 18:45,2,1.586,ACTIVE,215.77,353.77,59.922,1468449903,"201051344000853","219011344069620",28.80,28.30,0,337.54,385.63,46.3,42.7,0.384,480433.7,480433.7,38542,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449924,750144.00
07/13/2016 18:45,2,1.547,ACTIVE,214.19,350.47,59.975,1468449903,"201051344000685","219011344069620",28.13,29.80,0,335.14,379.92,44.1,40.7,0.380,484770.3,484770.3,43383,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449925,750145.00
07/13/2016 18:45,2,1.590,ACTIVE,214.19,350.17,59.986,1468449903,"201051344000917","219011344069620",28.25,30.30,0,335.14,379.92,45.5,42.0,0.371,481663.5,481663.5,43382,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449926,750146.00
07/13/2016 18:45,2,1.605,ACTIVE,214.19,350.17,59.986,1468449903,"201051344001145","219011344069620",28.19,29.00,0,335.44,379.92,45.9,42.4,0.376,486835.6,486835.6,43228,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449927,750147.00
07/13/2016 18:45,2,1.562,ACTIVE,214.41,350.47,59.996,1468449903,"201051344000651","219011344069620",28.43,29.00,0,335.14,379.92,45.0,41.5,0.362,479551.9,479551.9,43570,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449928,750148.00
07/13/2016 18:45,2,1.168,ACTIVE,212.61,345.66,59.975,1468449903,"274151322000088","219011344069620",27.75,31.80,0,332.43,360.69,32.9,29.8,0.221,715929.5,715929.5,32035,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449929,750149.00
07/13/2016 18:45,2,1.580,ACTIVE,213.74,349.26,59.981,1468449903,"201051344001135","219011344069620",28.47,28.80,0,334.54,378.12,45.6,42.1,0.367,475578.4,475578.4,43496,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449931,750150.00
07/13/2016 18:45,2,1.611,ACTIVE,214.64,351.67,59.981,1468449903,"201051344000594","219011344069620",28.59,30.80,0,335.44,381.12,46.7,43.1,0.380,485543.0,485543.0,38975,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449932,750151.00
07/13/2016 18:45,2,1.508,ACTIVE,214.19,350.17,59.981,1468449903,"201051344001203","219011344069620",28.94,30.00,0,335.14,379.62,44.3,40.8,0.371,483150.5,483150.5,43552,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449933,750152.00
07/13/2016 18:45,2,1.221,ACTIVE,212.61,345.66,59.981,1468449903,"274151322000054","219011344069620",27.79,31.80,0,333.93,362.19,34.4,31.2,0.230,731012.7,731012.7,32065,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449934,750153.00
07/13/2016 18:45,2,1.613,ACTIVE,214.87,351.07,59.959,1468449903,"201051344000867","219011344069620",28.37,29.00,0,329.13,381.12,46.4,42.8,0.371,472936.1,472936.1,38981,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449935,750154.00
07/13/2016 18:45,2,1.418,ACTIVE,214.19,349.56,59.970,1468449903,"201051344001093","219011344069620",28.51,29.30,0,335.74,376.01,41.0,37.6,0.331,481095.7,481095.7,43441,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449936,750155.00
07/13/2016 18:45,2,1.582,ACTIVE,214.87,352.57,59.991,1468449903,"201051344000900","219011344069620",28.59,27.80,0,336.04,383.53,45.9,42.3,0.371,489007.4,489007.4,38369,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449937,750156.00
07/13/2016 18:45,2,1.551,ACTIVE,215.09,351.97,59.991,1468449903,"201051344000648","219011344069620",28.39,28.00,0,335.44,382.03,44.6,41.2,0.367,479599.8,479599.8,38661,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449938,750157.00
07/13/2016 18:45,2,1.576,ACTIVE,215.09,352.27,60.018,1468449903,"201051344000569","219011344069620",28.86,28.80,0,336.94,381.42,46.1,42.6,0.380,489797.6,489797.6,38287,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449938,750158.00
07/13/2016 18:45,2,1.627,ACTIVE,214.87,351.97,60.034,1468449903,"201051344000983","219011344069620",28.86,28.50,0,337.24,382.33,47.6,44.0,0.398,481579.3,481579.3,38779,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449939,750159.00
07/13/2016 18:45,2,1.584,ACTIVE,214.87,352.27,59.986,1468449903,"201051344001158","219011344069620",28.59,28.50,0,336.04,382.63,46.0,42.4,0.380,474888.6,474888.6,39047,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449940,750160.00
07/13/2016 18:45,2,1.518,ACTIVE,215.54,352.87,59.938,1468449903,"201051344000576","219011344069620",28.92,27.80,0,337.84,383.23,44.5,41.0,0.362,482168.5,482168.5,38448,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449941,750161.00
07/13/2016 18:45,2,1.260,ACTIVE,212.83,347.16,59.981,1468449903,"274151322000087","219011344069620",27.71,39.00,0,332.43,361.59,35.4,32.2,0.203,704035.5,704035.5,32222,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449942,750162.00
07/13/2016 18:45,2,0.826,ACTIVE,213.29,416.89,59.975,1468449903,"274151322000068","219011344069620",39.06,34.50,0,333.63,438.53,32.6,29.5,0.212,609815.7,609815.7,33673,0,0,0,L,1151911521,1,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468449943,750163.00
07/13/2016 19:00,2,0.510,ACTIVE,214.87,342.05,59.938,1468450804,"201051344000645","219011344069620",27.12,27.50,0,336.94,372.41,14.0,11.6,0.097,481756.0,481756.0,38576,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450805,750164.00
07/13/2016 19:00,2,0.410,ACTIVE,213.06,338.14,59.981,1468450804,"274151322000085","219011344069620",26.60,30.50,0,331.83,355.28,11.1,8.7,0.066,732008.8,732008.8,32071,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450806,750165.00
07/13/2016 19:00,2,0.520,ACTIVE,214.87,342.95,60.002,1468450804,"201051344000633","219011344069620",27.71,28.00,0,335.44,373.61,14.6,12.2,0.097,472961.5,472961.5,39064,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450807,750166.00
07/13/2016 19:00,2,0.523,ACTIVE,214.64,341.75,59.986,1468450804,"201051344000469","219011344069620",27.61,26.00,0,335.14,373.61,14.7,12.3,0.102,474940.4,474940.4,39001,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450808,750167.00
07/13/2016 19:00,2,0.525,ACTIVE,213.29,339.95,59.954,1468450804,"201051344000646","219011344069620",27.61,28.00,0,333.03,370.60,14.7,12.3,0.088,476875.2,476875.2,43549,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450809,750168.00
07/13/2016 19:00,2,0.461,ACTIVE,212.61,341.15,59.970,1468450804,"274151322000052","219011344069620",26.68,32.20,0,330.03,356.78,12.5,10.1,0.066,748732.8,748732.8,32313,0,0,0,L,1151911521,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450810,750169.00
07/13/2016 19:00,2,0.562,ACTIVE,213.51,340.85,59.975,1468450804,"201051344000585","219011344069620",27.93,28.00,0,333.93,373.01,16.0,13.5,0.102,485042.9,485042.9,43555,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450811,750170.00
07/13/2016 19:00,2,0.490,ACTIVE,213.51,338.44,59.970,1468450804,"201051344001230","219011344069620",26.84,28.00,0,331.83,367.60,13.3,11.0,0.084,480325.7,480325.7,43368,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450811,750171.00
07/13/2016 19:00,2,0.488,ACTIVE,213.96,339.95,59.970,1468450804,"201051344000582","219011344069620",27.71,28.00,0,333.33,370.30,13.8,11.3,0.088,473389.5,473389.5,43500,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450812,750172.00
07/13/2016 19:00,2,0.523,ACTIVE,213.06,339.04,59.975,1468450804,"201051344000955","219011344069620",27.97,28.50,0,332.43,367.90,14.8,12.4,0.093,486492.9,486492.9,43449,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450813,750173.00
07/13/2016 19:00,2,0.270,ACTIVE,212.83,381.12,59.981,1468450804,"274151322000094","219011344069620",35.60,32.40,0,332.43,425.91,9.7,7.4,0.057,609783.1,609783.1,33464,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450814,750174.00
07/13/2016 19:00,2,0.562,ACTIVE,214.19,341.75,59.975,1468450804,"201051344000579","219011344069620",27.35,28.80,0,336.34,373.61,15.6,13.2,0.097,488910.2,488910.2,19071,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450815,750175.00
07/13/2016 19:00,2,0.518,ACTIVE,213.51,339.04,59.975,1468450804,"201051344000890","219011344069620",27.73,29.30,0,333.63,370.90,14.5,12.1,0.088,483740.3,483740.3,43459,0,0,0,L,1122011218,0,122.91,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450816,750176.00
07/13/2016 19:00,2,0.518,ACTIVE,213.74,340.85,59.991,1468450804,"201051344000438","219011344069620",27.51,28.80,0,334.24,369.40,14.4,12.0,0.097,485458.7,485458.7,43464,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450817,750177.00
07/13/2016 19:00,2,0.541,ACTIVE,213.74,339.95,60.023,1468450804,"201051344000417","219011344069620",27.33,29.30,0,333.63,368.80,15.0,12.5,0.097,477386.2,477386.2,43619,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450818,750178.00
07/13/2016 19:00,2,0.443,ACTIVE,212.61,337.24,59.970,1468450804,"274151322000083","219011344069620",26.38,32.20,0,330.63,357.68,11.9,9.5,0.075,741986.8,741986.8,32393,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450819,750179.00
07/13/2016 19:00,2,0.455,ACTIVE,213.29,338.74,59.975,1468450804,"274151322000076","219011344069620",27.79,31.30,0,331.53,357.68,12.8,10.4,0.075,790872.7,790872.7,32401,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450820,750180.00
07/13/2016 19:00,2,0.541,ACTIVE,214.19,341.45,59.986,1468450804,"201051344000868","219011344069620",27.08,26.80,0,334.84,371.81,14.9,12.4,0.088,473874.6,473874.6,38722,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450821,750181.00
07/13/2016 19:00,2,0.451,ACTIVE,212.61,338.44,59.981,1468450804,"274151322000095","219011344069620",26.76,31.50,0,330.33,359.18,12.2,9.9,0.075,782809.0,782809.0,32315,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450821,750182.00
07/13/2016 19:00,2,0.520,ACTIVE,214.19,342.65,59.991,1468450804,"201051344000988","219011344069620",26.88,27.30,0,335.74,374.21,14.2,11.7,0.106,470554.8,470554.8,39007,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450822,750183.00
07/13/2016 19:00,2,0.533,ACTIVE,213.51,339.34,60.018,1468450804,"201051344001025","219011344069620",27.25,28.00,0,333.93,370.60,14.8,12.3,0.093,484355.0,484355.0,43514,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450823,750184.00
07/13/2016 19:00,2,0.525,ACTIVE,214.41,341.45,59.991,1468450804,"201051344000458","219011344069620",27.59,28.00,0,336.34,372.71,14.7,12.3,0.102,481403.9,481403.9,38927,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450824,750185.00
07/13/2016 19:00,2,0.520,ACTIVE,214.87,342.95,59.981,1468450804,"201051344000853","219011344069620",27.99,27.00,0,337.24,373.91,14.7,12.3,0.097,480441.0,480441.0,38543,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450825,750186.00
07/13/2016 19:00,2,0.486,ACTIVE,213.74,340.85,59.996,1468450804,"201051344000685","219011344069620",27.35,28.00,0,333.33,370.00,13.5,11.1,0.102,484777.2,484777.2,43384,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450826,750187.00
07/13/2016 19:00,2,0.496,ACTIVE,213.51,339.95,59.991,1468450804,"201051344000917","219011344069620",27.41,28.80,0,333.33,369.70,13.8,11.3,0.084,481670.6,481670.6,43383,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450827,750188.00
07/13/2016 19:00,2,0.496,ACTIVE,213.96,339.95,59.986,1468450804,"201051344001145","219011344069620",27.31,27.30,0,334.24,370.30,13.7,11.3,0.084,486842.8,486842.8,43229,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450828,750189.00
07/13/2016 19:00,2,0.516,ACTIVE,213.74,340.55,59.944,1468450804,"201051344000651","219011344069620",27.25,27.50,0,334.24,370.60,14.2,11.8,0.097,479559.0,479559.0,43571,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450829,750190.00
07/13/2016 19:00,2,0.422,ACTIVE,212.16,337.54,59.991,1468450804,"274151322000088","219011344069620",25.86,30.50,0,329.43,354.37,11.1,8.8,0.066,715934.5,715934.5,32036,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450830,750191.00
07/13/2016 19:00,2,0.303,ACTIVE,213.29,383.53,59.981,1468450804,"274151322000068","219011344069620",35.92,32.80,0,332.73,433.12,11.1,8.8,0.062,609820.6,609820.6,33674,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450831,750192.00
07/13/2016 19:00,2,0.553,ACTIVE,213.29,338.74,60.012,1468450804,"201051344001135","219011344069620",27.67,27.50,0,333.03,368.50,15.5,13.0,0.097,475585.6,475585.6,43497,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450832,750193.00
07/13/2016 19:00,2,0.531,ACTIVE,213.96,341.15,60.007,1468450804,"201051344000594","219011344069620",27.85,29.30,0,334.24,372.11,15.0,12.5,0.102,485550.3,485550.3,38976,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450833,750194.00
07/13/2016 19:00,2,0.535,ACTIVE,213.51,339.34,59.959,1468450804,"201051344001203","219011344069620",27.04,28.30,0,334.24,370.30,14.7,12.2,0.093,483157.4,483157.4,43553,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450834,750195.00
07/13/2016 19:00,2,0.438,ACTIVE,212.38,340.25,59.991,1468450804,"274151322000054","219011344069620",26.56,30.30,0,330.03,355.58,11.8,9.5,0.071,731018.0,731018.0,32066,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450835,750196.00
07/13/2016 19:00,2,0.537,ACTIVE,214.41,341.15,59.986,1468450804,"201051344000867","219011344069620",27.75,27.80,0,335.14,371.81,15.2,12.7,0.093,472943.4,472943.4,38982,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450836,750197.00
07/13/2016 19:00,2,0.488,ACTIVE,213.51,339.34,60.002,1468450804,"201051344001093","219011344069620",27.61,28.00,0,334.54,367.30,13.7,11.3,0.084,481102.0,481102.0,43442,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450836,750198.00
07/13/2016 19:00,2,0.512,ACTIVE,214.19,341.75,59.986,1468450804,"201051344000900","219011344069620",27.63,26.80,0,336.04,371.81,14.3,11.9,0.093,489014.5,489014.5,38370,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450837,750199.00
07/13/2016 19:00,2,0.539,ACTIVE,214.64,341.75,59.975,1468450804,"201051344000648","219011344069620",27.55,26.80,0,336.04,371.81,15.0,12.6,0.102,479606.8,479606.8,38662,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450838,750200.00
07/13/2016 19:00,2,0.545,ACTIVE,214.19,341.45,60.012,1468450804,"201051344000569","219011344069620",27.59,27.80,0,335.74,371.81,15.3,12.8,0.106,489804.8,489804.8,38288,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450839,750201.00
07/13/2016 19:00,2,0.557,ACTIVE,214.41,341.75,59.975,1468450804,"201051344000983","219011344069620",28.01,27.30,0,335.44,373.91,15.8,13.4,0.097,481586.8,481586.8,38780,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450840,750202.00
07/13/2016 19:00,2,0.531,ACTIVE,214.41,342.05,60.023,1468450804,"201051344001158","219011344069620",27.35,27.30,0,335.44,371.81,14.8,12.3,0.102,474895.7,474895.7,39048,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450841,750203.00
07/13/2016 19:00,2,0.516,ACTIVE,214.87,342.95,59.981,1468450804,"201051344000576","219011344069620",27.83,26.50,0,335.74,372.11,14.6,12.1,0.093,482175.4,482175.4,38449,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450842,750204.00
07/13/2016 19:00,2,0.443,ACTIVE,213.06,339.95,59.975,1468450804,"274151322000087","219011344069620",26.06,36.30,0,328.82,355.58,11.7,9.3,0.057,704040.7,704040.7,32223,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468450843,750205.00
07/13/2016 19:15,2,0.768,ACTIVE,215.09,345.06,59.933,1468451703,"201051344000645","219011344069620",27.91,26.50,0,334.54,360.99,21.7,19.1,0.164,481760.3,481760.3,38577,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451704,750206.00
07/13/2016 19:15,2,0.664,ACTIVE,213.29,341.75,59.944,1468451703,"274151322000085","219011344069620",27.15,29.30,0,331.53,349.26,18.3,15.7,0.110,732012.2,732012.2,32072,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451706,750207.00
07/13/2016 19:15,2,0.771,ACTIVE,215.09,346.56,59.965,1468451703,"201051344000633","219011344069620",28.25,26.80,0,333.63,362.19,22.1,19.4,0.164,472966.0,472966.0,39065,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451706,750208.00
07/13/2016 19:15,2,0.781,ACTIVE,214.64,345.06,60.002,1468451703,"201051344000469","219011344069620",28.19,25.00,0,333.63,360.69,22.4,19.6,0.177,474944.9,474944.9,39002,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451707,750209.00
07/13/2016 19:15,2,0.779,ACTIVE,213.51,342.35,59.959,1468451703,"201051344000646","219011344069620",28.11,26.80,0,331.53,358.28,22.2,19.5,0.168,476879.7,476879.7,43550,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451708,750210.00
07/13/2016 19:15,2,0.701,ACTIVE,213.06,339.65,59.959,1468451703,"274151322000052","219011344069620",27.71,30.80,0,330.03,351.37,19.7,17.1,0.124,748736.6,748736.6,32314,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451709,750211.00
07/13/2016 19:15,2,0.832,ACTIVE,213.74,342.95,59.959,1468451703,"201051344000585","219011344069620",27.91,26.80,0,332.13,360.69,23.6,20.8,0.172,485047.8,485047.8,43556,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451710,750212.00
07/13/2016 19:15,2,0.736,ACTIVE,213.51,341.15,59.959,1468451703,"201051344001230","219011344069620",28.03,26.80,0,330.93,355.88,20.9,18.2,0.155,480329.8,480329.8,43369,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451711,750213.00
07/13/2016 19:15,2,0.738,ACTIVE,214.41,342.35,59.986,1468451703,"201051344000582","219011344069620",28.33,26.80,0,332.43,358.58,21.2,18.6,0.150,473393.8,473393.8,43501,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451712,750214.00
07/13/2016 19:15,2,0.768,ACTIVE,213.29,341.75,59.965,1468451703,"201051344000955","219011344069620",28.53,27.30,0,331.23,355.58,22.2,19.5,0.168,486497.4,486497.4,43450,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451713,750215.00
07/13/2016 19:15,2,0.445,ACTIVE,213.06,391.04,59.938,1468451703,"274151322000094","219011344069620",36.48,31.30,0,335.14,415.09,16.5,14.0,0.102,609786.2,609786.2,33465,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451714,750216.00
07/13/2016 19:15,2,0.818,ACTIVE,214.64,344.15,59.981,1468451703,"201051344000579","219011344069620",28.09,27.50,0,334.24,361.89,23.3,20.6,0.172,488915.0,488915.0,19072,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451715,750217.00
07/13/2016 19:15,2,0.781,ACTIVE,213.51,341.45,59.959,1468451703,"201051344000890","219011344069620",28.03,27.80,0,332.13,357.68,22.2,19.5,0.159,483744.8,483744.8,43460,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451716,750218.00
07/13/2016 19:15,2,0.762,ACTIVE,213.74,342.65,59.959,1468451703,"201051344000438","219011344069620",28.25,27.30,0,332.13,357.68,21.8,19.1,0.164,485463.1,485463.1,43465,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451717,750219.00
07/13/2016 19:15,2,0.787,ACTIVE,213.96,342.35,59.970,1468451703,"201051344000417","219011344069620",27.95,27.80,0,332.13,357.38,22.3,19.6,0.164,477390.7,477390.7,43620,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451718,750220.00
07/13/2016 19:15,2,0.680,ACTIVE,213.06,339.34,59.965,1468451703,"274151322000083","219011344069620",27.49,30.80,0,330.03,351.37,18.9,16.4,0.128,741990.5,741990.5,32394,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451719,750221.00
07/13/2016 19:15,2,0.727,ACTIVE,213.51,342.95,59.986,1468451703,"274151322000076","219011344069620",27.75,30.00,0,332.13,351.37,20.4,17.8,0.133,790876.7,790876.7,32402,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451720,750222.00
07/13/2016 19:15,2,0.787,ACTIVE,214.41,344.45,59.965,1468451703,"201051344000868","219011344069620",28.03,25.80,0,333.63,360.08,22.4,19.7,0.164,473879.1,473879.1,38723,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451720,750223.00
07/13/2016 19:15,2,0.705,ACTIVE,213.29,339.95,59.944,1468451703,"274151322000095","219011344069620",27.81,30.00,0,329.73,351.67,19.9,17.3,0.124,782812.9,782812.9,32316,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451721,750224.00
07/13/2016 19:15,2,0.775,ACTIVE,214.41,346.26,59.965,1468451703,"201051344000988","219011344069620",27.69,26.30,0,333.33,362.19,21.8,19.1,0.172,470559.2,470559.2,39008,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451722,750225.00
07/13/2016 19:15,2,0.779,ACTIVE,213.74,341.45,59.949,1468451703,"201051344001025","219011344069620",28.15,26.50,0,332.73,358.88,22.2,19.5,0.164,484359.5,484359.5,43515,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451723,750226.00
07/13/2016 19:15,2,0.768,ACTIVE,214.64,344.15,59.996,1468451703,"201051344000458","219011344069620",28.23,27.00,0,333.63,360.99,22.0,19.3,0.168,481408.4,481408.4,38928,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451724,750227.00
07/13/2016 19:15,2,0.779,ACTIVE,215.09,345.96,59.970,1468451703,"201051344000853","219011344069620",27.81,26.30,0,334.54,362.19,22.0,19.3,0.168,480445.6,480445.6,38544,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451725,750228.00
07/13/2016 19:15,2,0.721,ACTIVE,213.96,343.25,59.944,1468451703,"201051344000685","219011344069620",28.23,27.00,0,332.43,358.28,20.7,18.0,0.168,484781.3,484781.3,43385,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451726,750229.00
07/13/2016 19:15,2,0.732,ACTIVE,213.74,342.95,59.970,1468451703,"201051344000917","219011344069620",28.03,27.50,0,331.23,358.58,20.8,18.2,0.155,481674.9,481674.9,43384,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451727,750230.00
07/13/2016 19:15,2,0.729,ACTIVE,213.96,342.35,60.007,1468451703,"201051344001145","219011344069620",28.49,26.30,0,333.33,359.18,21.0,18.4,0.159,486847.1,486847.1,43230,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451728,750231.00
07/13/2016 19:15,2,0.754,ACTIVE,213.96,342.95,59.965,1468451703,"201051344000651","219011344069620",28.03,26.30,0,333.33,358.88,21.4,18.8,0.164,479563.4,479563.4,43572,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451729,750232.00
07/13/2016 19:15,2,0.650,ACTIVE,212.83,339.34,59.959,1468451703,"274151322000088","219011344069620",27.02,29.00,0,330.33,349.56,17.8,15.3,0.110,715937.9,715937.9,32037,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451729,750233.00
07/13/2016 19:15,2,0.463,ACTIVE,213.74,400.06,59.965,1468451703,"274151322000068","219011344069620",37.21,31.80,0,335.44,420.50,17.5,14.9,0.106,609823.9,609823.9,33675,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451730,750234.00
07/13/2016 19:15,2,0.801,ACTIVE,213.29,341.45,59.965,1468451703,"201051344001135","219011344069620",27.69,26.30,0,332.13,357.38,22.5,19.8,0.164,475590.2,475590.2,43498,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451731,750235.00
07/13/2016 19:15,2,0.779,ACTIVE,214.19,344.15,59.965,1468451703,"201051344000594","219011344069620",28.19,28.00,0,332.43,360.99,22.3,19.6,0.168,485554.9,485554.9,38977,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451732,750236.00
07/13/2016 19:15,2,0.764,ACTIVE,213.74,341.15,59.959,1468451703,"201051344001203","219011344069620",28.03,27.30,0,333.03,358.88,21.7,19.0,0.159,483161.8,483161.8,43554,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451733,750237.00
07/13/2016 19:15,2,0.668,ACTIVE,213.06,339.34,59.965,1468451703,"274151322000054","219011344069620",27.27,29.30,0,330.33,350.47,18.4,15.9,0.110,731021.6,731021.6,32067,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451734,750238.00
07/13/2016 19:15,2,0.779,ACTIVE,214.64,344.15,59.928,1468451703,"201051344000867","219011344069620",28.23,26.80,0,333.93,360.38,22.3,19.6,0.155,472948.0,472948.0,38983,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451735,750239.00
07/13/2016 19:15,2,0.740,ACTIVE,213.96,342.35,59.959,1468451703,"201051344001093","219011344069620",27.67,26.80,0,331.83,356.78,20.8,18.2,0.150,481106.2,481106.2,43443,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451736,750240.00
07/13/2016 19:15,2,0.760,ACTIVE,214.41,344.45,59.959,1468451703,"201051344000900","219011344069620",27.69,25.80,0,333.63,360.38,21.3,18.7,0.159,489018.9,489018.9,38371,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451737,750241.00
07/13/2016 19:15,2,0.764,ACTIVE,214.87,344.15,59.959,1468451703,"201051344000648","219011344069620",28.29,26.00,0,334.84,360.38,21.9,19.3,0.164,479611.3,479611.3,38663,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451738,750242.00
07/13/2016 19:15,2,0.785,ACTIVE,214.64,344.45,59.970,1468451703,"201051344000569","219011344069620",27.95,26.80,0,334.84,361.29,22.3,19.6,0.168,489809.4,489809.4,38289,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451739,750243.00
07/13/2016 19:15,2,0.793,ACTIVE,214.64,344.45,59.965,1468451703,"201051344000983","219011344069620",28.25,26.30,0,333.63,361.29,22.7,20.0,0.168,481591.5,481591.5,38781,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451740,750244.00
07/13/2016 19:15,2,0.777,ACTIVE,214.64,344.15,59.975,1468451703,"201051344001158","219011344069620",27.59,26.30,0,333.63,360.69,21.8,19.1,0.168,474900.2,474900.2,39049,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451740,750245.00
07/13/2016 19:15,2,0.764,ACTIVE,214.87,345.36,59.928,1468451703,"201051344000576","219011344069620",27.63,25.80,0,334.84,360.99,21.4,18.7,0.168,482179.8,482179.8,38450,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451741,750246.00
07/13/2016 19:15,2,0.656,ACTIVE,213.06,342.95,59.965,1468451703,"274151322000087","219011344069620",27.35,34.00,0,330.03,350.17,18.2,15.6,0.106,704044.3,704044.3,32224,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468451742,750247.00
07/13/2016 19:30,2,0.705,ACTIVE,214.41,343.25,59.975,1468452604,"201051344000645","219011344069620",27.75,26.30,0,335.14,360.69,19.9,17.3,0.150,481766.0,481766.0,38578,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452605,750248.00
07/13/2016 19:30,2,0.619,ACTIVE,213.06,340.85,59.965,1468452604,"274151322000085","219011344069620",27.23,28.80,0,332.13,351.67,17.1,14.6,0.102,732016.9,732016.9,32073,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452606,750249.00
07/13/2016 19:30,2,0.713,ACTIVE,214.41,344.45,59.965,1468452604,"201051344000633","219011344069620",27.81,26.50,0,335.14,362.19,20.1,17.5,0.146,472971.8,472971.8,39066,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452607,750250.00
07/13/2016 19:30,2,0.705,ACTIVE,214.19,342.95,59.959,1468452604,"201051344000469","219011344069620",27.81,25.30,0,333.03,360.69,19.9,17.3,0.155,474950.7,474950.7,39003,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452608,750251.00
07/13/2016 19:30,2,0.709,ACTIVE,212.83,340.85,59.965,1468452604,"201051344000646","219011344069620",27.55,26.50,0,331.23,358.58,19.8,17.2,0.141,476885.5,476885.5,43551,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452609,750252.00
07/13/2016 19:30,2,0.650,ACTIVE,212.61,340.25,59.996,1468452604,"274151322000052","219011344069620",27.45,29.80,0,329.73,352.57,18.1,15.5,0.115,748741.7,748741.7,32315,0,0,0,L,1151911521,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452610,750253.00
07/13/2016 19:30,2,0.775,ACTIVE,213.74,342.05,59.970,1468452604,"201051344000585","219011344069620",28.17,26.30,0,332.73,360.08,22.2,19.5,0.159,485054.2,485054.2,43557,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452611,750254.00
07/13/2016 19:30,2,0.662,ACTIVE,213.29,339.95,59.970,1468452604,"201051344001230","219011344069620",27.71,26.30,0,331.23,356.48,18.6,16.0,0.133,480335.3,480335.3,43370,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452612,750255.00
07/13/2016 19:30,2,0.672,ACTIVE,213.96,341.45,59.970,1468452604,"201051344000582","219011344069620",27.67,26.30,0,332.73,358.88,18.9,16.3,0.137,473399.4,473399.4,43502,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452612,750256.00
07/13/2016 19:30,2,0.680,ACTIVE,212.83,339.95,59.970,1468452604,"201051344000955","219011344069620",28.17,26.80,0,331.23,356.48,19.4,16.8,0.141,486503.0,486503.0,43451,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452613,750257.00
07/13/2016 19:30,2,0.385,ACTIVE,212.83,409.08,59.965,1468452604,"274151322000094","219011344069620",38.35,30.50,0,333.33,426.21,15.2,12.8,0.093,609790.5,609790.5,33466,0,0,0,L,1151911521,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452614,750258.00
07/13/2016 19:30,2,0.732,ACTIVE,214.19,342.65,59.965,1468452604,"201051344000579","219011344069620",28.23,27.30,0,334.54,361.29,20.9,18.3,0.150,488921.1,488921.1,19073,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452615,750259.00
07/13/2016 19:30,2,0.678,ACTIVE,213.29,339.95,60.007,1468452604,"201051344000890","219011344069620",28.13,27.30,0,332.13,357.68,19.4,16.8,0.137,483750.6,483750.6,43461,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452616,750260.00
07/13/2016 19:30,2,0.672,ACTIVE,213.29,340.55,60.002,1468452604,"201051344000438","219011344069620",27.83,26.80,0,332.73,358.28,19.0,16.4,0.137,485468.7,485468.7,43466,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452617,750261.00
07/13/2016 19:30,2,0.695,ACTIVE,213.51,340.85,59.970,1468452604,"201051344000417","219011344069620",27.53,27.30,0,332.13,357.68,19.4,16.8,0.137,477396.4,477396.4,43621,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452618,750262.00
07/13/2016 19:30,2,0.619,ACTIVE,212.83,341.15,59.954,1468452604,"274151322000083","219011344069620",27.35,30.00,0,331.83,352.57,17.1,14.6,0.119,741995.5,741995.5,32395,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452619,750263.00
07/13/2016 19:30,2,0.650,ACTIVE,213.29,341.15,59.944,1468452604,"274151322000076","219011344069620",27.93,29.30,0,335.14,353.17,18.4,15.9,0.119,790882.0,790882.0,32403,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452620,750264.00
07/13/2016 19:30,2,0.709,ACTIVE,213.96,341.75,59.928,1468452604,"201051344000868","219011344069620",27.53,25.50,0,333.33,360.69,19.8,17.2,0.141,473885.0,473885.0,38724,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452621,750265.00
07/13/2016 19:30,2,0.629,ACTIVE,212.83,338.74,59.986,1468452604,"274151322000095","219011344069620",27.87,29.30,0,330.93,353.17,17.8,15.2,0.115,782818.2,782818.2,32317,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452621,750266.00
07/13/2016 19:30,2,0.686,ACTIVE,213.96,343.85,59.933,1468452604,"201051344000988","219011344069620",27.39,26.30,0,333.93,362.19,19.1,16.5,0.146,470565.0,470565.0,39009,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452622,750267.00
07/13/2016 19:30,2,0.686,ACTIVE,213.29,339.65,59.981,1468452604,"201051344001025","219011344069620",27.85,26.30,0,331.83,359.18,19.4,16.8,0.141,484365.4,484365.4,43516,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452623,750268.00
07/13/2016 19:30,2,0.682,ACTIVE,213.96,341.75,60.002,1468452604,"201051344000458","219011344069620",28.09,27.00,0,335.14,360.99,19.4,16.8,0.146,481414.3,481414.3,38929,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452624,750269.00
07/13/2016 19:30,2,0.686,ACTIVE,214.64,343.85,59.970,1468452604,"201051344000853","219011344069620",27.71,26.30,0,336.04,362.19,19.3,16.7,0.146,480451.4,480451.4,38545,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452625,750270.00
07/13/2016 19:30,2,0.625,ACTIVE,213.74,341.45,59.938,1468452604,"201051344000685","219011344069620",27.87,26.50,0,332.13,358.58,17.7,15.1,0.133,484786.8,484786.8,43386,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452626,750271.00
