ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2016 19:30,2,0.654,ACTIVE,213.29,340.55,59.975,1468452604,"201051344000917","219011344069620",27.65,27.00,0,332.13,358.28,18.4,15.8,0.133,481680.5,481680.5,43385,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452627,750272.00
07/13/2016 19:30,2,0.646,ACTIVE,213.51,340.85,59.975,1468452604,"201051344001145","219011344069620",27.61,26.00,0,333.33,358.58,18.1,15.6,0.128,486852.7,486852.7,43231,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452628,750273.00
07/13/2016 19:30,2,0.654,ACTIVE,213.51,341.15,59.975,1468452604,"201051344000651","219011344069620",27.41,25.80,0,333.03,359.18,18.2,15.6,0.133,479569.0,479569.0,43573,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452629,750274.00
07/13/2016 19:30,2,0.580,ACTIVE,212.61,341.15,59.996,1468452604,"274151322000088","219011344069620",26.64,28.50,0,330.33,351.37,15.7,13.2,0.097,715942.4,715942.4,32038,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452630,750275.00
07/13/2016 19:30,2,0.404,ACTIVE,213.51,400.36,59.970,1468452604,"274151322000068","219011344069620",37.65,31.00,0,333.03,419.60,15.5,13.1,0.093,609828.4,609828.4,33676,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452631,750276.00
07/13/2016 19:30,2,0.684,ACTIVE,213.29,339.65,59.970,1468452604,"201051344001135","219011344069620",27.77,26.00,0,332.43,357.68,19.3,16.7,0.133,475596.1,475596.1,43499,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452632,750277.00
07/13/2016 19:30,2,0.670,ACTIVE,213.96,342.65,59.975,1468452604,"201051344000594","219011344069620",28.15,27.50,0,333.63,360.38,19.1,16.5,0.133,485560.7,485560.7,38978,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452633,750278.00
07/13/2016 19:30,2,0.645,ACTIVE,213.74,339.95,59.986,1468452604,"201051344001203","219011344069620",27.83,26.50,0,333.03,359.18,18.2,15.6,0.133,483167.4,483167.4,43555,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452634,750279.00
07/13/2016 19:30,2,0.586,ACTIVE,213.06,341.75,59.970,1468452604,"274151322000054","219011344069620",27.19,28.80,0,331.23,351.67,16.1,13.6,0.106,731026.3,731026.3,32068,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452635,750280.00
07/13/2016 19:30,2,0.682,ACTIVE,214.64,341.75,59.975,1468452604,"201051344000867","219011344069620",27.71,26.50,0,334.84,360.38,19.2,16.6,0.133,472953.9,472953.9,38984,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452635,750281.00
07/13/2016 19:30,2,0.619,ACTIVE,213.51,340.55,59.975,1468452604,"201051344001093","219011344069620",27.55,26.50,0,333.63,357.38,17.3,14.8,0.110,481111.5,481111.5,43444,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452636,750282.00
07/13/2016 19:30,2,0.648,ACTIVE,214.19,342.95,59.975,1468452604,"201051344000900","219011344069620",27.79,25.80,0,334.54,360.69,18.3,15.7,0.137,489024.6,489024.6,38372,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452637,750283.00
07/13/2016 19:30,2,0.656,ACTIVE,214.64,342.65,59.975,1468452604,"201051344000648","219011344069620",28.07,25.80,0,335.44,361.29,18.7,16.1,0.133,479617.0,479617.0,38664,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452638,750284.00
07/13/2016 19:30,2,0.668,ACTIVE,214.41,342.35,59.981,1468452604,"201051344000569","219011344069620",27.97,26.80,0,335.44,360.99,18.9,16.3,0.133,489815.2,489815.2,38290,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452639,750285.00
07/13/2016 19:30,2,0.686,ACTIVE,214.41,342.35,59.975,1468452604,"201051344000983","219011344069620",28.07,26.50,0,335.44,361.29,19.5,16.9,0.141,481597.6,481597.6,38782,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452640,750286.00
07/13/2016 19:30,2,0.660,ACTIVE,214.41,342.65,59.975,1468452604,"201051344001158","219011344069620",27.45,26.30,0,334.84,360.99,18.4,15.8,0.137,474906.0,474906.0,39050,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452641,750287.00
07/13/2016 19:30,2,0.635,ACTIVE,214.64,343.25,59.970,1468452604,"201051344000576","219011344069620",28.01,25.80,0,335.14,361.29,18.1,15.5,0.133,482185.4,482185.4,38451,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452642,750288.00
07/13/2016 19:30,2,0.580,ACTIVE,213.06,341.45,59.981,1468452604,"274151322000087","219011344069620",26.66,33.00,0,330.03,351.67,15.7,13.2,0.084,704049.0,704049.0,32225,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468452643,750289.00
07/13/2016 19:45,2,0.482,ACTIVE,214.19,341.15,59.986,1468453504,"201051344000645","219011344069620",27.71,26.00,0,334.24,354.07,13.5,11.1,0.088,481769.1,481769.1,38579,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453506,750290.00
07/13/2016 19:45,2,0.443,ACTIVE,213.06,339.34,59.996,1468453504,"274151322000085","219011344069620",26.74,28.00,0,334.54,345.96,12.0,9.7,0.071,732019.4,732019.4,32074,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453507,750291.00
07/13/2016 19:45,2,0.508,ACTIVE,213.96,341.75,59.986,1468453504,"201051344000633","219011344069620",27.19,26.00,0,333.03,354.37,14.0,11.6,0.084,472974.9,472974.9,39067,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453507,750292.00
07/13/2016 19:45,2,0.512,ACTIVE,213.74,340.25,60.007,1468453504,"201051344000469","219011344069620",27.31,25.00,0,333.33,351.97,14.2,11.7,0.088,474953.9,474953.9,39004,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453508,750293.00
07/13/2016 19:45,2,0.518,ACTIVE,213.06,338.74,59.991,1468453504,"201051344000646","219011344069620",27.15,26.00,0,330.63,350.17,14.3,11.8,0.088,476888.7,476888.7,43552,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453509,750294.00
07/13/2016 19:45,2,0.473,ACTIVE,212.83,339.95,59.991,1468453504,"274151322000052","219011344069620",27.33,29.30,0,333.63,346.26,13.1,10.7,0.080,748744.5,748744.5,32316,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453510,750295.00
07/13/2016 19:45,2,0.527,ACTIVE,213.74,339.95,59.975,1468453504,"201051344000585","219011344069620",27.87,26.00,0,331.23,351.37,14.9,12.5,0.093,485057.7,485057.7,43558,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453511,750296.00
07/13/2016 19:45,2,0.475,ACTIVE,213.51,337.84,59.938,1468453504,"201051344001230","219011344069620",27.08,25.80,0,330.03,348.96,13.1,10.7,0.080,480338.2,480338.2,43371,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453512,750297.00
07/13/2016 19:45,2,0.488,ACTIVE,213.96,339.65,60.012,1468453504,"201051344000582","219011344069620",26.66,25.50,0,331.83,350.47,13.2,10.8,0.084,473402.3,473402.3,43503,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453513,750298.00
07/13/2016 19:45,2,0.525,ACTIVE,213.29,338.74,59.996,1468453504,"201051344000955","219011344069620",27.31,26.00,0,330.33,348.96,14.6,12.1,0.088,486506.3,486506.3,43452,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453514,750299.00
07/13/2016 19:45,2,0.287,ACTIVE,213.29,390.74,60.007,1468453504,"274151322000094","219011344069620",36.74,29.80,0,335.44,414.19,10.7,8.4,0.057,609792.7,609792.7,33467,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453515,750300.00
07/13/2016 19:45,2,0.535,ACTIVE,213.51,340.25,59.986,1468453504,"201051344000579","219011344069620",27.77,27.00,0,334.24,352.27,15.1,12.6,0.088,488924.5,488924.5,19074,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453516,750301.00
07/13/2016 19:45,2,0.525,ACTIVE,213.51,338.44,60.028,1468453504,"201051344000890","219011344069620",24.93,26.50,0,330.63,350.17,13.3,10.9,0.080,483753.7,483753.7,43462,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453516,750302.00
07/13/2016 19:45,2,0.490,ACTIVE,213.74,339.34,60.018,1468453504,"201051344000438","219011344069620",27.97,26.00,0,331.53,350.17,13.9,11.5,0.088,485471.8,485471.8,43467,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453517,750303.00
07/13/2016 19:45,2,0.514,ACTIVE,213.51,339.34,59.991,1468453504,"201051344000417","219011344069620",27.61,26.50,0,331.23,349.56,14.4,11.9,0.084,477399.6,477399.6,43622,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453518,750304.00
07/13/2016 19:45,2,0.455,ACTIVE,212.61,340.25,59.991,1468453504,"274151322000083","219011344069620",26.98,29.30,0,333.63,345.96,12.4,10.1,0.071,741998.2,741998.2,32396,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453519,750305.00
07/13/2016 19:45,2,0.480,ACTIVE,213.51,339.95,59.981,1468453504,"274151322000076","219011344069620",27.69,28.80,0,334.84,346.86,13.5,11.1,0.084,790884.9,790884.9,32404,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453520,750306.00
07/13/2016 19:45,2,0.514,ACTIVE,213.51,339.95,59.991,1468453504,"201051344000868","219011344069620",27.14,25.30,0,332.73,351.37,14.2,11.7,0.088,473888.2,473888.2,38725,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453521,750307.00
07/13/2016 19:45,2,0.465,ACTIVE,212.83,340.25,59.986,1468453504,"274151322000095","219011344069620",27.55,28.50,0,333.93,346.26,12.9,10.6,0.075,782821.0,782821.0,32318,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453522,750308.00
07/13/2016 19:45,2,0.484,ACTIVE,213.51,341.75,59.996,1468453504,"201051344000988","219011344069620",27.47,26.30,0,332.43,354.07,13.5,11.1,0.088,470568.0,470568.0,39010,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453523,750309.00
07/13/2016 19:45,2,0.494,ACTIVE,212.83,337.24,59.991,1468453504,"201051344001025","219011344069620",27.51,25.50,0,331.83,349.26,13.8,11.4,0.084,484368.5,484368.5,43517,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453524,750310.00
07/13/2016 19:45,2,0.508,ACTIVE,212.83,339.34,59.981,1468453504,"201051344000458","219011344069620",27.61,26.80,0,333.03,351.67,14.2,11.8,0.097,481417.4,481417.4,38930,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453525,750311.00
07/13/2016 19:45,2,0.512,ACTIVE,213.51,340.55,59.986,1468453504,"201051344000853","219011344069620",27.15,26.30,0,334.54,353.77,14.1,11.7,0.093,480454.6,480454.6,38546,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453525,750312.00
07/13/2016 19:45,2,0.471,ACTIVE,213.06,339.04,59.991,1468453504,"201051344000685","219011344069620",26.96,25.80,0,330.93,351.07,12.8,10.5,0.088,484789.6,484789.6,43387,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453526,750313.00
07/13/2016 19:45,2,0.475,ACTIVE,212.83,338.14,59.991,1468453504,"201051344000917","219011344069620",27.35,26.50,0,331.53,349.26,13.2,10.8,0.080,481683.4,481683.4,43386,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453527,750314.00
07/13/2016 19:45,2,0.467,ACTIVE,213.06,338.14,59.996,1468453504,"201051344001145","219011344069620",27.85,25.30,0,332.73,349.56,13.2,10.8,0.084,486855.6,486855.6,43232,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453528,750315.00
07/13/2016 19:45,2,0.490,ACTIVE,213.06,338.74,60.007,1468453504,"201051344000651","219011344069620",26.82,25.30,0,331.83,351.07,13.3,10.9,0.080,479571.9,479571.9,43574,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453529,750316.00
07/13/2016 19:45,2,0.428,ACTIVE,211.70,338.44,59.986,1468453504,"274151322000088","219011344069620",26.76,28.30,0,333.63,345.36,11.6,9.3,0.066,715944.9,715944.9,32039,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453530,750317.00
07/13/2016 19:45,2,0.301,ACTIVE,212.61,396.15,59.986,1468453504,"274151322000068","219011344069620",37.33,30.50,0,335.44,416.59,11.3,9.0,0.053,609830.8,609830.8,33677,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453531,750318.00
07/13/2016 19:45,2,0.523,ACTIVE,212.61,337.24,59.996,1468453504,"201051344001135","219011344069620",27.55,25.30,0,330.93,348.96,14.6,12.2,0.084,475599.3,475599.3,43500,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453532,750319.00
07/13/2016 19:45,2,0.516,ACTIVE,212.83,339.65,59.991,1468453504,"201051344000594","219011344069620",27.19,26.80,0,332.13,352.87,14.2,11.8,0.093,485563.9,485563.9,38979,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453533,750320.00
07/13/2016 19:45,2,0.490,ACTIVE,213.06,337.84,59.996,1468453504,"201051344001203","219011344069620",27.67,26.00,0,332.43,350.77,13.8,11.4,0.088,483170.5,483170.5,43556,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453534,750321.00
07/13/2016 19:45,2,0.449,ACTIVE,212.16,338.74,59.991,1468453504,"274151322000054","219011344069620",26.88,28.30,0,333.33,345.36,12.2,9.9,0.066,731028.9,731028.9,32069,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453535,750322.00
07/13/2016 19:45,2,0.500,ACTIVE,213.06,338.44,60.039,1468453504,"201051344000867","219011344069620",27.89,26.30,0,332.43,352.87,14.2,11.7,0.084,472957.1,472957.1,38985,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453536,750323.00
07/13/2016 19:45,2,0.473,ACTIVE,213.06,338.14,60.018,1468453504,"201051344001093","219011344069620",27.85,26.00,0,332.13,349.86,13.4,11.0,0.080,481114.4,481114.4,43445,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453536,750324.00
07/13/2016 19:45,2,0.484,ACTIVE,212.83,339.65,59.991,1468453504,"201051344000900","219011344069620",26.90,25.80,0,333.63,352.87,13.2,10.8,0.088,489027.6,489027.6,38373,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453537,750325.00
07/13/2016 19:45,2,0.477,ACTIVE,213.06,338.74,59.991,1468453504,"201051344000648","219011344069620",28.80,25.50,0,334.24,353.47,13.9,11.5,0.084,479620.2,479620.2,38665,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453538,750326.00
07/13/2016 19:45,2,0.508,ACTIVE,212.83,339.34,59.991,1468453504,"201051344000569","219011344069620",27.71,26.50,0,334.54,351.97,14.3,11.9,0.097,489818.4,489818.4,38291,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453540,750327.00
07/13/2016 19:45,2,0.516,ACTIVE,213.06,338.74,60.012,1468453504,"201051344000983","219011344069620",28.33,26.30,0,333.63,352.57,14.8,12.3,0.093,481600.9,481600.9,38783,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453540,750328.00
07/13/2016 19:45,2,0.502,ACTIVE,213.06,339.34,59.996,1468453504,"201051344001158","219011344069620",27.04,26.00,0,333.63,352.27,13.7,11.3,0.093,474909.0,474909.0,39051,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453541,750329.00
07/13/2016 19:45,2,0.486,ACTIVE,213.29,340.25,60.034,1468453504,"201051344000576","219011344069620",27.71,25.30,0,333.93,352.87,13.7,11.3,0.088,482188.5,482188.5,38452,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453542,750330.00
07/13/2016 19:45,2,0.453,ACTIVE,212.38,338.44,59.986,1468453504,"274151322000087","219011344069620",26.48,32.00,0,333.33,345.36,12.2,9.8,0.066,704051.6,704051.6,32226,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468453543,750331.00
07/13/2016 20:00,2,0.459,ACTIVE,213.51,339.65,59.996,1468454403,"201051344000645","219011344069620",26.26,25.80,0,333.93,348.36,12.2,9.9,0.080,481771.7,481771.7,38580,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454405,750332.00
07/13/2016 20:00,2,0.375,ACTIVE,212.38,339.04,59.991,1468454403,"274151322000085","219011344069620",26.32,27.80,0,333.93,343.55,10.0,7.7,0.053,732021.6,732021.6,32075,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454406,750333.00
07/13/2016 20:00,2,0.451,ACTIVE,213.51,340.55,59.991,1468454403,"201051344000633","219011344069620",27.39,25.80,0,332.43,349.56,12.6,10.2,0.080,472977.6,472977.6,39068,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454407,750334.00
07/13/2016 20:00,2,0.451,ACTIVE,213.06,338.74,60.018,1468454403,"201051344000469","219011344069620",27.71,25.30,0,332.43,347.76,12.7,10.4,0.080,474956.6,474956.6,39005,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454408,750335.00
07/13/2016 20:00,2,0.453,ACTIVE,212.61,338.14,59.986,1468454403,"201051344000646","219011344069620",27.71,25.80,0,330.93,346.26,12.8,10.4,0.071,476891.4,476891.4,43553,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454409,750336.00
07/13/2016 20:00,2,0.410,ACTIVE,211.93,338.44,59.986,1468454403,"274151322000052","219011344069620",26.98,29.00,0,333.03,344.45,11.3,8.9,0.066,748746.9,748746.9,32317,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454410,750337.00
07/13/2016 20:00,2,0.490,ACTIVE,213.29,338.74,60.012,1468454403,"201051344000585","219011344069620",27.06,25.80,0,330.93,347.46,13.5,11.1,0.071,485060.6,485060.6,43559,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454411,750338.00
07/13/2016 20:00,2,0.406,ACTIVE,212.83,337.24,59.996,1468454403,"201051344001230","219011344069620",27.49,25.30,0,330.03,345.96,11.3,9.0,0.062,480340.6,480340.6,43372,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454412,750339.00
07/13/2016 20:00,2,0.428,ACTIVE,213.51,339.04,59.991,1468454403,"201051344000582","219011344069620",26.66,25.30,0,332.73,346.26,11.6,9.3,0.071,473404.8,473404.8,43504,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454413,750340.00
07/13/2016 20:00,2,0.471,ACTIVE,212.83,338.14,60.002,1468454403,"201051344000955","219011344069620",27.14,25.80,0,330.93,345.66,13.0,10.6,0.080,486509.1,486509.1,43453,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454413,750341.00
07/13/2016 20:00,2,0.232,ACTIVE,212.16,391.34,60.002,1468454403,"274151322000094","219011344069620",36.76,29.30,0,334.54,404.57,8.7,6.4,0.049,609794.5,609794.5,33468,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454414,750342.00
07/13/2016 20:00,2,0.486,ACTIVE,212.83,338.14,59.991,1468454403,"201051344000579","219011344069620",27.61,27.00,0,332.73,348.06,13.7,11.3,0.075,488927.5,488927.5,19075,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454415,750343.00
07/13/2016 20:00,2,0.473,ACTIVE,213.06,337.24,59.996,1468454403,"201051344000890","219011344069620",22.44,26.00,0,331.23,346.26,10.8,8.5,0.062,483756.1,483756.1,43463,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454416,750344.00
07/13/2016 20:00,2,0.438,ACTIVE,213.51,338.74,60.002,1468454403,"201051344000438","219011344069620",27.99,25.80,0,332.13,347.46,12.4,10.0,0.075,485474.4,485474.4,43468,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454417,750345.00
07/13/2016 20:00,2,0.494,ACTIVE,213.06,338.14,59.996,1468454403,"201051344000417","219011344069620",23.34,26.30,0,332.13,346.26,11.7,9.3,0.071,477402.4,477402.4,43623,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454418,750346.00
07/13/2016 20:00,2,0.379,ACTIVE,212.16,339.65,59.986,1468454403,"274151322000083","219011344069620",26.84,28.50,0,333.33,343.85,10.3,8.0,0.062,742000.4,742000.4,32397,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454419,750347.00
07/13/2016 20:00,2,0.412,ACTIVE,212.61,338.14,60.002,1468454403,"274151322000076","219011344069620",27.45,28.30,0,334.24,345.36,11.4,9.1,0.066,790887.4,790887.4,32405,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454420,750348.00
07/13/2016 20:00,2,0.463,ACTIVE,212.83,339.04,59.981,1468454403,"201051344000868","219011344069620",27.33,25.00,0,332.73,347.76,12.8,10.5,0.075,473891.0,473891.0,38726,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454421,750349.00
07/13/2016 20:00,2,0.391,ACTIVE,212.38,338.44,59.991,1468454403,"274151322000095","219011344069620",26.90,28.00,0,333.33,343.55,10.7,8.4,0.062,782823.4,782823.4,32319,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454422,750350.00
07/13/2016 20:00,2,0.426,ACTIVE,213.06,340.25,59.996,1468454403,"201051344000988","219011344069620",27.63,26.30,0,331.83,349.26,11.9,9.6,0.084,470570.5,470570.5,39011,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454423,750351.00
07/13/2016 20:00,2,0.465,ACTIVE,213.06,336.94,60.002,1468454403,"201051344001025","219011344069620",23.06,25.30,0,330.63,345.36,10.9,8.6,0.071,484371.0,484371.0,43518,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454423,750352.00
07/13/2016 20:00,2,0.463,ACTIVE,213.06,338.44,60.023,1468454403,"201051344000458","219011344069620",27.12,26.80,0,332.43,346.86,12.7,10.4,0.080,481420.2,481420.2,38931,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454424,750353.00
07/13/2016 20:00,2,0.465,ACTIVE,213.74,340.55,60.023,1468454403,"201051344000853","219011344069620",26.66,26.30,0,333.63,348.96,12.6,10.2,0.084,480457.2,480457.2,38547,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454425,750354.00
07/13/2016 20:00,2,0.396,ACTIVE,213.51,339.04,60.039,1468454403,"201051344000685","219011344069620",27.75,25.50,0,331.23,346.26,11.2,8.9,0.071,484792.0,484792.0,43388,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454426,750355.00
07/13/2016 20:00,2,0.414,ACTIVE,213.29,338.74,59.991,1468454403,"201051344000917","219011344069620",27.10,26.00,0,330.33,345.36,11.4,9.1,0.066,481685.9,481685.9,43387,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454427,750356.00
07/13/2016 20:00,2,0.420,ACTIVE,213.51,338.44,60.002,1468454403,"201051344001145","219011344069620",27.12,25.00,0,331.83,345.96,11.5,9.2,0.066,486858.1,486858.1,43233,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454428,750357.00
07/13/2016 20:00,2,0.438,ACTIVE,213.29,338.74,59.996,1468454403,"201051344000651","219011344069620",26.60,25.00,0,331.83,345.66,11.8,9.5,0.071,479574.5,479574.5,43575,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454429,750358.00
07/13/2016 20:00,2,0.367,ACTIVE,211.93,337.24,59.986,1468454403,"274151322000088","219011344069620",26.06,27.80,0,332.73,342.95,9.7,7.5,0.053,715947.0,715947.0,32040,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454430,750359.00
07/13/2016 20:00,2,0.260,ACTIVE,213.06,391.04,59.991,1468454403,"274151322000068","219011344069620",36.76,30.30,0,335.14,413.29,9.7,7.4,0.049,609832.9,609832.9,33678,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454431,750360.00
07/13/2016 20:00,2,0.496,ACTIVE,212.83,336.94,59.949,1468454403,"201051344001135","219011344069620",23.54,25.30,0,330.33,344.45,11.8,9.5,0.071,475602.1,475602.1,43501,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454432,750361.00
07/13/2016 20:00,2,0.459,ACTIVE,212.83,339.34,59.991,1468454403,"201051344000594","219011344069620",26.86,26.50,0,331.53,346.86,12.5,10.2,0.071,485566.6,485566.6,38980,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454432,750362.00
07/13/2016 20:00,2,0.445,ACTIVE,213.29,337.84,60.039,1468454403,"201051344001203","219011344069620",26.60,25.80,0,330.33,346.86,12.1,9.7,0.075,483173.1,483173.1,43557,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454434,750363.00
07/13/2016 20:00,2,0.385,ACTIVE,212.38,336.94,59.986,1468454403,"274151322000054","219011344069620",26.34,28.00,0,332.73,343.25,10.3,8.0,0.040,731031.1,731031.1,32070,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454435,750364.00
07/13/2016 20:00,2,0.455,ACTIVE,213.29,338.44,59.996,1468454403,"201051344000867","219011344069620",27.45,26.00,0,332.13,346.26,12.7,10.3,0.071,472959.9,472959.9,38986,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454436,750365.00
07/13/2016 20:00,2,0.418,ACTIVE,213.29,338.14,59.986,1468454403,"201051344001093","219011344069620",27.53,25.80,0,330.63,345.06,11.7,9.3,0.062,481116.9,481116.9,43446,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454436,750366.00
07/13/2016 20:00,2,0.428,ACTIVE,213.06,339.04,59.991,1468454403,"201051344000900","219011344069620",27.63,25.80,0,332.43,346.56,12.0,9.7,0.075,489030.1,489030.1,38374,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454437,750367.00
07/13/2016 20:00,2,0.471,ACTIVE,213.29,339.04,59.996,1468454403,"201051344000648","219011344069620",26.92,25.30,0,332.43,346.86,12.9,10.5,0.075,479623.0,479623.0,38666,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454438,750368.00
07/13/2016 20:00,2,0.477,ACTIVE,213.06,339.04,59.996,1468454403,"201051344000569","219011344069620",25.66,26.50,0,332.43,346.56,12.4,10.1,0.080,489821.2,489821.2,38292,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454439,750369.00
07/13/2016 20:00,2,0.477,ACTIVE,213.29,338.44,59.986,1468454403,"201051344000983","219011344069620",27.65,26.50,0,331.23,346.56,13.4,11.0,0.084,481603.8,481603.8,38784,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454440,750370.00
07/13/2016 20:00,2,0.473,ACTIVE,213.06,338.74,59.991,1468454403,"201051344001158","219011344069620",23.74,26.30,0,331.23,347.16,11.4,9.1,0.075,474911.6,474911.6,39052,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454441,750371.00
07/13/2016 20:00,2,0.451,ACTIVE,213.51,339.95,60.002,1468454403,"201051344000576","219011344069620",26.98,25.30,0,331.83,348.06,12.3,10.0,0.075,482191.1,482191.1,38453,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454442,750372.00
07/13/2016 20:00,2,0.379,ACTIVE,212.38,338.44,59.986,1468454403,"274151322000087","219011344069620",26.20,31.00,0,333.03,343.25,10.1,7.8,0.040,704053.7,704053.7,32227,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468454443,750373.00
07/13/2016 20:15,2,0.400,ACTIVE,213.74,339.34,60.007,1468455304,"201051344000645","219011344069620",27.21,26.00,0,332.73,346.26,11.1,8.7,0.062,481774.1,481774.1,38581,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455306,750374.00
07/13/2016 20:15,2,0.322,ACTIVE,212.83,337.84,60.002,1468455304,"274151322000085","219011344069620",26.12,27.50,0,334.24,342.95,8.5,6.3,0.044,732023.4,732023.4,32076,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455307,750375.00
07/13/2016 20:15,2,0.400,ACTIVE,213.74,340.85,60.007,1468455304,"201051344000633","219011344069620",27.55,26.00,0,331.83,348.06,11.2,8.9,0.071,472980.1,472980.1,39069,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455308,750376.00
07/13/2016 20:15,2,0.430,ACTIVE,213.29,339.34,60.002,1468455304,"201051344000469","219011344069620",25.96,25.50,0,331.53,345.66,11.3,9.0,0.066,474959.1,474959.1,39006,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455309,750377.00
07/13/2016 20:15,2,0.432,ACTIVE,212.83,337.84,60.023,1468455304,"201051344000646","219011344069620",26.30,25.80,0,329.43,345.06,11.5,9.2,0.062,476893.9,476893.9,43554,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455310,750378.00
07/13/2016 20:15,2,0.367,ACTIVE,212.61,338.44,59.986,1468455304,"274151322000052","219011344069620",26.02,29.00,0,333.63,343.55,9.7,7.4,0.057,748749.0,748749.0,32318,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455311,750379.00
07/13/2016 20:15,2,0.439,ACTIVE,213.51,338.74,60.007,1468455304,"201051344000585","219011344069620",27.12,25.80,0,331.53,345.66,12.1,9.8,0.062,485063.3,485063.3,43560,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455312,750380.00
07/13/2016 20:15,2,0.371,ACTIVE,213.29,337.84,59.991,1468455304,"201051344001230","219011344069620",26.48,25.30,0,329.73,344.15,10.0,7.7,0.049,480342.8,480342.8,43373,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455312,750381.00
07/13/2016 20:15,2,0.379,ACTIVE,213.96,339.04,60.039,1468455304,"201051344000582","219011344069620",27.02,25.00,0,331.23,344.76,10.4,8.1,0.057,473407.1,473407.1,43505,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455313,750382.00
07/13/2016 20:15,2,0.424,ACTIVE,213.06,337.84,60.002,1468455304,"201051344000955","219011344069620",27.10,25.80,0,330.33,344.76,11.7,9.3,0.066,486511.6,486511.6,43454,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455314,750383.00
07/13/2016 20:15,2,0.197,ACTIVE,212.83,384.13,59.986,1468455304,"274151322000094","219011344069620",36.02,29.00,0,335.74,414.49,7.2,5.0,0.040,609796.0,609796.0,33469,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455315,750384.00
07/13/2016 20:15,2,0.455,ACTIVE,213.29,339.04,60.002,1468455304,"201051344000579","219011344069620",26.34,27.00,0,331.83,346.26,12.2,9.8,0.071,488930.2,488930.2,19076,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455316,750385.00
07/13/2016 20:15,2,0.404,ACTIVE,213.06,337.24,60.002,1468455304,"201051344000890","219011344069620",26.94,25.80,0,330.93,344.45,11.1,8.8,0.057,483758.4,483758.4,43464,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455317,750386.00
07/13/2016 20:15,2,0.402,ACTIVE,213.51,338.74,60.002,1468455304,"201051344000438","219011344069620",27.27,25.50,0,332.13,345.36,11.1,8.8,0.062,485476.8,485476.8,43469,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455318,750387.00
07/13/2016 20:15,2,0.408,ACTIVE,213.51,338.74,60.007,1468455304,"201051344000417","219011344069620",27.65,26.00,0,330.93,344.45,11.5,9.1,0.062,477404.8,477404.8,43624,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455319,750388.00
07/13/2016 20:15,2,0.320,ACTIVE,212.61,337.24,59.981,1468455304,"274151322000083","219011344069620",26.88,28.30,0,333.93,342.95,8.7,6.5,0.044,742002.3,742002.3,32398,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455320,750389.00
07/13/2016 20:15,2,0.361,ACTIVE,213.29,339.34,60.002,1468455304,"274151322000076","219011344069620",26.82,28.50,0,334.84,344.15,9.8,7.6,0.066,790889.6,790889.6,32406,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455321,750390.00
07/13/2016 20:15,2,0.424,ACTIVE,213.29,338.74,60.007,1468455304,"201051344000868","219011344069620",26.70,25.00,0,331.53,345.96,11.5,9.2,0.071,473893.5,473893.5,38727,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455321,750391.00
07/13/2016 20:15,2,0.336,ACTIVE,212.61,339.04,59.991,1468455304,"274151322000095","219011344069620",26.46,27.50,0,333.93,342.65,9.0,6.8,0.049,782825.3,782825.3,32320,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455322,750392.00
07/13/2016 20:15,2,0.395,ACTIVE,213.29,340.25,59.965,1468455304,"201051344000988","219011344069620",26.86,26.50,0,331.83,347.16,10.8,8.5,0.066,470572.8,470572.8,39012,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455323,750393.00
07/13/2016 20:15,2,0.398,ACTIVE,213.29,337.54,60.034,1468455304,"201051344001025","219011344069620",27.19,25.00,0,331.23,345.36,11.0,8.7,0.062,484373.3,484373.3,43519,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455324,750394.00
07/13/2016 20:15,2,0.424,ACTIVE,213.29,339.04,59.970,1468455304,"201051344000458","219011344069620",26.82,26.80,0,331.83,345.96,11.5,9.2,0.066,481422.7,481422.7,38932,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455325,750395.00
07/13/2016 20:15,2,0.418,ACTIVE,213.96,339.95,59.996,1468455304,"201051344000853","219011344069620",26.48,26.50,0,334.54,348.06,11.2,8.9,0.066,480459.7,480459.7,38548,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455326,750396.00
07/13/2016 20:15,2,0.369,ACTIVE,213.96,338.74,60.002,1468455304,"201051344000685","219011344069620",26.50,25.50,0,331.23,346.86,9.9,7.6,0.066,484794.1,484794.1,43389,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455327,750397.00
07/13/2016 20:15,2,0.371,ACTIVE,213.51,339.04,59.959,1468455304,"201051344000917","219011344069620",26.40,25.80,0,330.33,345.06,10.0,7.7,0.057,481688.0,481688.0,43388,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455328,750398.00
07/13/2016 20:15,2,0.367,ACTIVE,213.74,338.74,60.007,1468455304,"201051344001145","219011344069620",27.23,25.00,0,332.13,345.36,10.1,7.8,0.053,486860.2,486860.2,43234,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455329,750399.00
07/13/2016 20:15,2,0.385,ACTIVE,213.51,338.74,59.996,1468455304,"201051344000651","219011344069620",27.08,24.80,0,332.43,345.96,10.6,8.3,0.062,479576.7,479576.7,43576,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455330,750400.00
07/13/2016 20:15,2,0.320,ACTIVE,212.38,339.34,60.002,1468455304,"274151322000088","219011344069620",25.72,27.80,0,333.33,342.35,8.3,6.1,0.053,715948.7,715948.7,32041,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455331,750401.00
07/13/2016 20:15,2,0.229,ACTIVE,213.06,384.43,59.981,1468455304,"274151322000068","219011344069620",36.14,30.00,0,335.74,406.97,8.4,6.2,0.035,609834.6,609834.6,33679,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455332,750402.00
07/13/2016 20:15,2,0.418,ACTIVE,213.06,337.24,60.007,1468455304,"201051344001135","219011344069620",27.71,25.30,0,331.23,344.15,11.8,9.5,0.062,475604.4,475604.4,43502,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455332,750403.00
07/13/2016 20:15,2,0.402,ACTIVE,213.29,339.04,60.002,1468455304,"201051344000594","219011344069620",27.67,26.50,0,330.63,345.36,11.3,9.0,0.062,485569.1,485569.1,38981,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455334,750404.00
07/13/2016 20:15,2,0.383,ACTIVE,213.51,337.84,59.996,1468455304,"201051344001203","219011344069620",27.75,25.50,0,332.13,345.96,10.8,8.5,0.057,483175.4,483175.4,43558,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455335,750405.00
07/13/2016 20:15,2,0.330,ACTIVE,212.61,338.44,59.965,1468455304,"274151322000054","219011344069620",26.60,28.00,0,333.33,343.25,8.9,6.7,0.053,731033.0,731033.0,32071,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455335,750406.00
07/13/2016 20:15,2,0.418,ACTIVE,213.74,338.44,60.002,1468455304,"201051344000867","219011344069620",27.21,26.30,0,331.83,345.96,11.5,9.2,0.062,472962.3,472962.3,38987,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455336,750407.00
07/13/2016 20:15,2,0.371,ACTIVE,213.29,338.14,60.002,1468455304,"201051344001093","219011344069620",27.31,25.50,0,331.23,345.06,10.3,8.0,0.049,481119.2,481119.2,43447,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455337,750408.00
07/13/2016 20:15,2,0.391,ACTIVE,213.29,339.34,60.002,1468455304,"201051344000900","219011344069620",26.82,26.00,0,331.53,346.26,10.7,8.4,0.071,489032.4,489032.4,38375,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455338,750409.00
07/13/2016 20:15,2,0.426,ACTIVE,213.74,339.04,60.002,1468455304,"201051344000648","219011344069620",26.90,25.50,0,332.43,346.56,11.6,9.3,0.066,479625.5,479625.5,38667,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455339,750410.00
07/13/2016 20:15,2,0.412,ACTIVE,213.29,339.34,60.002,1468455304,"201051344000569","219011344069620",27.53,26.80,0,332.73,345.96,11.5,9.2,0.066,489823.6,489823.6,38293,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455340,750411.00
07/13/2016 20:15,2,0.438,ACTIVE,213.51,339.04,60.002,1468455304,"201051344000983","219011344069620",27.23,26.50,0,331.53,345.66,12.1,9.8,0.071,481606.4,481606.4,38785,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455341,750412.00
07/13/2016 20:15,2,0.404,ACTIVE,213.51,338.74,60.007,1468455304,"201051344001158","219011344069620",26.94,26.30,0,332.13,345.66,11.1,8.8,0.066,474913.9,474913.9,39053,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455342,750413.00
07/13/2016 20:15,2,0.404,ACTIVE,213.96,340.85,60.002,1468455304,"201051344000576","219011344069620",26.96,25.50,0,332.43,347.16,11.1,8.7,0.066,482193.5,482193.5,38454,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455343,750414.00
