ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2016 20:15,2,0.330,ACTIVE,212.83,339.65,60.002,1468455304,"274151322000087","219011344069620",25.76,30.50,0,333.93,343.25,8.6,6.4,0.040,704055.5,704055.5,32228,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468455344,750415.00
07/13/2016 20:30,2,0.373,ACTIVE,213.96,339.95,59.981,1468456204,"201051344000645","219011344069620",27.04,26.00,0,333.03,346.26,10.3,8.0,0.057,481776.3,481776.3,38582,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456206,750416.00
07/13/2016 20:30,2,0.305,ACTIVE,213.06,339.65,59.965,1468456204,"274151322000085","219011344069620",26.06,27.30,0,334.84,342.95,8.0,5.8,0.044,732025.0,732025.0,32077,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456207,750417.00
07/13/2016 20:30,2,0.396,ACTIVE,213.96,340.85,59.970,1468456204,"201051344000633","219011344069620",26.50,26.00,0,332.43,348.06,10.7,8.4,0.057,472982.4,472982.4,39070,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456208,750418.00
07/13/2016 20:30,2,0.404,ACTIVE,213.51,339.34,59.975,1468456204,"201051344000469","219011344069620",26.00,25.50,0,330.93,345.66,10.7,8.4,0.066,474961.5,474961.5,39007,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456209,750419.00
07/13/2016 20:30,2,0.408,ACTIVE,213.06,337.84,59.981,1468456204,"201051344000646","219011344069620",26.54,25.80,0,330.93,344.45,11.0,8.7,0.053,476896.2,476896.2,43555,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456209,750420.00
07/13/2016 20:30,2,0.336,ACTIVE,212.38,339.04,59.954,1468456204,"274151322000052","219011344069620",26.36,28.80,0,333.63,343.25,8.9,6.7,0.040,748751.0,748751.0,32319,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456210,750421.00
07/13/2016 20:30,2,0.424,ACTIVE,213.51,339.04,59.981,1468456204,"201051344000585","219011344069620",27.04,25.50,0,331.83,345.66,11.7,9.3,0.062,485065.9,485065.9,43561,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456211,750422.00
07/13/2016 20:30,2,0.361,ACTIVE,213.29,336.94,59.975,1468456204,"201051344001230","219011344069620",26.96,25.00,0,330.63,343.25,9.9,7.6,0.053,480344.9,480344.9,43374,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456212,750423.00
07/13/2016 20:30,2,0.369,ACTIVE,213.74,337.84,59.965,1468456204,"201051344000582","219011344069620",27.12,25.00,0,331.83,344.45,10.2,7.9,0.053,473409.2,473409.2,43506,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456213,750424.00
07/13/2016 20:30,2,0.391,ACTIVE,213.29,337.24,59.986,1468456204,"201051344000955","219011344069620",27.63,25.50,0,330.33,344.15,11.0,8.7,0.057,486514.0,486514.0,43455,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456214,750425.00
07/13/2016 20:30,2,0.189,ACTIVE,213.06,374.81,59.991,1468456204,"274151322000094","219011344069620",35.03,28.80,0,335.44,395.85,6.7,4.6,0.031,609797.3,609797.3,33470,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456215,750426.00
07/13/2016 20:30,2,0.408,ACTIVE,213.29,338.44,59.975,1468456204,"201051344000579","219011344069620",27.91,26.80,0,332.13,346.86,11.6,9.2,0.057,488932.8,488932.8,19077,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456216,750427.00
07/13/2016 20:30,2,0.387,ACTIVE,213.29,337.54,59.975,1468456204,"201051344000890","219011344069620",27.41,25.80,0,331.23,344.15,10.8,8.5,0.057,483760.7,483760.7,43465,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456217,750428.00
07/13/2016 20:30,2,0.383,ACTIVE,213.74,338.14,59.970,1468456204,"201051344000438","219011344069620",27.31,25.30,0,332.43,345.06,10.6,8.3,0.057,485479.2,485479.2,43470,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456218,750429.00
07/13/2016 20:30,2,0.406,ACTIVE,213.51,338.14,59.954,1468456204,"201051344000417","219011344069620",26.90,25.80,0,330.63,344.15,11.1,8.8,0.057,477407.3,477407.3,43625,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456218,750430.00
07/13/2016 20:30,2,0.303,ACTIVE,212.83,339.04,59.970,1468456204,"274151322000083","219011344069620",26.40,28.00,0,333.93,342.95,8.1,5.9,0.049,742004.0,742004.0,32399,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456219,750431.00
07/13/2016 20:30,2,0.322,ACTIVE,213.51,338.14,59.970,1468456204,"274151322000076","219011344069620",26.98,28.00,0,335.14,343.85,8.8,6.6,0.053,790891.5,790891.5,32407,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456220,750432.00
07/13/2016 20:30,2,0.395,ACTIVE,213.29,338.44,59.928,1468456204,"201051344000868","219011344069620",26.38,25.50,0,331.83,345.66,10.6,8.3,0.057,473895.9,473895.9,38728,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456221,750433.00
07/13/2016 20:30,2,0.312,ACTIVE,212.83,337.84,59.959,1468456204,"274151322000095","219011344069620",26.12,27.50,0,334.24,342.65,8.3,6.1,0.040,782827.1,782827.1,32321,0,0,0,L,1151911521,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456222,750434.00
07/13/2016 20:30,2,0.361,ACTIVE,213.29,339.65,59.928,1468456204,"201051344000988","219011344069620",26.50,26.80,0,331.23,347.16,9.7,7.5,0.057,470575.0,470575.0,39013,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456223,750435.00
07/13/2016 20:30,2,0.377,ACTIVE,213.06,336.64,59.970,1468456204,"201051344001025","219011344069620",27.08,25.00,0,331.53,344.15,10.4,8.1,0.053,484375.6,484375.6,43520,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456224,750436.00
07/13/2016 20:30,2,0.375,ACTIVE,213.29,337.84,60.007,1468456204,"201051344000458","219011344069620",27.27,26.80,0,332.13,345.66,10.4,8.1,0.062,481424.9,481424.9,38933,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456225,750437.00
07/13/2016 20:30,2,0.371,ACTIVE,214.19,340.55,60.012,1468456204,"201051344000853","219011344069620",27.17,26.80,0,332.73,347.46,10.2,8.0,0.053,480462.0,480462.0,38549,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456226,750438.00
07/13/2016 20:30,2,0.342,ACTIVE,213.74,339.04,59.954,1468456204,"201051344000685","219011344069620",26.66,25.30,0,331.83,345.36,9.3,7.0,0.062,484796.2,484796.2,43390,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456227,750439.00
07/13/2016 20:30,2,0.350,ACTIVE,213.51,338.74,59.970,1468456204,"201051344000917","219011344069620",26.92,25.80,0,331.83,345.06,9.6,7.3,0.049,481690.1,481690.1,43389,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456228,750440.00
07/13/2016 20:30,2,0.355,ACTIVE,213.74,338.44,59.975,1468456204,"201051344001145","219011344069620",26.92,25.00,0,332.13,345.36,9.7,7.5,0.049,486862.4,486862.4,43235,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456228,750441.00
07/13/2016 20:30,2,0.367,ACTIVE,213.51,338.14,59.975,1468456204,"201051344000651","219011344069620",26.66,24.80,0,331.83,345.36,9.9,7.6,0.053,479578.9,479578.9,43577,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456229,750442.00
07/13/2016 20:30,2,0.279,ACTIVE,212.61,338.14,59.975,1468456204,"274151322000088","219011344069620",25.70,27.80,0,333.03,342.65,7.3,5.1,0.040,715950.3,715950.3,32042,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456230,750443.00
07/13/2016 20:30,2,0.205,ACTIVE,213.51,378.12,59.981,1468456204,"274151322000068","219011344069620",35.36,29.80,0,335.44,399.76,7.3,5.2,0.035,609836.2,609836.2,33680,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456231,750444.00
07/13/2016 20:30,2,0.395,ACTIVE,213.06,336.64,59.981,1468456204,"201051344001135","219011344069620",27.33,25.00,0,330.93,343.85,10.9,8.6,0.053,475606.9,475606.9,43503,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456232,750445.00
07/13/2016 20:30,2,0.383,ACTIVE,213.29,339.04,59.981,1468456204,"201051344000594","219011344069620",26.46,26.50,0,331.83,345.36,10.3,8.0,0.057,485571.4,485571.4,38982,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456233,750446.00
07/13/2016 20:30,2,0.365,ACTIVE,213.51,336.94,59.986,1468456204,"201051344001203","219011344069620",27.45,25.50,0,332.13,345.66,10.2,7.9,0.049,483177.6,483177.6,43559,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456234,750447.00
07/13/2016 20:30,2,0.295,ACTIVE,212.61,338.44,59.975,1468456204,"274151322000054","219011344069620",26.08,27.80,0,333.63,342.95,7.8,5.6,0.027,731034.7,731034.7,32072,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456235,750448.00
07/13/2016 20:30,2,0.381,ACTIVE,213.74,338.14,59.986,1468456204,"201051344000867","219011344069620",27.04,26.50,0,332.13,345.36,10.5,8.2,0.053,472964.8,472964.8,38988,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456236,750449.00
07/13/2016 20:30,2,0.355,ACTIVE,213.51,337.84,59.981,1468456204,"201051344001093","219011344069620",26.78,25.50,0,331.53,343.85,9.7,7.4,0.044,481121.3,481121.3,43448,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456237,750450.00
07/13/2016 20:30,2,0.336,ACTIVE,213.51,339.04,60.007,1468456204,"201051344000900","219011344069620",27.45,26.00,0,331.53,345.96,9.4,7.1,0.053,489034.6,489034.6,38376,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456238,750451.00
07/13/2016 20:30,2,0.371,ACTIVE,213.74,339.04,59.986,1468456204,"201051344000648","219011344069620",27.08,25.50,0,333.33,345.96,10.2,8.0,0.057,479627.9,479627.9,38668,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456239,750452.00
07/13/2016 20:30,2,0.383,ACTIVE,213.51,339.04,59.991,1468456204,"201051344000569","219011344069620",26.26,27.00,0,332.73,345.36,10.2,8.0,0.057,489826.0,489826.0,38294,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456240,750453.00
07/13/2016 20:30,2,0.381,ACTIVE,213.51,338.74,59.986,1468456204,"201051344000983","219011344069620",27.95,26.30,0,331.83,345.96,10.8,8.5,0.057,481608.9,481608.9,38786,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456241,750454.00
07/13/2016 20:30,2,0.361,ACTIVE,213.51,338.74,59.944,1468456204,"201051344001158","219011344069620",26.92,26.30,0,332.13,345.96,9.9,7.6,0.057,474916.1,474916.1,39054,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456242,750455.00
07/13/2016 20:30,2,0.346,ACTIVE,213.96,339.95,59.981,1468456204,"201051344000576","219011344069620",27.51,25.80,0,332.73,346.26,9.7,7.4,0.053,482195.8,482195.8,38455,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456242,750456.00
07/13/2016 20:30,2,0.287,ACTIVE,213.29,338.44,59.981,1468456204,"274151322000087","219011344069620",26.20,30.30,0,333.93,343.25,7.7,5.5,0.031,704057.2,704057.2,32229,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468456243,750457.00
07/13/2016 20:45,2,0.217,ACTIVE,213.74,338.44,59.970,1468457104,"201051344000645","219011344069620",26.38,25.30,0,333.33,346.26,5.8,3.7,0.022,481777.6,481777.6,38583,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457105,750458.00
07/13/2016 20:45,2,0.160,ACTIVE,212.16,335.74,59.986,1468457104,"274151322000085","219011344069620",25.07,27.00,0,333.03,342.05,4.1,2.0,0.018,732025.9,732025.9,32078,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457106,750459.00
07/13/2016 20:45,2,0.238,ACTIVE,213.74,339.04,60.023,1468457104,"201051344000633","219011344069620",27.00,25.30,0,332.43,347.46,6.5,4.4,0.022,472983.9,472983.9,39071,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457107,750460.00
07/13/2016 20:45,2,0.246,ACTIVE,213.29,337.84,59.981,1468457104,"201051344000469","219011344069620",26.46,24.50,0,331.23,345.96,6.7,4.5,0.022,474962.9,474962.9,39008,0,0,0,L,1122011218,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457108,750461.00
07/13/2016 20:45,2,0.246,ACTIVE,212.16,335.74,59.981,1468457104,"201051344000646","219011344069620",26.72,25.00,0,330.63,343.85,6.7,4.5,0.022,476897.7,476897.7,43556,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457109,750462.00
07/13/2016 20:45,2,0.189,ACTIVE,211.70,336.04,59.938,1468457104,"274151322000052","219011344069620",25.13,28.00,0,332.13,342.35,4.8,2.7,0.022,748752.0,748752.0,32320,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457110,750463.00
07/13/2016 20:45,2,0.264,ACTIVE,212.83,336.64,59.981,1468457104,"201051344000585","219011344069620",27.00,25.00,0,331.23,344.76,7.2,5.1,0.018,485067.5,485067.5,43562,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457111,750464.00
07/13/2016 20:45,2,0.230,ACTIVE,212.61,335.44,59.975,1468457104,"201051344001230","219011344069620",26.02,24.80,0,330.33,343.25,6.1,3.9,0.013,480346.2,480346.2,43375,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457112,750465.00
07/13/2016 20:45,2,0.230,ACTIVE,213.06,336.04,59.986,1468457104,"201051344000582","219011344069620",25.72,24.50,0,332.13,343.85,6.1,3.9,0.022,473410.6,473410.6,43507,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457113,750466.00
07/13/2016 20:45,2,0.248,ACTIVE,212.38,335.74,59.986,1468457104,"201051344000955","219011344069620",27.31,25.00,0,330.03,343.55,6.9,4.7,0.018,486515.5,486515.5,43456,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457114,750467.00
07/13/2016 20:45,2,0.094,ACTIVE,211.93,336.64,59.986,1468457104,"274151322000094","219011344069620",29.80,27.80,0,333.33,388.64,2.8,0.8,0.004,609797.9,609797.9,33471,0,0,0,L,1151911521,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457115,750468.00
07/13/2016 20:45,2,0.271,ACTIVE,213.06,336.94,59.986,1468457104,"201051344000579","219011344069620",26.92,26.00,0,332.73,344.15,7.4,5.2,0.018,488934.5,488934.5,19078,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457116,750469.00
07/13/2016 20:45,2,0.246,ACTIVE,212.83,335.74,60.007,1468457104,"201051344000890","219011344069620",26.78,25.50,0,330.93,345.06,6.7,4.6,0.018,483762.2,483762.2,43466,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457117,750470.00
07/13/2016 20:45,2,0.238,ACTIVE,212.83,336.04,59.996,1468457104,"201051344000438","219011344069620",27.12,25.00,0,331.83,343.85,6.5,4.4,0.018,485480.6,485480.6,43471,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457118,750471.00
07/13/2016 20:45,2,0.264,ACTIVE,212.83,336.64,60.002,1468457104,"201051344000417","219011344069620",26.46,25.50,0,331.53,343.85,7.1,4.9,0.018,477408.8,477408.8,43626,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457119,750472.00
07/13/2016 20:45,2,0.162,ACTIVE,212.16,335.74,59.975,1468457104,"274151322000083","219011344069620",25.37,27.50,0,332.43,342.35,4.2,2.1,0.022,742004.9,742004.9,32400,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457119,750473.00
07/13/2016 20:45,2,0.172,ACTIVE,212.38,335.74,59.981,1468457104,"274151322000076","219011344069620",26.24,27.50,0,333.63,342.65,4.6,2.5,0.018,790892.6,790892.6,32408,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457120,750474.00
07/13/2016 20:45,2,0.244,ACTIVE,213.29,337.84,59.991,1468457104,"201051344000868","219011344069620",26.56,24.80,0,332.13,345.66,6.6,4.4,0.022,473897.3,473897.3,38729,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457121,750475.00
07/13/2016 20:45,2,0.158,ACTIVE,211.70,336.04,59.986,1468457104,"274151322000095","219011344069620",25.82,27.00,0,332.43,341.75,4.2,2.1,0.018,782828.0,782828.0,32322,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457122,750476.00
07/13/2016 20:45,2,0.209,ACTIVE,213.06,338.74,59.991,1468457104,"201051344000988","219011344069620",26.60,25.50,0,331.83,346.56,5.7,3.5,0.027,470576.3,470576.3,39014,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457123,750477.00
07/13/2016 20:45,2,0.234,ACTIVE,212.38,335.44,59.991,1468457104,"201051344001025","219011344069620",26.40,24.80,0,330.93,344.15,6.3,4.1,0.018,484377.0,484377.0,43521,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457124,750478.00
07/13/2016 20:45,2,0.232,ACTIVE,213.06,336.94,59.996,1468457104,"201051344000458","219011344069620",27.04,26.00,0,331.83,345.06,6.4,4.2,0.022,481426.4,481426.4,38934,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457125,750479.00
07/13/2016 20:45,2,0.234,ACTIVE,213.74,339.34,59.996,1468457104,"201051344000853","219011344069620",26.92,25.50,0,333.33,345.96,6.4,4.2,0.018,480463.4,480463.4,38550,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457126,750480.00
07/13/2016 20:45,2,0.201,ACTIVE,212.83,337.24,59.991,1468457104,"201051344000685","219011344069620",26.70,25.00,0,331.53,345.36,5.5,3.4,0.018,484797.4,484797.4,43391,0,0,0,L,1122011218,0,122.91,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457127,750481.00
07/13/2016 20:45,2,0.225,ACTIVE,212.61,336.34,59.991,1468457104,"201051344000917","219011344069620",26.04,25.50,0,331.23,343.85,6.0,3.8,0.013,481691.4,481691.4,43390,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457128,750482.00
07/13/2016 20:45,2,0.217,ACTIVE,212.83,336.64,60.018,1468457104,"201051344001145","219011344069620",26.72,24.50,0,332.43,344.15,5.9,3.8,0.013,486863.7,486863.7,43236,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457129,750483.00
07/13/2016 20:45,2,0.227,ACTIVE,212.61,336.34,60.007,1468457104,"201051344000651","219011344069620",26.14,24.30,0,332.43,344.76,6.0,3.9,0.018,479580.3,479580.3,43578,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457129,750484.00
07/13/2016 20:45,2,0.154,ACTIVE,211.48,334.54,59.996,1468457104,"274151322000088","219011344069620",23.56,27.00,0,332.13,341.75,3.7,1.6,0.018,715951.1,715951.1,32043,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457130,750485.00
07/13/2016 20:45,2,0.115,ACTIVE,212.61,336.64,59.996,1468457104,"274151322000068","219011344069620",30.06,28.50,0,333.63,391.04,3.5,1.5,0.013,609836.9,609836.9,33681,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457131,750486.00
07/13/2016 20:45,2,0.258,ACTIVE,212.16,334.84,60.007,1468457104,"201051344001135","219011344069620",26.74,24.80,0,331.23,342.95,7.0,4.9,0.018,475608.5,475608.5,43504,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457132,750487.00
07/13/2016 20:45,2,0.240,ACTIVE,213.06,337.84,59.996,1468457104,"201051344000594","219011344069620",26.66,26.00,0,331.53,343.85,6.5,4.3,0.022,485572.9,485572.9,38983,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457133,750488.00
07/13/2016 20:45,2,0.230,ACTIVE,212.61,336.04,59.996,1468457104,"201051344001203","219011344069620",27.08,25.00,0,331.23,343.85,6.4,4.2,0.013,483179.0,483179.0,43560,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457134,750489.00
07/13/2016 20:45,2,0.162,ACTIVE,211.70,335.74,59.991,1468457104,"274151322000054","219011344069620",24.87,27.30,0,331.53,341.75,4.1,2.0,0.004,731035.6,731035.6,32073,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457135,750490.00
07/13/2016 20:45,2,0.242,ACTIVE,213.51,336.94,59.996,1468457104,"201051344000867","219011344069620",26.62,25.50,0,332.13,344.45,6.6,4.4,0.018,472966.2,472966.2,38989,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457136,750491.00
07/13/2016 20:45,2,0.232,ACTIVE,212.61,336.34,60.023,1468457104,"201051344001093","219011344069620",26.80,25.30,0,331.53,343.25,6.3,4.2,0.013,481122.7,481122.7,43449,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457137,750492.00
07/13/2016 20:45,2,0.205,ACTIVE,213.29,338.44,59.996,1468457104,"201051344000900","219011344069620",26.56,25.30,0,331.83,344.45,5.5,3.4,0.013,489035.8,489035.8,38377,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457138,750493.00
07/13/2016 20:45,2,0.236,ACTIVE,213.29,338.44,59.996,1468457104,"201051344000648","219011344069620",26.94,24.80,0,332.43,345.96,6.5,4.3,0.022,479629.3,479629.3,38669,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457139,750494.00
07/13/2016 20:45,2,0.234,ACTIVE,213.29,337.84,59.996,1468457104,"201051344000569","219011344069620",27.06,25.80,0,332.13,345.06,6.5,4.3,0.022,489827.5,489827.5,38295,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457139,750495.00
07/13/2016 20:45,2,0.258,ACTIVE,213.29,337.54,59.996,1468457104,"201051344000983","219011344069620",26.96,25.50,0,332.43,344.76,7.0,4.9,0.018,481610.5,481610.5,38787,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457140,750496.00
07/13/2016 20:45,2,0.229,ACTIVE,213.06,337.24,60.034,1468457104,"201051344001158","219011344069620",26.54,25.30,0,332.13,345.36,6.2,4.0,0.018,474917.5,474917.5,39055,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457141,750497.00
07/13/2016 20:45,2,0.232,ACTIVE,213.74,338.74,60.034,1468457104,"201051344000576","219011344069620",26.16,25.00,0,332.73,345.06,6.2,4.0,0.022,482197.1,482197.1,38456,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457142,750498.00
07/13/2016 20:45,2,0.168,ACTIVE,211.93,334.84,59.996,1468457104,"274151322000087","219011344069620",24.53,29.50,0,332.13,342.05,4.2,2.1,0.004,704058.1,704058.1,32230,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468457143,750499.00
07/13/2016 21:00,2,0.188,ACTIVE,213.51,337.54,59.981,1468458003,"201051344000645","219011344069620",25.94,25.00,0,332.73,342.65,4.9,2.8,0.009,481778.4,481778.4,38584,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458004,750500.00
07/13/2016 21:00,2,0.129,ACTIVE,212.16,336.64,59.965,1468458003,"274151322000085","219011344069620",24.53,26.80,0,333.63,339.34,3.2,1.2,0.004,732026.2,732026.2,32079,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458005,750501.00
07/13/2016 21:00,2,0.207,ACTIVE,213.29,338.74,59.975,1468458003,"201051344000633","219011344069620",26.72,24.80,0,331.53,345.06,5.6,3.5,0.004,472984.9,472984.9,39072,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458006,750502.00
07/13/2016 21:00,2,0.213,ACTIVE,212.83,336.94,59.975,1468458003,"201051344000469","219011344069620",27.12,24.00,0,330.93,342.05,5.9,3.8,0.009,474963.9,474963.9,39009,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458007,750503.00
07/13/2016 21:00,2,0.211,ACTIVE,212.16,335.74,59.981,1468458003,"201051344000646","219011344069620",27.17,24.80,0,329.73,340.55,5.8,3.7,0.009,476898.7,476898.7,43557,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458008,750504.00
07/13/2016 21:00,2,0.154,ACTIVE,211.70,335.74,59.975,1468458003,"274151322000052","219011344069620",24.95,27.50,0,332.73,339.65,3.9,1.9,0.013,748752.6,748752.6,32321,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458009,750505.00
07/13/2016 21:00,2,0.234,ACTIVE,212.83,336.34,59.975,1468458003,"201051344000585","219011344069620",26.76,24.80,0,330.03,340.85,6.4,4.2,0.009,485068.7,485068.7,43563,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458010,750506.00
07/13/2016 21:00,2,0.213,ACTIVE,212.38,335.44,59.981,1468458003,"201051344001230","219011344069620",24.47,24.50,0,321.31,347.16,5.3,3.2,0.004,480347.1,480347.1,43376,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458010,750507.00
07/13/2016 21:00,2,0.201,ACTIVE,212.83,336.34,59.975,1468458003,"201051344000582","219011344069620",25.86,24.50,0,329.73,340.55,5.3,3.2,0.009,473411.5,473411.5,43508,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458011,750508.00
07/13/2016 21:00,2,0.227,ACTIVE,212.16,335.14,59.970,1468458003,"201051344000955","219011344069620",26.48,24.80,0,329.73,339.34,6.1,3.9,0.013,486516.6,486516.6,43457,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458012,750509.00
07/13/2016 21:00,2,0.070,ACTIVE,211.93,336.94,60.018,1468458003,"274151322000094","219011344069620",29.18,27.00,0,333.93,339.34,2.1,0.1,0.004,609798.0,609798.0,33472,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458013,750510.00
07/13/2016 21:00,2,0.240,ACTIVE,212.83,336.34,59.981,1468458003,"201051344000579","219011344069620",26.94,25.50,0,331.83,341.75,6.6,4.4,0.009,488935.7,488935.7,19079,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458014,750511.00
07/13/2016 21:00,2,0.221,ACTIVE,212.38,335.14,59.991,1468458003,"201051344000890","219011344069620",26.50,25.30,0,330.03,340.85,5.9,3.8,0.013,483763.2,483763.2,43467,0,0,0,L,1122011218,0,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458015,750512.00
07/13/2016 21:00,2,0.215,ACTIVE,212.61,335.74,59.986,1468458003,"201051344000438","219011344069620",25.88,24.80,0,331.53,340.55,5.7,3.5,0.009,485481.6,485481.6,43472,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458016,750513.00
07/13/2016 21:00,2,0.232,ACTIVE,212.61,336.04,59.981,1468458003,"201051344000417","219011344069620",26.46,25.00,0,330.63,340.25,6.2,4.1,0.009,477410.0,477410.0,43627,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458017,750514.00
07/13/2016 21:00,2,0.131,ACTIVE,211.93,336.64,59.986,1468458003,"274151322000083","219011344069620",24.65,27.30,0,332.13,339.65,3.3,1.2,0.013,742005.3,742005.3,32401,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458018,750515.00
07/13/2016 21:00,2,0.139,ACTIVE,212.38,336.64,59.975,1468458003,"274151322000076","219011344069620",25.29,27.00,0,333.93,339.95,3.6,1.5,0.013,790893.0,790893.0,32409,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458019,750516.00
07/13/2016 21:00,2,0.215,ACTIVE,212.83,337.24,59.981,1468458003,"201051344000868","219011344069620",26.30,24.30,0,332.13,342.35,5.7,3.6,0.009,473898.3,473898.3,38730,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458020,750517.00
07/13/2016 21:00,2,0.131,ACTIVE,211.93,336.34,60.018,1468458003,"274151322000095","219011344069620",24.45,26.80,0,333.03,339.04,3.3,1.2,0.009,782828.4,782828.4,32323,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458021,750518.00
07/13/2016 21:00,2,0.180,ACTIVE,212.61,337.84,59.986,1468458003,"201051344000988","219011344069620",26.20,25.00,0,330.93,343.85,4.8,2.7,0.018,470577.1,470577.1,39015,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458022,750519.00
07/13/2016 21:00,2,0.199,ACTIVE,212.38,334.24,59.981,1468458003,"201051344001025","219011344069620",26.76,24.30,0,330.63,340.85,5.4,3.3,0.009,484377.9,484377.9,43522,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458023,750520.00
07/13/2016 21:00,2,0.203,ACTIVE,212.83,336.64,59.991,1468458003,"201051344000458","219011344069620",26.72,25.30,0,332.13,341.75,5.5,3.4,0.013,481427.3,481427.3,38935,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458024,750521.00
07/13/2016 21:00,2,0.211,ACTIVE,213.51,338.14,59.991,1468458003,"201051344000853","219011344069620",25.56,24.80,0,333.33,343.85,5.5,3.4,0.009,480464.3,480464.3,38551,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458025,750522.00
07/13/2016 21:00,2,0.178,ACTIVE,212.83,336.94,59.991,1468458003,"201051344000685","219011344069620",26.12,24.80,0,330.33,341.45,4.7,2.6,0.009,484798.1,484798.1,43392,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458025,750523.00
07/13/2016 21:00,2,0.199,ACTIVE,212.61,336.04,59.981,1468458003,"201051344000917","219011344069620",25.76,25.30,0,325.22,345.96,5.2,3.1,0.004,481692.3,481692.3,43391,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458026,750524.00
07/13/2016 21:00,2,0.195,ACTIVE,212.61,335.74,59.986,1468458003,"201051344001145","219011344069620",26.00,24.30,0,329.73,343.85,5.2,3.1,0.013,486864.5,486864.5,43237,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458027,750525.00
07/13/2016 21:00,2,0.197,ACTIVE,212.61,335.74,59.986,1468458003,"201051344000651","219011344069620",26.06,24.00,0,331.53,341.15,5.2,3.1,0.013,479581.1,479581.1,43579,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458028,750526.00
07/13/2016 21:00,2,0.117,ACTIVE,211.48,335.14,59.986,1468458003,"274151322000088","219011344069620",23.34,26.50,0,332.43,339.04,2.7,0.7,0.004,715951.3,715951.3,32044,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458029,750527.00
07/13/2016 21:00,2,0.090,ACTIVE,212.61,336.64,59.981,1468458003,"274151322000068","219011344069620",29.30,27.80,0,334.24,339.65,2.7,0.6,0.004,609837.2,609837.2,33682,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458030,750528.00
07/13/2016 21:00,2,0.229,ACTIVE,212.16,334.24,60.028,1468458003,"201051344001135","219011344069620",26.42,24.30,0,329.43,340.55,6.2,4.0,0.009,475609.6,475609.6,43505,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458031,750529.00
07/13/2016 21:00,2,0.209,ACTIVE,212.61,336.64,59.991,1468458003,"201051344000594","219011344069620",26.52,25.50,0,330.63,341.75,5.7,3.5,0.009,485573.9,485573.9,38984,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458032,750530.00
07/13/2016 21:00,2,0.217,ACTIVE,212.61,335.74,59.996,1468458003,"201051344001203","219011344069620",26.08,24.80,0,331.23,341.75,5.7,3.6,0.009,483180.0,483180.0,43561,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458033,750531.00
07/13/2016 21:00,2,0.127,ACTIVE,211.70,336.04,59.986,1468458003,"274151322000054","219011344069620",24.57,27.00,0,332.43,339.04,3.2,1.1,0.009,731035.9,731035.9,32074,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458034,750532.00
07/13/2016 21:00,2,0.217,ACTIVE,213.06,336.34,59.986,1468458003,"201051344000867","219011344069620",25.88,25.30,0,331.83,342.05,5.7,3.6,0.009,472967.2,472967.2,38990,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458035,750533.00
07/13/2016 21:00,2,0.217,ACTIVE,212.61,335.44,59.970,1468458003,"201051344001093","219011344069620",25.52,24.80,0,321.91,348.36,5.6,3.5,0.009,481123.6,481123.6,43450,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458036,750534.00
07/13/2016 21:00,2,0.176,ACTIVE,212.61,337.24,59.986,1468458003,"201051344000900","219011344069620",25.82,24.50,0,331.83,342.95,4.6,2.5,0.009,489036.6,489036.6,38378,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458037,750535.00
07/13/2016 21:00,2,0.211,ACTIVE,213.06,336.64,59.986,1468458003,"201051344000648","219011344069620",26.70,24.50,0,333.33,342.95,5.7,3.6,0.009,479630.3,479630.3,38670,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458037,750536.00
07/13/2016 21:00,2,0.209,ACTIVE,213.06,336.94,59.996,1468458003,"201051344000569","219011344069620",26.04,25.30,0,332.13,341.45,5.6,3.4,0.018,489828.4,489828.4,38296,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458038,750537.00
07/13/2016 21:00,2,0.227,ACTIVE,212.83,336.04,59.986,1468458003,"201051344000983","219011344069620",26.92,25.00,0,331.83,342.05,6.2,4.1,0.013,481611.6,481611.6,38788,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458039,750538.00
07/13/2016 21:00,2,0.199,ACTIVE,212.83,336.64,59.981,1468458003,"201051344001158","219011344069620",26.08,24.50,0,330.63,342.35,5.3,3.2,0.013,474918.4,474918.4,39056,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458040,750539.00
07/13/2016 21:00,2,0.201,ACTIVE,213.29,338.14,60.002,1468458003,"201051344000576","219011344069620",26.02,24.50,0,332.43,343.25,5.3,3.2,0.009,482198.0,482198.0,38457,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458041,750540.00
07/13/2016 21:00,2,0.139,ACTIVE,212.16,330.33,59.991,1468458003,"274151322000087","219011344069620",23.26,29.00,0,324.02,342.95,3.3,1.2,0.000,704058.5,704058.5,32231,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458042,750541.00
07/13/2016 21:15,2,0.162,ACTIVE,213.06,336.94,59.959,1468458903,"201051344000645","219011344069620",25.21,24.80,0,316.20,354.37,4.1,2.1,0.004,481779.1,481779.1,38585,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458905,750542.00
07/13/2016 21:15,2,0.098,ACTIVE,211.93,335.74,59.965,1468458903,"274151322000085","219011344069620",24.29,26.50,0,331.83,341.45,2.4,0.4,0.000,732026.5,732026.5,32080,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458906,750543.00
07/13/2016 21:15,2,0.191,ALERT,213.29,339.04,59.959,1468458903,"201051344000633","219011344069620",24.71,24.50,0,296.36,342.65,4.8,2.7,0.004,472985.7,472985.7,39073,0,0,0,L,1122011218,0,121.78,122.46,0002,23,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458908,750544.00
07/13/2016 21:15,2,0.195,ALERT,212.83,336.94,59.959,1468458903,"201051344000469","219011344069620",25.07,23.80,0,296.96,340.25,5.0,2.9,0.000,474964.8,474964.8,39010,0,0,0,L,1122011218,0,120.88,122.46,0002,20,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458910,750545.00
07/13/2016 21:15,2,0.193,ALERT,212.16,336.04,59.959,1468458903,"201051344000646","219011344069620",25.39,24.50,0,295.76,339.04,5.0,2.9,0.000,476899.6,476899.6,43558,0,0,0,L,1122011218,0,122.23,121.10,0002,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458911,750546.00
07/13/2016 21:15,2,0.123,ACTIVE,211.48,337.24,59.975,1468458903,"274151322000052","219011344069620",24.69,27.00,0,332.73,339.65,3.1,1.1,0.009,748753.0,748753.0,32322,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458912,750547.00
07/13/2016 21:15,2,0.211,ACTIVE,212.61,336.04,59.970,1468458903,"201051344000585","219011344069620",24.97,24.50,0,314.10,353.77,5.4,3.3,0.000,485069.7,485069.7,43564,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458913,750548.00
07/13/2016 21:15,2,0.189,ALERT,212.38,335.14,59.965,1468458903,"201051344001230","219011344069620",22.86,24.30,0,296.96,338.44,4.4,2.4,0.004,480347.8,480347.8,43377,0,0,0,L,1122011218,0,122.23,121.10,0002,21,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458915,750549.00
07/13/2016 21:15,2,0.178,ACTIVE,213.06,336.34,59.965,1468458903,"201051344000582","219011344069620",24.81,24.30,0,316.20,351.67,4.5,2.4,0.004,473412.2,473412.2,43509,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458916,750550.00
07/13/2016 21:15,2,0.203,ACTIVE,212.16,336.04,59.965,1468458903,"201051344000955","219011344069620",24.71,24.50,0,306.58,358.28,5.1,3.0,0.000,486517.6,486517.6,43458,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458917,750551.00
07/13/2016 21:15,2,0.051,ALERT,211.93,308.69,59.928,1468458903,"274151322000094","219011344069620",25.03,26.80,0,296.06,373.91,1.3,0.0,0.000,609798.0,609798.0,33473,0,0,0,L,1151911521,0,121.55,122.46,0002,23,0,0,0,0,0,0,10,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458919,750552.00
07/13/2016 21:15,2,0.221,ACTIVE,212.61,336.04,59.965,1468458903,"201051344000579","219011344069620",25.35,25.00,0,315.30,354.07,5.7,3.6,0.004,488936.8,488936.8,19080,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458920,750553.00
07/13/2016 21:15,2,0.199,ALERT,212.61,334.84,59.965,1468458903,"201051344000890","219011344069620",24.49,24.80,0,297.57,338.74,5.0,2.9,0.004,483764.2,483764.2,43468,0,0,0,L,1122011218,0,122.23,120.88,0002,24,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458921,750554.00
07/13/2016 21:15,2,0.189,ACTIVE,212.83,336.04,59.970,1468458903,"201051344000438","219011344069620",24.71,24.50,0,315.60,352.57,4.8,2.7,0.004,485482.5,485482.5,43473,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458922,750555.00
07/13/2016 21:15,2,0.209,ALERT,212.61,335.44,59.970,1468458903,"201051344000417","219011344069620",24.91,25.00,0,295.76,339.95,5.3,3.2,0.000,477411.0,477411.0,43628,0,0,0,L,1122011218,0,121.78,121.55,0002,22,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458924,750556.00
07/13/2016 21:15,2,0.100,ACTIVE,211.70,336.04,59.965,1468458903,"274151322000083","219011344069620",24.19,26.80,0,328.52,343.85,2.4,0.4,0.000,742005.6,742005.6,32402,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458925,750557.00
07/13/2016 21:15,2,0.104,ACTIVE,212.16,335.44,59.965,1468458903,"274151322000076","219011344069620",25.58,26.80,0,333.93,339.65,2.7,0.7,0.004,790893.4,790893.4,32410,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458926,750558.00
