ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2016 21:15,2,0.189,ALERT,212.83,336.64,59.981,1468458903,"201051344000868","219011344069620",24.33,24.00,0,299.97,340.85,4.7,2.6,0.000,473899.2,473899.2,38731,0,0,0,L,1122011218,0,121.33,122.46,0002,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458928,750559.00
07/13/2016 21:15,2,0.098,ACTIVE,211.70,336.04,59.959,1468458903,"274151322000095","219011344069620",24.09,26.30,0,333.03,339.04,2.4,0.4,0.000,782828.7,782828.7,32324,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458929,750560.00
07/13/2016 21:15,2,0.154,ACTIVE,212.83,338.14,59.975,1468458903,"201051344000988","219011344069620",25.01,24.50,0,314.70,355.58,3.9,1.9,0.004,470577.7,470577.7,39016,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458929,750561.00
07/13/2016 21:15,2,0.168,ACTIVE,212.38,334.84,59.970,1468458903,"201051344001025","219011344069620",25.29,24.30,0,317.70,349.86,4.3,2.3,0.004,484378.7,484378.7,43523,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458930,750562.00
07/13/2016 21:15,2,0.178,ACTIVE,212.83,336.34,59.965,1468458903,"201051344000458","219011344069620",25.15,25.30,0,312.59,357.08,4.5,2.5,0.000,481428.2,481428.2,38936,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458931,750563.00
07/13/2016 21:15,2,0.170,ACTIVE,213.51,338.14,60.012,1468458903,"201051344000853","219011344069620",25.41,24.50,0,315.90,356.78,4.4,2.3,0.004,480465.1,480465.1,38552,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458932,750564.00
07/13/2016 21:15,2,0.158,ALERT,212.83,336.34,60.007,1468458903,"201051344000685","219011344069620",24.17,24.50,0,296.06,339.65,3.9,1.8,0.004,484798.8,484798.8,43393,0,0,0,L,1122011218,0,122.68,121.33,0002,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458934,750565.00
07/13/2016 21:15,2,0.182,ALERT,212.61,336.04,59.970,1468458903,"201051344000917","219011344069620",23.70,25.00,0,295.16,340.25,4.4,2.3,0.000,481693.0,481693.0,43392,0,0,0,L,1122011218,0,121.78,121.78,0002,21,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458936,750566.00
07/13/2016 21:15,2,0.174,ALERT,213.06,335.74,59.970,1468458903,"201051344001145","219011344069620",24.15,24.00,0,296.96,339.34,4.3,2.2,0.000,486865.3,486865.3,43238,0,0,0,L,1122011218,0,122.23,121.55,0002,23,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458938,750567.00
07/13/2016 21:15,2,0.174,ACTIVE,212.83,336.04,59.965,1468458903,"201051344000651","219011344069620",24.51,24.00,0,313.50,354.97,4.3,2.3,0.004,479581.9,479581.9,43580,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458939,750568.00
07/13/2016 21:15,2,0.086,ACTIVE_NO_POWER,211.48,336.04,59.959,1468458903,"274151322000088","219011344069620",21.93,26.30,0,332.13,339.04,1.9,0.0,0.000,715951.5,715951.5,32045,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458940,750569.00
07/13/2016 21:15,2,0.068,ALERT,212.61,314.70,59.965,1468458903,"274151322000068","219011344069620",25.21,27.30,0,295.76,380.22,1.7,0.0,0.000,609837.3,609837.3,33683,0,0,0,L,1151911521,0,122.01,122.23,0002,25,0,0,0,0,0,0,12,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458942,750570.00
07/13/2016 21:15,2,0.197,ACTIVE,212.16,334.54,59.965,1468458903,"201051344001135","219011344069620",25.27,24.30,0,318.30,348.36,5.0,2.9,0.004,475610.5,475610.5,43506,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458943,750571.00
07/13/2016 21:15,2,0.188,ACTIVE,212.61,336.34,59.954,1468458903,"201051344000594","219011344069620",24.45,25.30,0,314.10,354.97,4.7,2.6,0.000,485574.7,485574.7,38985,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458943,750572.00
07/13/2016 21:15,2,0.195,ACTIVE,212.83,335.44,59.965,1468458903,"201051344001203","219011344069620",23.99,24.50,0,306.58,360.38,4.7,2.6,0.004,483180.9,483180.9,43562,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458944,750573.00
07/13/2016 21:15,2,0.094,ACTIVE,211.93,336.04,59.965,1468458903,"274151322000054","219011344069620",24.03,26.80,0,331.83,339.04,2.3,0.3,0.004,731036.2,731036.2,32075,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458945,750574.00
07/13/2016 21:15,2,0.188,ALERT,213.06,336.34,59.965,1468458903,"201051344000867","219011344069620",24.79,25.00,0,299.07,340.25,4.7,2.6,0.000,472968.1,472968.1,38991,0,0,0,L,1122011218,0,121.78,122.01,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458947,750575.00
07/13/2016 21:15,2,0.197,ALERT,212.61,335.74,59.970,1468458903,"201051344001093","219011344069620",23.60,24.80,0,296.66,338.74,4.8,2.7,0.000,481124.5,481124.5,43451,0,0,0,L,1122011218,0,122.01,121.33,0002,24,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458949,750576.00
07/13/2016 21:15,2,0.145,ACTIVE,212.61,336.64,59.965,1468458903,"201051344000900","219011344069620",24.87,24.30,0,310.49,357.38,3.7,1.6,0.000,489037.2,489037.2,38379,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458950,750577.00
07/13/2016 21:15,2,0.189,ALERT,213.06,336.64,59.970,1468458903,"201051344000648","219011344069620",24.77,24.00,0,298.77,341.15,4.8,2.7,0.004,479631.2,479631.2,38671,0,0,0,L,1122011218,0,121.10,122.46,0002,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458952,750578.00
07/13/2016 21:15,2,0.178,ACTIVE,212.83,336.64,59.965,1468458903,"201051344000569","219011344069620",25.39,24.80,0,323.72,348.06,4.6,2.5,0.000,489829.3,489829.3,38297,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458953,750579.00
07/13/2016 21:15,2,0.203,ACTIVE,212.83,335.74,59.965,1468458903,"201051344000983","219011344069620",24.77,24.80,0,307.18,359.78,5.1,3.0,0.000,481612.6,481612.6,38789,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458953,750580.00
07/13/2016 21:15,2,0.172,ACTIVE,212.83,336.34,59.922,1468458903,"201051344001158","219011344069620",24.45,24.30,0,313.80,354.37,4.3,2.2,0.000,474919.2,474919.2,39057,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458954,750581.00
07/13/2016 21:15,2,0.180,ALERT,213.29,337.54,59.965,1468458903,"201051344000576","219011344069620",23.66,24.30,0,298.17,341.75,4.3,2.3,0.000,482198.8,482198.8,38458,0,0,0,L,1122011218,0,121.55,122.01,0002,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458956,750582.00
07/13/2016 21:15,2,0.104,ALERT,211.93,330.63,59.975,1468458903,"274151322000087","219011344069620",22.94,28.00,0,295.76,342.65,2.4,0.4,0.000,704058.7,704058.7,32232,0,0,0,L,1151911521,0,122.01,122.23,0002,25,0,0,0,0,0,0,54,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468458958,750583.00
07/13/2016 21:30,2,0.102,ALERT,213.51,299.37,59.991,1468459803,"201051344000645","219011344069620",21.39,24.30,0,297.57,340.85,2.2,0.2,0.000,481779.3,481779.3,38586,0,0,0,L,1122011218,0,122.01,122.68,0002,21,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459806,750584.00
07/13/2016 21:30,2,0.055,ALERT,212.61,297.87,60.002,1468459803,"274151322000085","219011344069620",20.12,25.30,0,295.76,338.14,1.1,0.0,0.000,732026.5,732026.5,32081,0,0,0,L,1151911521,0,122.01,122.46,0002,24,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459807,750585.00
07/13/2016 21:30,2,0.125,ALERT,213.51,298.77,59.996,1468459803,"201051344000633","219011344069620",20.46,23.80,0,296.06,340.85,2.6,0.6,0.000,472986.0,472986.0,39075,0,0,0,L,1122011218,0,122.01,122.68,0002,23,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459809,750586.00
07/13/2016 21:30,2,0.137,ALERT,213.06,299.07,59.986,1468459803,"201051344000469","219011344069620",20.71,23.00,0,296.36,338.74,2.9,0.9,0.000,474965.2,474965.2,39012,0,0,0,L,1122011218,0,121.10,122.68,0002,20,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459811,750587.00
07/13/2016 21:30,2,0.131,ALERT,211.93,297.57,59.991,1468459803,"201051344000646","219011344069620",20.00,23.80,0,296.36,336.94,2.7,0.6,0.000,476900.0,476900.0,43560,0,0,0,L,1122011218,0,122.01,121.33,0002,21,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459813,750588.00
07/13/2016 21:30,2,0.078,ALERT,212.16,297.57,59.981,1468459803,"274151322000052","219011344069620",19.84,25.80,0,295.46,349.56,1.6,0.0,0.000,748753.1,748753.1,32323,0,0,0,L,1151911521,0,120.88,122.68,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459815,750589.00
07/13/2016 21:30,2,0.152,ALERT,212.61,298.17,60.018,1468459803,"201051344000585","219011344069620",20.28,23.80,0,296.66,338.44,3.2,1.1,0.000,485070.2,485070.2,43565,0,0,0,L,1122011218,0,121.55,122.01,0002,21,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459816,750590.00
07/13/2016 21:30,2,0.129,ALERT,212.38,298.17,59.996,1468459803,"201051344001230","219011344069620",17.45,23.80,0,296.96,336.94,2.3,0.3,0.000,480348.1,480348.1,43379,0,0,0,L,1122011218,0,122.23,121.33,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459818,750591.00
07/13/2016 21:30,2,0.115,ALERT,212.83,298.77,60.002,1468459803,"201051344000582","219011344069620",20.57,23.50,0,297.57,337.84,2.4,0.4,0.000,473412.5,473412.5,43510,0,0,0,L,1122011218,0,122.23,122.01,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459820,750592.00
07/13/2016 21:30,2,0.141,ALERT,212.16,298.17,60.034,1468459803,"201051344000955","219011344069620",19.68,24.00,0,296.96,336.94,2.8,0.8,0.000,486518.0,486518.0,43459,0,0,0,L,1122011218,0,121.55,121.55,0002,21,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459822,750593.00
07/13/2016 21:30,2,0.000,ALERT,212.16,325.22,59.991,1468459803,"274151322000094","219011344069620",37.33,25.30,0,295.46,374.81,0.0,0.0,0.000,609798.0,609798.0,33475,0,0,0,L,1151911521,0,121.33,122.91,0100,22,0,0,0,0,0,0,184,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1468459824,750594.00
07/13/2016 21:30,2,0.156,ALERT,212.83,299.67,59.996,1468459803,"201051344000579","219011344069620",20.26,24.30,0,298.17,338.44,3.2,1.2,0.000,488937.3,488937.3,19081,0,0,0,L,1122011218,0,121.33,122.23,0002,21,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459825,750595.00
07/13/2016 21:30,2,0.139,ALERT,212.38,298.47,59.991,1468459803,"201051344000890","219011344069620",20.36,24.30,0,297.26,337.24,2.9,0.9,0.000,483764.6,483764.6,43470,0,0,0,L,1122011218,0,122.23,121.10,0002,24,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459827,750596.00
07/13/2016 21:30,2,0.127,ALERT,212.61,297.87,59.996,1468459803,"201051344000438","219011344069620",20.06,23.80,0,297.26,338.74,2.6,0.6,0.000,485482.8,485482.8,43474,0,0,0,L,1122011218,0,122.23,121.55,0002,23,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459829,750597.00
07/13/2016 21:30,2,0.152,ALERT,212.61,297.57,59.996,1468459803,"201051344000417","219011344069620",19.70,24.30,0,296.06,338.14,3.1,1.0,0.000,477411.4,477411.4,43630,0,0,0,L,1122011218,0,121.78,121.55,0002,22,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459831,750598.00
07/13/2016 21:30,2,0.057,ALERT,212.16,298.77,60.002,1468459803,"274151322000083","219011344069620",19.78,25.50,0,296.06,338.14,1.1,0.0,0.000,742005.6,742005.6,32403,0,0,0,L,1151911521,0,121.55,122.46,0002,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459833,750599.00
07/13/2016 21:30,2,0.057,ALERT,213.06,298.47,60.028,1468459803,"274151322000076","219011344069620",20.81,25.30,0,295.76,351.07,1.2,0.0,0.000,790893.4,790893.4,32411,0,0,0,L,1151911521,0,121.78,122.91,0002,23,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459835,750600.00
07/13/2016 21:30,2,0.135,ALERT,212.83,299.97,60.007,1468459803,"201051344000868","219011344069620",19.64,23.50,0,298.47,338.74,2.7,0.7,0.000,473899.5,473899.5,38733,0,0,0,L,1122011218,0,121.33,122.46,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459836,750601.00
07/13/2016 21:30,2,0.049,ALERT,212.38,299.07,60.002,1468459803,"274151322000095","219011344069620",20.44,25.00,0,296.96,337.84,1.0,0.0,0.000,782828.7,782828.7,32325,0,0,0,L,1151911521,0,121.78,122.23,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459838,750602.00
07/13/2016 21:30,2,0.100,ALERT,212.83,299.07,59.954,1468459803,"201051344000988","219011344069620",20.38,24.00,0,295.46,340.25,2.1,0.1,0.000,470577.9,470577.9,39017,0,0,0,L,1122011218,0,121.33,122.46,0002,21,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459840,750603.00
07/13/2016 21:30,2,0.113,ALERT,212.38,297.57,59.991,1468459803,"201051344001025","219011344069620",20.52,23.50,0,296.66,338.14,2.4,0.3,0.000,484379.0,484379.0,43524,0,0,0,L,1122011218,0,121.55,121.55,0002,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459842,750604.00
07/13/2016 21:30,2,0.117,ALERT,212.83,299.37,60.028,1468459803,"201051344000458","219011344069620",20.22,24.30,0,297.87,338.44,2.4,0.4,0.000,481428.4,481428.4,38937,0,0,0,L,1122011218,0,121.55,122.23,0002,21,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459844,750605.00
07/13/2016 21:30,2,0.113,ALERT,213.51,299.07,59.959,1468459803,"201051344000853","219011344069620",19.10,23.50,0,297.87,340.25,2.2,0.2,0.000,480465.4,480465.4,38553,0,0,0,L,1122011218,0,122.01,122.68,0002,23,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459846,750606.00
07/13/2016 21:30,2,0.088,ALERT,212.83,297.87,60.002,1468459803,"201051344000685","219011344069620",19.42,23.80,0,296.36,338.44,1.7,0.0,0.000,484798.9,484798.9,43395,0,0,0,L,1122011218,0,122.68,121.55,0002,21,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459847,750607.00
07/13/2016 21:30,2,0.119,ALERT,212.61,297.57,60.023,1468459803,"201051344000917","219011344069620",17.99,24.30,0,295.46,337.84,2.2,0.2,0.000,481693.3,481693.3,43394,0,0,0,L,1122011218,0,121.78,122.01,0002,21,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459849,750608.00
07/13/2016 21:30,2,0.117,ALERT,212.83,298.17,60.002,1468459803,"201051344001145","219011344069620",18.85,23.50,0,296.66,339.04,2.2,0.2,0.000,486865.5,486865.5,43240,0,0,0,L,1122011218,0,122.01,121.78,0002,23,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459851,750609.00
07/13/2016 21:30,2,0.111,ALERT,212.61,296.96,60.002,1468459803,"201051344000651","219011344069620",19.80,23.30,0,296.36,338.14,2.2,0.2,0.000,479582.1,479582.1,43581,0,0,0,L,1122011218,0,122.46,121.55,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459853,750610.00
07/13/2016 21:30,2,0.041,ALERT,211.70,298.17,60.007,1468459803,"274151322000088","219011344069620",18.81,25.30,0,295.76,337.24,0.8,0.0,0.000,715951.5,715951.5,32046,0,0,0,L,1151911521,0,122.23,122.23,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459855,750611.00
07/13/2016 21:30,2,0.008,ALERT,212.83,297.26,59.991,1468459803,"274151322000068","219011344069620",37.53,25.80,0,295.76,374.21,0.0,0.0,0.000,609837.3,609837.3,33685,0,0,0,L,1151911521,0,122.01,122.91,0100,24,0,0,0,0,0,0,181,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1468459856,750612.00
07/13/2016 21:30,2,0.146,ALERT,212.16,297.87,60.002,1468459803,"201051344001135","219011344069620",20.16,23.50,0,296.96,336.94,3.0,1.0,0.000,475611.0,475611.0,43507,0,0,0,L,1122011218,0,122.01,121.55,0002,23,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459858,750613.00
07/13/2016 21:30,2,0.123,ALERT,212.83,299.67,60.007,1468459803,"201051344000594","219011344069620",20.26,24.30,0,297.87,338.14,2.5,0.5,0.000,485575.0,485575.0,38986,0,0,0,L,1122011218,0,121.55,122.23,0002,21,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459860,750614.00
07/13/2016 21:30,2,0.133,ALERT,212.61,297.26,60.007,1468459803,"201051344001203","219011344069620",19.00,23.80,0,296.66,339.34,2.6,0.6,0.000,483181.2,483181.2,43563,0,0,0,L,1122011218,0,122.46,121.33,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459862,750615.00
07/13/2016 21:30,2,0.049,ALERT,212.16,298.47,60.002,1468459803,"274151322000054","219011344069620",19.52,25.50,0,295.76,349.86,1.0,0.0,0.000,731036.2,731036.2,32076,0,0,0,L,1151911521,0,121.78,122.23,0002,23,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459864,750616.00
07/13/2016 21:30,2,0.129,ALERT,213.29,299.37,60.002,1468459803,"201051344000867","219011344069620",19.58,24.30,0,296.96,340.85,2.6,0.6,0.000,472968.4,472968.4,38993,0,0,0,L,1122011218,0,121.78,122.23,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459866,750617.00
07/13/2016 21:30,2,0.143,ALERT,212.38,297.87,60.034,1468459803,"201051344001093","219011344069620",17.83,24.00,0,296.36,335.74,2.6,0.6,0.000,481124.8,481124.8,43453,0,0,0,L,1122011218,0,122.01,121.55,0002,23,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459868,750618.00
07/13/2016 21:30,2,0.088,ALERT,212.83,299.37,60.002,1468459803,"201051344000900","219011344069620",19.04,23.50,0,297.57,338.44,1.7,0.0,0.000,489037.3,489037.3,38380,0,0,0,L,1122011218,0,121.78,122.23,0002,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459869,750619.00
07/13/2016 21:30,2,0.129,ALERT,213.29,298.77,60.012,1468459803,"201051344000648","219011344069620",20.02,23.50,0,296.96,339.34,2.6,0.6,0.000,479631.5,479631.5,38673,0,0,0,L,1122011218,0,121.33,122.68,0002,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459871,750620.00
07/13/2016 21:30,2,0.127,ALERT,213.06,299.67,59.996,1468459803,"201051344000569","219011344069620",19.88,24.00,0,298.47,338.74,2.6,0.6,0.000,489829.6,489829.6,38298,0,0,0,L,1122011218,0,121.10,122.68,0002,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459873,750621.00
07/13/2016 21:30,2,0.145,ALERT,213.06,299.37,60.007,1468459803,"201051344000983","219011344069620",19.60,24.00,0,298.17,338.74,2.9,0.9,0.000,481613.0,481613.0,38790,0,0,0,L,1122011218,0,121.55,122.23,0002,23,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459875,750622.00
07/13/2016 21:30,2,0.113,ALERT,212.83,298.77,60.012,1468459803,"201051344001158","219011344069620",19.58,23.50,0,297.26,338.74,2.3,0.3,0.000,474919.4,474919.4,39058,0,0,0,L,1122011218,0,121.33,122.01,0002,23,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459877,750623.00
07/13/2016 21:30,2,0.109,ALERT,213.29,299.37,59.975,1468459803,"201051344000576","219011344069620",18.75,23.50,0,297.26,339.95,2.1,0.1,0.000,482199.0,482199.0,38460,0,0,0,L,1122011218,0,121.78,122.23,0002,20,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459878,750624.00
07/13/2016 21:30,2,0.064,ALERT,212.38,297.26,59.996,1468459803,"274151322000087","219011344069620",17.69,26.50,0,295.16,336.34,1.2,0.0,0.000,704058.7,704058.7,32234,0,0,0,L,1151911521,0,122.01,122.68,0002,24,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468459880,750625.00
07/13/2016 21:45,2,0.045,ALERT,213.06,298.17,59.954,1468460704,"201051344000645","219011344069620",25.29,23.50,0,296.96,300.57,1.2,0.0,0.000,481779.3,481779.3,38588,0,0,0,L,1122011218,0,121.78,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1468460706,750626.00
07/13/2016 21:45,2,0.000,ALERT,212.16,296.96,59.996,1468460704,"274151322000085","219011344069620",0.00,24.80,0,295.76,299.97,0.0,0.0,0.000,732026.5,732026.5,32083,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460708,750627.00
07/13/2016 21:45,2,0.064,ALERT,213.29,298.17,59.959,1468460704,"201051344000633","219011344069620",24.71,23.30,0,295.16,300.27,1.6,0.0,0.000,472986.0,472986.0,39077,0,0,0,L,1122011218,0,121.78,122.46,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460710,750628.00
07/13/2016 21:45,2,0.070,ALERT,212.61,297.87,60.023,1468460704,"201051344000469","219011344069620",24.25,22.50,0,296.06,300.27,1.8,0.0,0.000,474965.2,474965.2,39014,0,0,0,L,1122011218,0,120.88,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460711,750629.00
07/13/2016 21:45,2,0.066,ALERT,212.38,298.17,60.002,1468460704,"201051344000646","219011344069620",24.19,23.30,0,294.86,299.67,1.7,0.0,0.000,476900.0,476900.0,43562,0,0,0,L,1122011218,0,122.01,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460713,750630.00
07/13/2016 21:45,2,0.000,ALERT,211.48,296.66,59.991,1468460704,"274151322000052","219011344069620",0.00,25.00,0,295.46,300.57,0.0,0.0,0.000,748753.1,748753.1,32325,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460715,750631.00
07/13/2016 21:45,2,0.090,ALERT,212.83,298.17,60.007,1468460704,"201051344000585","219011344069620",24.99,23.50,0,295.16,299.97,2.3,0.3,0.000,485070.3,485070.3,43567,0,0,0,L,1122011218,0,121.55,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460717,750632.00
07/13/2016 21:45,2,0.074,ALERT,212.83,298.47,59.975,1468460704,"201051344001230","219011344069620",24.03,23.00,0,295.46,299.97,1.8,0.0,0.000,480348.1,480348.1,43381,0,0,0,L,1122011218,0,122.01,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460719,750633.00
07/13/2016 21:45,2,0.062,ALERT,213.29,298.47,60.012,1468460704,"201051344000582","219011344069620",24.69,23.00,0,296.06,300.27,1.6,0.0,0.000,473412.5,473412.5,43512,0,0,0,L,1122011218,0,122.01,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460721,750634.00
07/13/2016 21:45,2,0.082,ALERT,212.38,297.57,60.012,1468460704,"201051344000955","219011344069620",24.67,23.50,0,295.46,299.67,2.1,0.1,0.000,486518.0,486518.0,43461,0,0,0,L,1122011218,0,121.33,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460723,750635.00
07/13/2016 21:45,2,0.000,ALERT,211.93,296.96,59.975,1468460704,"274151322000094","219011344069620",0.00,24.50,0,295.46,357.98,0.0,0.0,0.000,609798.0,609798.0,33477,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1468460724,750636.00
07/13/2016 21:45,2,0.092,ALERT,212.61,298.77,60.007,1468460704,"201051344000579","219011344069620",25.07,23.80,0,297.57,301.17,2.4,0.3,0.000,488937.4,488937.4,19083,0,0,0,L,1122011218,0,121.10,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460726,750637.00
07/13/2016 21:45,2,0.090,ALERT,212.61,298.77,60.012,1468460704,"201051344000890","219011344069620",24.83,23.80,0,296.06,300.87,2.3,0.3,0.000,483764.7,483764.7,43472,0,0,0,L,1122011218,0,122.01,121.10,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460728,750638.00
07/13/2016 21:45,2,0.072,ALERT,213.06,298.17,60.012,1468460704,"201051344000438","219011344069620",24.59,23.30,0,295.76,299.97,1.8,0.0,0.000,485482.8,485482.8,43476,0,0,0,L,1122011218,0,122.23,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460730,750639.00
07/13/2016 21:45,2,0.102,ALERT,213.06,297.57,60.018,1468460704,"201051344000417","219011344069620",24.33,23.50,0,294.86,299.07,2.5,0.5,0.000,477411.6,477411.6,43632,0,0,0,L,1122011218,0,121.78,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460731,750640.00
07/13/2016 21:45,2,0.000,ALERT,211.70,296.96,60.007,1468460704,"274151322000083","219011344069620",0.00,24.80,0,296.06,300.57,0.0,0.0,0.000,742005.6,742005.6,32405,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460733,750641.00
07/13/2016 21:45,2,0.000,ALERT,212.38,296.96,60.007,1468460704,"274151322000076","219011344069620",0.00,24.80,0,295.46,299.97,0.0,0.0,0.000,790893.4,790893.4,32413,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1468460735,750642.00
07/13/2016 21:45,2,0.066,ALERT,212.61,299.07,60.002,1468460704,"201051344000868","219011344069620",18.45,23.00,0,297.87,301.17,1.6,0.0,0.000,473899.6,473899.6,38735,0,0,0,L,1122011218,0,121.33,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460737,750643.00
07/13/2016 21:45,2,0.000,ALERT,211.93,297.87,60.002,1468460704,"274151322000095","219011344069620",0.00,24.50,0,296.66,300.87,0.0,0.0,0.000,782828.7,782828.7,32327,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1468460739,750644.00
07/13/2016 21:45,2,0.049,ALERT,212.61,298.17,59.991,1468460704,"201051344000988","219011344069620",24.87,23.50,0,294.86,300.57,1.2,0.0,0.000,470577.9,470577.9,39019,0,0,0,L,1122011218,0,121.10,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460741,750645.00
07/13/2016 21:45,2,0.062,ALERT,212.83,297.87,60.023,1468460704,"201051344001025","219011344069620",22.28,23.00,0,294.86,300.27,1.4,0.0,0.000,484379.0,484379.0,43526,0,0,0,L,1122011218,0,121.78,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460743,750646.00
07/13/2016 21:45,2,0.068,ALERT,212.61,298.47,60.002,1468460704,"201051344000458","219011344069620",24.23,24.00,0,297.26,301.47,1.7,0.0,0.000,481428.5,481428.5,38939,0,0,0,L,1122011218,0,121.33,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460744,750647.00
07/13/2016 21:45,2,0.055,ALERT,213.29,298.17,60.012,1468460704,"201051344000853","219011344069620",22.82,23.30,0,296.96,300.87,1.4,0.0,0.000,480465.4,480465.4,38555,0,0,0,L,1122011218,0,121.78,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460746,750648.00
07/13/2016 21:45,2,0.000,ALERT,213.06,298.17,60.002,1468460704,"201051344000685","219011344069620",0.00,23.50,0,295.46,299.67,0.0,0.0,0.000,484798.9,484798.9,43397,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460748,750649.00
07/13/2016 21:45,2,0.000,ALERT,212.61,297.57,59.975,1468460704,"201051344000917","219011344069620",0.00,23.80,0,293.66,299.37,0.0,0.0,0.000,481693.3,481693.3,43396,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460750,750650.00
07/13/2016 21:45,2,0.000,ALERT,213.29,298.77,60.002,1468460704,"201051344001145","219011344069620",0.00,23.00,0,295.76,300.57,0.0,0.0,0.000,486865.5,486865.5,43242,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460752,750651.00
07/13/2016 21:45,2,0.053,ALERT,213.06,297.57,60.007,1468460704,"201051344000651","219011344069620",24.23,22.80,0,294.86,299.37,1.3,0.0,0.000,479582.1,479582.1,43583,0,0,0,L,1122011218,0,122.46,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460754,750652.00
07/13/2016 21:45,2,0.000,ALERT,211.25,296.66,60.002,1468460704,"274151322000088","219011344069620",0.00,24.80,0,295.76,300.27,0.0,0.0,0.000,715951.5,715951.5,32048,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460755,750653.00
07/13/2016 21:45,2,0.000,ALERT,212.61,296.06,59.996,1468460704,"274151322000068","219011344069620",0.00,25.00,0,295.16,357.98,0.0,0.0,0.000,609837.3,609837.3,33687,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1468460757,750654.00
07/13/2016 21:45,2,0.000,ALERT,212.61,298.17,60.002,1468460704,"201051344001135","219011344069620",0.00,23.30,0,295.46,299.97,0.0,0.0,0.000,475611.1,475611.1,43509,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460759,750655.00
07/13/2016 21:45,2,0.000,ALERT,212.61,299.07,60.007,1468460704,"201051344000594","219011344069620",0.00,23.80,0,296.96,301.17,0.0,0.0,0.000,485575.0,485575.0,38988,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460761,750656.00
07/13/2016 21:45,2,0.000,ALERT,213.06,298.17,60.002,1468460704,"201051344001203","219011344069620",0.00,23.50,0,295.16,301.47,0.0,0.0,0.000,483181.2,483181.2,43565,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460762,750657.00
07/13/2016 21:45,2,0.000,ALERT,211.48,296.66,59.996,1468460704,"274151322000054","219011344069620",0.00,24.80,0,295.76,300.87,0.0,0.0,0.000,731036.2,731036.2,32078,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1468460764,750658.00
07/13/2016 21:45,2,0.000,ALERT,212.83,297.87,60.028,1468460704,"201051344000867","219011344069620",0.00,23.80,0,296.96,301.47,0.0,0.0,0.000,472968.4,472968.4,38995,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460766,750659.00
07/13/2016 21:45,2,0.000,ALERT,213.06,298.47,59.986,1468460704,"201051344001093","219011344069620",0.00,23.80,0,295.16,299.67,0.0,0.0,0.000,481124.9,481124.9,43455,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460768,750660.00
07/13/2016 21:45,2,0.000,ALERT,212.61,298.47,59.944,1468460704,"201051344000900","219011344069620",0.00,23.00,0,296.96,300.57,0.0,0.0,0.000,489037.3,489037.3,38382,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460770,750661.00
07/13/2016 21:45,2,0.000,ALERT,213.06,298.17,59.986,1468460704,"201051344000648","219011344069620",0.00,23.00,0,296.66,300.57,0.0,0.0,0.000,479631.5,479631.5,38675,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460772,750662.00
07/13/2016 21:45,2,0.000,ALERT,212.83,299.07,59.991,1468460704,"201051344000569","219011344069620",0.00,23.50,0,297.57,301.47,0.0,0.0,0.000,489829.6,489829.6,38300,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460773,750663.00
07/13/2016 21:45,2,0.000,ALERT,212.83,298.77,59.981,1468460704,"201051344000983","219011344069620",0.00,23.50,0,297.57,301.17,0.0,0.0,0.000,481613.1,481613.1,38792,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460775,750664.00
07/13/2016 21:45,2,0.000,ALERT,212.83,298.17,60.023,1468460704,"201051344001158","219011344069620",0.00,23.00,0,296.36,299.97,0.0,0.0,0.000,474919.4,474919.4,39060,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460777,750665.00
07/13/2016 21:45,2,0.000,ALERT,213.29,299.07,60.018,1468460704,"201051344000576","219011344069620",0.00,23.30,0,296.96,300.57,0.0,0.0,0.000,482199.0,482199.0,38462,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460779,750666.00
07/13/2016 21:45,2,0.000,ALERT,211.93,296.36,60.012,1468460704,"274151322000087","219011344069620",0.00,25.80,0,295.46,299.97,0.0,0.0,0.000,704058.7,704058.7,32236,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468460781,750667.00
07/13/2016 22:00,2,0.000,ALERT,212.61,297.87,60.002,1468461604,"201051344000645","219011344069620",0.00,23.00,0,296.36,303.28,0.0,0.0,0.000,481779.3,481779.3,38590,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1468461607,750668.00
07/13/2016 22:00,2,0.000,ALERT,211.48,296.36,60.012,1468461604,"274151322000085","219011344069620",0.00,24.30,0,294.56,299.67,0.0,0.0,0.000,732026.5,732026.5,32085,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468461608,750669.00
07/13/2016 22:00,2,0.000,ALERT,212.61,296.96,60.039,1468461604,"201051344000633","219011344069620",0.00,22.80,0,294.26,302.68,0.0,0.0,0.000,472986.0,472986.0,39079,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1468461610,750670.00
07/13/2016 22:00,2,0.000,ALERT,212.38,297.26,60.023,1468461604,"201051344000469","219011344069620",0.00,22.00,0,295.16,302.37,0.0,0.0,0.000,474965.2,474965.2,39016,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1468461612,750671.00
07/13/2016 22:00,2,0.000,ALERT,211.93,297.26,60.012,1468461604,"201051344000646","219011344069620",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,476900.0,476900.0,43564,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1468461614,750672.00
07/13/2016 22:00,2,0.000,ALERT,210.80,296.96,60.023,1468461604,"274151322000052","219011344069620",0.00,24.30,0,294.26,299.67,0.0,0.0,0.000,748753.1,748753.1,32327,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468461616,750673.00
07/13/2016 22:00,2,0.000,ALERT,212.38,297.87,60.012,1468461604,"201051344000585","219011344069620",0.00,22.80,0,295.46,299.37,0.0,0.0,0.000,485070.3,485070.3,43569,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1468461617,750674.00
07/13/2016 22:00,2,0.000,ALERT,212.16,297.87,60.018,1468461604,"201051344001230","219011344069620",0.00,22.50,0,296.06,299.67,0.0,0.0,0.000,480348.1,480348.1,43383,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1468461619,750675.00
07/13/2016 22:00,2,0.000,ALERT,212.83,298.47,60.018,1468461604,"201051344000582","219011344069620",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,473412.5,473412.5,43514,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1468461621,750676.00
07/13/2016 22:00,2,0.000,ALERT,211.93,297.57,60.018,1468461604,"201051344000955","219011344069620",0.00,22.80,0,295.76,299.37,0.0,0.0,0.000,486518.0,486518.0,43463,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1468461623,750677.00
07/13/2016 22:00,2,0.000,ALERT,211.25,295.76,60.012,1468461604,"274151322000094","219011344069620",0.00,23.80,0,293.96,299.07,0.0,0.0,0.000,609798.0,609798.0,33479,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468461624,750678.00
07/13/2016 22:00,2,0.000,ALERT,212.16,298.47,60.018,1468461604,"201051344000579","219011344069620",0.00,23.00,0,296.96,303.58,0.0,0.0,0.000,488937.4,488937.4,19085,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1468461626,750679.00
07/13/2016 22:00,2,0.000,ALERT,212.16,298.17,60.023,1468461604,"201051344000890","219011344069620",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,483764.7,483764.7,43474,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1468461628,750680.00
07/13/2016 22:00,2,0.000,ALERT,212.38,297.57,60.023,1468461604,"201051344000438","219011344069620",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,485482.8,485482.8,43478,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1468461630,750681.00
07/13/2016 22:00,2,0.000,ALERT,212.38,296.96,60.023,1468461604,"201051344000417","219011344069620",0.00,23.00,0,295.46,299.07,0.0,0.0,0.000,477411.6,477411.6,43634,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1468461632,750682.00
07/13/2016 22:00,2,0.000,ALERT,211.03,296.36,60.012,1468461604,"274151322000083","219011344069620",0.00,24.00,0,294.86,299.67,0.0,0.0,0.000,742005.6,742005.6,32407,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468461634,750683.00
07/13/2016 22:00,2,0.000,ALERT,211.48,295.76,60.018,1468461604,"274151322000076","219011344069620",0.00,24.00,0,294.26,299.67,0.0,0.0,0.000,790893.4,790893.4,32415,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468461636,750684.00
07/13/2016 22:00,2,0.000,ALERT,211.93,298.17,60.039,1468461604,"201051344000868","219011344069620",0.00,22.50,0,296.96,304.18,0.0,0.0,0.000,473899.6,473899.6,38737,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1468461638,750685.00
07/13/2016 22:00,2,0.000,ALERT,211.03,297.26,60.034,1468461604,"274151322000095","219011344069620",0.00,23.80,0,295.76,300.27,0.0,0.0,0.000,782828.7,782828.7,32329,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468461639,750686.00
07/13/2016 22:00,2,0.000,ALERT,212.16,297.57,60.018,1468461604,"201051344000988","219011344069620",0.00,22.80,0,293.96,302.68,0.0,0.0,0.000,470577.9,470577.9,39021,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1468461641,750687.00
07/13/2016 22:00,2,0.000,ALERT,212.16,297.26,60.007,1468461604,"201051344001025","219011344069620",0.00,22.30,0,295.76,300.27,0.0,0.0,0.000,484379.0,484379.0,43528,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1468461643,750688.00
07/13/2016 22:00,2,0.000,ALERT,212.16,298.17,60.034,1468461604,"201051344000458","219011344069620",0.00,23.30,0,296.36,303.88,0.0,0.0,0.000,481428.5,481428.5,38941,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1468461645,750689.00
07/13/2016 22:00,2,0.000,ALERT,212.61,297.57,60.012,1468461604,"201051344000853","219011344069620",0.00,22.50,0,296.36,303.28,0.0,0.0,0.000,480465.4,480465.4,38557,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1468461647,750690.00
07/13/2016 22:00,2,0.000,ALERT,212.61,297.57,60.023,1468461604,"201051344000685","219011344069620",0.00,22.80,0,296.06,299.37,0.0,0.0,0.000,484798.9,484798.9,43399,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468461648,750691.00
07/13/2016 22:00,2,0.000,ALERT,212.38,297.26,60.023,1468461604,"201051344000917","219011344069620",0.00,23.30,0,294.86,299.07,0.0,0.0,0.000,481693.3,481693.3,43398,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468461650,750692.00
07/13/2016 22:00,2,0.000,ALERT,212.61,297.87,60.012,1468461604,"201051344001145","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,486865.5,486865.5,43244,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468461652,750693.00
07/13/2016 22:00,2,0.000,ALERT,212.38,296.96,60.034,1468461604,"201051344000651","219011344069620",0.00,22.30,0,295.76,299.37,0.0,0.0,0.000,479582.1,479582.1,43585,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468461654,750694.00
07/13/2016 22:00,2,0.000,ALERT,210.80,296.66,60.012,1468461604,"274151322000088","219011344069620",0.00,24.00,0,294.26,299.07,0.0,0.0,0.000,715951.5,715951.5,32050,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468461656,750695.00
07/13/2016 22:00,2,0.000,ALERT,211.93,295.46,60.028,1468461604,"274151322000068","219011344069620",0.00,24.30,0,293.96,298.47,0.0,0.0,0.000,609837.3,609837.3,33689,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468461657,750696.00
07/13/2016 22:00,2,0.000,ALERT,211.93,297.57,60.012,1468461604,"201051344001135","219011344069620",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,475611.1,475611.1,43511,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468461659,750697.00
07/13/2016 22:00,2,0.000,ALERT,211.93,298.47,60.012,1468461604,"201051344000594","219011344069620",0.00,23.00,0,296.06,303.88,0.0,0.0,0.000,485575.0,485575.0,38990,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468461661,750698.00
07/13/2016 22:00,2,0.000,ALERT,212.38,297.57,60.049,1468461604,"201051344001203","219011344069620",0.00,22.80,0,296.06,301.47,0.0,0.0,0.000,483181.2,483181.2,43567,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468461663,750699.00
07/13/2016 22:00,2,0.000,ALERT,211.03,296.96,60.012,1468461604,"274151322000054","219011344069620",0.00,24.30,0,294.86,299.67,0.0,0.0,0.000,731036.2,731036.2,32080,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468461665,750700.00
07/13/2016 22:00,2,0.000,ALERT,212.38,297.57,60.018,1468461604,"201051344000867","219011344069620",0.00,23.30,0,296.36,304.18,0.0,0.0,0.000,472968.4,472968.4,38997,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468461667,750701.00
07/13/2016 22:00,2,0.000,ALERT,212.38,297.57,60.018,1468461604,"201051344001093","219011344069620",0.00,23.00,0,295.76,299.67,0.0,0.0,0.000,481124.9,481124.9,43457,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468461668,750702.00
