ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2016 22:00,2,0.000,ALERT,211.93,297.57,60.018,1468461604,"201051344000900","219011344069620",0.00,22.50,0,295.76,302.68,0.0,0.0,0.000,489037.3,489037.3,38384,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468461670,750703.00
07/13/2016 22:00,2,0.000,ALERT,212.38,296.96,60.012,1468461604,"201051344000648","219011344069620",0.00,22.30,0,295.76,303.28,0.0,0.0,0.000,479631.5,479631.5,38677,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468461672,750704.00
07/13/2016 22:00,2,0.000,ALERT,212.16,298.17,59.975,1468461604,"201051344000569","219011344069620",0.00,23.00,0,296.96,304.18,0.0,0.0,0.000,489829.6,489829.6,38302,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468461674,750705.00
07/13/2016 22:00,2,0.000,ALERT,212.16,298.17,60.018,1468461604,"201051344000983","219011344069620",0.00,22.80,0,296.66,303.58,0.0,0.0,0.000,481613.1,481613.1,38794,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468461676,750706.00
07/13/2016 22:00,2,0.000,ALERT,212.16,297.26,60.012,1468461604,"201051344001158","219011344069620",0.00,22.30,0,295.46,302.07,0.0,0.0,0.000,474919.4,474919.4,39062,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468461678,750707.00
07/13/2016 22:00,2,0.000,ALERT,212.61,298.17,60.018,1468461604,"201051344000576","219011344069620",0.00,22.50,0,296.36,302.98,0.0,0.0,0.000,482199.0,482199.0,38464,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468461679,750708.00
07/13/2016 22:00,2,0.000,ALERT,211.25,295.46,60.012,1468461604,"274151322000087","219011344069620",0.00,24.80,0,294.26,299.07,0.0,0.0,0.000,704058.7,704058.7,32238,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468461681,750709.00
07/13/2016 22:15,2,0.000,ALERT,212.61,297.26,59.986,1468462503,"201051344000645","219011344069620",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,481779.3,481779.3,38592,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462505,750710.00
07/13/2016 22:15,2,0.000,ALERT,211.25,296.06,59.975,1468462503,"274151322000085","219011344069620",0.00,23.50,0,294.26,297.87,0.0,0.0,0.000,732026.5,732026.5,32087,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468462507,750711.00
07/13/2016 22:15,2,0.000,ALERT,212.38,296.96,59.965,1468462503,"201051344000633","219011344069620",0.00,22.00,0,293.66,298.77,0.0,0.0,0.000,472986.0,472986.0,39081,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462509,750712.00
07/13/2016 22:15,2,0.000,ALERT,211.93,296.96,59.970,1468462503,"201051344000469","219011344069620",0.00,21.50,0,294.56,299.07,0.0,0.0,0.000,474965.2,474965.2,39018,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462511,750713.00
07/13/2016 22:15,2,0.000,ALERT,211.48,296.66,59.970,1468462503,"201051344000646","219011344069620",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,476900.0,476900.0,43566,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468462513,750714.00
07/13/2016 22:15,2,0.000,ALERT,210.80,295.46,59.975,1468462503,"274151322000052","219011344069620",0.00,23.50,0,294.26,298.17,0.0,0.0,0.000,748753.1,748753.1,32329,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462514,750715.00
07/13/2016 22:15,2,0.000,ALERT,212.16,297.26,59.970,1468462503,"201051344000585","219011344069620",0.00,22.30,0,295.16,299.67,0.0,0.0,0.000,485070.3,485070.3,43571,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462516,750716.00
07/13/2016 22:15,2,0.000,ALERT,211.70,296.96,59.975,1468462503,"201051344001230","219011344069620",0.00,22.00,0,295.76,300.27,0.0,0.0,0.000,480348.1,480348.1,43385,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462518,750717.00
07/13/2016 22:15,2,0.000,ALERT,212.38,297.57,59.954,1468462503,"201051344000582","219011344069620",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,473412.5,473412.5,43516,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462520,750718.00
07/13/2016 22:15,2,0.000,ALERT,211.70,296.96,59.996,1468462503,"201051344000955","219011344069620",0.00,22.30,0,295.46,299.97,0.0,0.0,0.000,486518.0,486518.0,43465,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462522,750719.00
07/13/2016 22:15,2,0.000,ALERT,211.25,295.76,59.944,1468462503,"274151322000094","219011344069620",0.00,23.30,0,293.66,297.26,0.0,0.0,0.000,609798.0,609798.0,33481,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462523,750720.00
07/13/2016 22:15,2,0.000,ALERT,211.93,298.17,59.965,1468462503,"201051344000579","219011344069620",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,488937.4,488937.4,19087,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462525,750721.00
07/13/2016 22:15,2,0.000,ALERT,211.93,297.87,59.949,1468462503,"201051344000890","219011344069620",0.00,22.50,0,296.06,301.17,0.0,0.0,0.000,483764.7,483764.7,43476,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462527,750722.00
07/13/2016 22:15,2,0.000,ALERT,212.16,297.26,59.970,1468462503,"201051344000438","219011344069620",0.00,22.00,0,295.76,300.27,0.0,0.0,0.000,485482.8,485482.8,43480,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462529,750723.00
07/13/2016 22:15,2,0.000,ALERT,212.16,296.06,59.944,1468462503,"201051344000417","219011344069620",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,477411.6,477411.6,43636,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462531,750724.00
07/13/2016 22:15,2,0.000,ALERT,211.03,297.26,59.959,1468462503,"274151322000083","219011344069620",0.00,23.30,0,294.56,298.17,0.0,0.0,0.000,742005.6,742005.6,32409,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462532,750725.00
07/13/2016 22:15,2,0.000,ALERT,211.48,296.66,59.965,1468462503,"274151322000076","219011344069620",0.00,23.30,0,293.96,298.17,0.0,0.0,0.000,790893.4,790893.4,32417,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462534,750726.00
07/13/2016 22:15,2,0.000,ALERT,211.93,297.87,59.965,1468462503,"201051344000868","219011344069620",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,473899.6,473899.6,38739,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462536,750727.00
07/13/2016 22:15,2,0.000,ALERT,211.03,297.26,59.970,1468462503,"274151322000095","219011344069620",0.00,23.00,0,295.46,298.47,0.0,0.0,0.000,782828.7,782828.7,32331,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462538,750728.00
07/13/2016 22:15,2,0.000,ALERT,211.93,297.26,59.970,1468462503,"201051344000988","219011344069620",0.00,22.30,0,293.06,299.07,0.0,0.0,0.000,470577.9,470577.9,39023,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468462540,750729.00
07/13/2016 22:15,2,0.000,ALERT,211.93,296.66,59.949,1468462503,"201051344001025","219011344069620",0.00,21.80,0,295.16,300.57,0.0,0.0,0.000,484379.0,484379.0,43530,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462542,750730.00
07/13/2016 22:15,2,0.000,ALERT,211.93,297.57,59.965,1468462503,"201051344000458","219011344069620",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,481428.5,481428.5,38943,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462543,750731.00
07/13/2016 22:15,2,0.000,ALERT,212.61,297.26,59.986,1468462503,"201051344000853","219011344069620",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,480465.4,480465.4,38559,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462545,750732.00
07/13/2016 22:15,2,0.000,ALERT,212.38,297.26,59.991,1468462503,"201051344000685","219011344069620",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,484798.9,484798.9,43401,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462547,750733.00
07/13/2016 22:15,2,0.000,ALERT,211.93,296.06,59.970,1468462503,"201051344000917","219011344069620",0.00,22.80,0,294.26,299.07,0.0,0.0,0.000,481693.3,481693.3,43400,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462549,750734.00
07/13/2016 22:15,2,0.000,ALERT,212.16,297.26,59.970,1468462503,"201051344001145","219011344069620",0.00,21.80,0,296.06,301.17,0.0,0.0,0.000,486865.5,486865.5,43246,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462550,750735.00
07/13/2016 22:15,2,0.000,ALERT,211.93,296.06,59.975,1468462503,"201051344000651","219011344069620",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,479582.1,479582.1,43587,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462552,750736.00
07/13/2016 22:15,2,0.000,ALERT,210.57,296.36,59.991,1468462503,"274151322000088","219011344069620",0.00,23.50,0,293.96,297.87,0.0,0.0,0.000,715951.5,715951.5,32052,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468462554,750737.00
07/13/2016 22:15,2,0.000,ALERT,211.93,296.06,59.970,1468462503,"274151322000068","219011344069620",0.00,23.50,0,293.66,296.96,0.0,0.0,0.000,609837.3,609837.3,33691,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468462556,750738.00
07/13/2016 22:15,2,0.000,ALERT,211.70,296.96,59.981,1468462503,"201051344001135","219011344069620",0.00,22.00,0,295.46,300.27,0.0,0.0,0.000,475611.1,475611.1,43513,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462558,750739.00
07/13/2016 22:15,2,0.000,ALERT,211.93,298.47,59.986,1468462503,"201051344000594","219011344069620",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,485575.0,485575.0,38992,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462560,750740.00
07/13/2016 22:15,2,0.000,ALERT,212.16,296.96,59.975,1468462503,"201051344001203","219011344069620",0.00,22.30,0,295.46,301.47,0.0,0.0,0.000,483181.2,483181.2,43569,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462562,750741.00
07/13/2016 22:15,2,0.000,ALERT,210.80,296.06,59.975,1468462503,"274151322000054","219011344069620",0.00,23.50,0,294.26,298.17,0.0,0.0,0.000,731036.2,731036.2,32082,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462564,750742.00
07/13/2016 22:15,2,0.000,ALERT,212.16,297.26,59.986,1468462503,"201051344000867","219011344069620",0.00,22.80,0,295.16,299.67,0.0,0.0,0.000,472968.4,472968.4,38999,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462566,750743.00
07/13/2016 22:15,2,0.000,ALERT,211.93,296.96,59.959,1468462503,"201051344001093","219011344069620",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,481124.9,481124.9,43459,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468462567,750744.00
07/13/2016 22:15,2,0.000,ALERT,211.93,297.26,59.986,1468462503,"201051344000900","219011344069620",0.00,22.00,0,295.16,299.37,0.0,0.0,0.000,489037.3,489037.3,38386,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462569,750745.00
07/13/2016 22:15,2,0.000,ALERT,212.38,297.26,59.986,1468462503,"201051344000648","219011344069620",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,479631.5,479631.5,38679,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462571,750746.00
07/13/2016 22:15,2,0.000,ALERT,211.93,297.57,60.012,1468462503,"201051344000569","219011344069620",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,489829.6,489829.6,38304,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462573,750747.00
07/13/2016 22:15,2,0.000,ALERT,211.93,297.57,59.991,1468462503,"201051344000983","219011344069620",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,481613.1,481613.1,38796,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462575,750748.00
07/13/2016 22:15,2,0.000,ALERT,211.93,297.26,59.986,1468462503,"201051344001158","219011344069620",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,474919.4,474919.4,39064,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462576,750749.00
07/13/2016 22:15,2,0.000,ALERT,212.38,297.57,59.991,1468462503,"201051344000576","219011344069620",0.00,22.00,0,295.46,299.37,0.0,0.0,0.000,482199.0,482199.0,38466,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462578,750750.00
07/13/2016 22:15,2,0.000,ALERT,211.48,296.06,60.023,1468462503,"274151322000087","219011344069620",0.00,24.30,0,293.96,297.57,0.0,0.0,0.000,704058.7,704058.7,32240,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468462580,750751.00
07/13/2016 22:30,2,0.000,ALERT,212.61,297.87,60.002,1468463403,"201051344000645","219011344069620",0.00,22.00,0,284.04,299.37,0.0,0.0,0.000,481779.3,481779.3,38594,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463405,750752.00
07/13/2016 22:30,2,0.000,ALERT,211.70,297.57,60.007,1468463403,"274151322000085","219011344069620",0.00,23.00,0,283.44,300.87,0.0,0.0,0.000,732026.5,732026.5,32089,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463407,750753.00
07/13/2016 22:30,2,0.000,ALERT,212.61,297.26,60.002,1468463403,"201051344000633","219011344069620",0.00,21.80,0,282.54,298.47,0.0,0.0,0.000,472986.0,472986.0,39083,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463408,750754.00
07/13/2016 22:30,2,0.000,ALERT,212.16,297.57,60.034,1468463403,"201051344000469","219011344069620",0.00,21.30,0,283.44,298.77,0.0,0.0,0.000,474965.2,474965.2,39020,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463410,750755.00
07/13/2016 22:30,2,0.000,ALERT,211.70,297.26,60.002,1468463403,"201051344000646","219011344069620",0.00,21.80,0,283.44,298.47,0.0,0.0,0.000,476900.0,476900.0,43568,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463412,750756.00
07/13/2016 22:30,2,0.000,ALERT,211.25,297.26,60.007,1468463403,"274151322000052","219011344069620",0.00,23.00,0,283.44,301.17,0.0,0.0,0.000,748753.1,748753.1,32331,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463414,750757.00
07/13/2016 22:30,2,0.000,ALERT,212.38,297.87,60.002,1468463403,"201051344000585","219011344069620",0.00,22.00,0,283.44,299.07,0.0,0.0,0.000,485070.3,485070.3,43573,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468463416,750758.00
07/13/2016 22:30,2,0.000,ALERT,212.16,297.87,60.002,1468463403,"201051344001230","219011344069620",0.00,21.80,0,284.34,299.07,0.0,0.0,0.000,480348.1,480348.1,43387,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463418,750759.00
07/13/2016 22:30,2,0.000,ALERT,212.61,298.47,60.012,1468463403,"201051344000582","219011344069620",0.00,21.50,0,284.64,299.67,0.0,0.0,0.000,473412.5,473412.5,43518,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463420,750760.00
07/13/2016 22:30,2,0.000,ALERT,211.70,297.57,60.034,1468463403,"201051344000955","219011344069620",0.00,22.00,0,284.04,298.77,0.0,0.0,0.000,486518.0,486518.0,43467,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468463421,750761.00
07/13/2016 22:30,2,0.000,ALERT,211.93,297.26,60.012,1468463403,"274151322000094","219011344069620",0.00,22.50,0,283.14,300.27,0.0,0.0,0.000,609798.0,609798.0,33483,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463423,750762.00
07/13/2016 22:30,2,0.000,ALERT,212.16,298.47,60.034,1468463403,"201051344000579","219011344069620",0.00,22.00,0,284.94,299.97,0.0,0.0,0.000,488937.4,488937.4,19089,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463425,750763.00
07/13/2016 22:30,2,0.000,ALERT,211.93,297.87,60.012,1468463403,"201051344000890","219011344069620",0.00,22.00,0,284.94,299.97,0.0,0.0,0.000,483764.7,483764.7,43478,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468463427,750764.00
07/13/2016 22:30,2,0.000,ALERT,212.16,297.26,59.975,1468463403,"201051344000438","219011344069620",0.00,21.50,0,284.34,299.07,0.0,0.0,0.000,485482.8,485482.8,43482,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468463429,750765.00
07/13/2016 22:30,2,0.000,ALERT,212.38,296.96,60.007,1468463403,"201051344000417","219011344069620",0.00,22.00,0,283.44,298.17,0.0,0.0,0.000,477411.6,477411.6,43638,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468463430,750766.00
07/13/2016 22:30,2,0.000,ALERT,211.70,298.17,60.007,1468463403,"274151322000083","219011344069620",0.00,22.80,0,284.04,301.47,0.0,0.0,0.000,742005.6,742005.6,32411,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463432,750767.00
07/13/2016 22:30,2,0.000,ALERT,212.38,297.57,60.018,1468463403,"274151322000076","219011344069620",0.00,22.80,0,283.14,300.57,0.0,0.0,0.000,790893.4,790893.4,32419,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463434,750768.00
07/13/2016 22:30,2,0.000,ALERT,212.16,298.47,60.012,1468463403,"201051344000868","219011344069620",0.00,21.50,0,284.94,300.27,0.0,0.0,0.000,473899.6,473899.6,38741,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463436,750769.00
07/13/2016 22:30,2,0.000,ALERT,211.70,298.77,60.002,1468463403,"274151322000095","219011344069620",0.00,22.50,0,284.94,301.77,0.0,0.0,0.000,782828.7,782828.7,32333,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463438,750770.00
07/13/2016 22:30,2,0.000,ALERT,212.16,297.57,60.018,1468463403,"201051344000988","219011344069620",0.00,22.00,0,282.24,298.77,0.0,0.0,0.000,470577.9,470577.9,39025,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468463439,750771.00
07/13/2016 22:30,2,0.000,ALERT,212.16,296.96,60.007,1468463403,"201051344001025","219011344069620",0.00,21.50,0,283.74,299.37,0.0,0.0,0.000,484379.0,484379.0,43532,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463441,750772.00
07/13/2016 22:30,2,0.000,ALERT,211.93,297.87,60.007,1468463403,"201051344000458","219011344069620",0.00,22.50,0,284.34,299.97,0.0,0.0,0.000,481428.5,481428.5,38945,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463443,750773.00
07/13/2016 22:30,2,0.000,ALERT,212.61,297.57,60.018,1468463403,"201051344000853","219011344069620",0.00,21.80,0,284.34,299.37,0.0,0.0,0.000,480465.4,480465.4,38561,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463445,750774.00
07/13/2016 22:30,2,0.000,ALERT,212.38,297.57,60.007,1468463403,"201051344000685","219011344069620",0.00,21.80,0,284.04,298.77,0.0,0.0,0.000,484798.9,484798.9,43403,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463447,750775.00
07/13/2016 22:30,2,0.000,ALERT,212.16,296.96,60.039,1468463403,"201051344000917","219011344069620",0.00,22.30,0,282.84,298.17,0.0,0.0,0.000,481693.3,481693.3,43402,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463448,750776.00
07/13/2016 22:30,2,0.000,ALERT,212.38,297.87,60.034,1468463403,"201051344001145","219011344069620",0.00,21.50,0,284.64,299.67,0.0,0.0,0.000,486865.5,486865.5,43248,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463450,750777.00
07/13/2016 22:30,2,0.000,ALERT,212.38,297.26,60.039,1468463403,"201051344000651","219011344069620",0.00,21.30,0,283.74,298.47,0.0,0.0,0.000,479582.1,479582.1,43589,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463452,750778.00
07/13/2016 22:30,2,0.000,ALERT,211.25,297.26,60.012,1468463403,"274151322000088","219011344069620",0.00,23.00,0,283.74,300.87,0.0,0.0,0.000,715951.5,715951.5,32054,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463454,750779.00
07/13/2016 22:30,2,0.000,ALERT,212.38,296.96,60.007,1468463403,"274151322000068","219011344069620",0.00,23.30,0,283.14,299.97,0.0,0.0,0.000,609837.3,609837.3,33693,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468463456,750780.00
07/13/2016 22:30,2,0.000,ALERT,211.93,297.57,60.007,1468463403,"201051344001135","219011344069620",0.00,21.50,0,284.04,299.37,0.0,0.0,0.000,475611.1,475611.1,43515,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468463457,750781.00
07/13/2016 22:30,2,0.000,ALERT,211.93,298.47,60.018,1468463403,"201051344000594","219011344069620",0.00,22.00,0,284.64,299.67,0.0,0.0,0.000,485575.0,485575.0,38994,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463459,750782.00
07/13/2016 22:30,2,0.000,ALERT,212.38,297.57,60.012,1468463403,"201051344001203","219011344069620",0.00,21.80,0,284.04,300.57,0.0,0.0,0.000,483181.2,483181.2,43571,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463461,750783.00
07/13/2016 22:30,2,0.000,ALERT,211.48,297.87,60.002,1468463403,"274151322000054","219011344069620",0.00,23.00,0,284.04,301.47,0.0,0.0,0.000,731036.2,731036.2,32084,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463463,750784.00
07/13/2016 22:30,2,0.000,ALERT,212.38,297.57,60.028,1468463403,"201051344000867","219011344069620",0.00,22.30,0,284.04,299.97,0.0,0.0,0.000,472968.4,472968.4,39001,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463465,750785.00
07/13/2016 22:30,2,0.000,ALERT,212.38,297.57,60.002,1468463403,"201051344001093","219011344069620",0.00,22.30,0,284.04,298.77,0.0,0.0,0.000,481124.9,481124.9,43461,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463467,750786.00
07/13/2016 22:30,2,0.000,ALERT,211.93,297.87,60.028,1468463403,"201051344000900","219011344069620",0.00,21.80,0,284.34,299.07,0.0,0.0,0.000,489037.3,489037.3,38388,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468463469,750787.00
07/13/2016 22:30,2,0.000,ALERT,212.38,297.26,60.007,1468463403,"201051344000648","219011344069620",0.00,21.50,0,283.74,299.67,0.0,0.0,0.000,479631.5,479631.5,38681,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468463470,750788.00
07/13/2016 22:30,2,0.000,ALERT,212.16,298.47,60.007,1468463403,"201051344000569","219011344069620",0.00,22.00,0,284.94,299.97,0.0,0.0,0.000,489829.6,489829.6,38306,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463472,750789.00
07/13/2016 22:30,2,0.000,ALERT,212.16,298.17,60.012,1468463403,"201051344000983","219011344069620",0.00,22.00,0,284.64,299.97,0.0,0.0,0.000,481613.1,481613.1,38798,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468463474,750790.00
07/13/2016 22:30,2,0.000,ALERT,212.38,297.87,60.039,1468463403,"201051344001158","219011344069620",0.00,21.50,0,283.74,298.47,0.0,0.0,0.000,474919.4,474919.4,39066,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463476,750791.00
07/13/2016 22:30,2,0.000,ALERT,212.61,298.47,60.018,1468463403,"201051344000576","219011344069620",0.00,21.80,0,284.64,299.07,0.0,0.0,0.000,482199.0,482199.0,38468,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468463478,750792.00
07/13/2016 22:30,2,0.000,ALERT,211.93,297.87,60.002,1468463403,"274151322000087","219011344069620",0.00,23.50,0,283.44,300.57,0.0,0.0,0.000,704058.7,704058.7,32242,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468463479,750793.00
07/13/2016 22:45,2,0.000,ALERT,212.83,298.17,59.975,1468464303,"201051344000645","219011344069620",0.00,21.80,0,296.06,299.37,0.0,0.0,0.000,481779.3,481779.3,38596,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468464305,750794.00
07/13/2016 22:45,2,0.000,ALERT,211.70,297.87,59.991,1468464303,"274151322000085","219011344069620",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,732026.5,732026.5,32091,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464307,750795.00
07/13/2016 22:45,2,0.000,ALERT,212.83,297.57,60.039,1468464303,"201051344000633","219011344069620",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,472986.0,472986.0,39085,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464309,750796.00
07/13/2016 22:45,2,0.000,ALERT,212.16,297.57,60.002,1468464303,"201051344000469","219011344069620",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,474965.2,474965.2,39022,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464311,750797.00
07/13/2016 22:45,2,0.000,ALERT,212.16,297.87,60.023,1468464303,"201051344000646","219011344069620",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,476900.0,476900.0,43570,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468464312,750798.00
07/13/2016 22:45,2,0.000,ALERT,211.48,297.87,60.034,1468464303,"274151322000052","219011344069620",0.00,22.80,0,295.16,299.67,0.0,0.0,0.000,748753.1,748753.1,32333,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468464314,750799.00
07/13/2016 22:45,2,0.000,ALERT,212.61,298.47,60.007,1468464303,"201051344000585","219011344069620",0.00,21.50,0,294.86,299.67,0.0,0.0,0.000,485070.3,485070.3,43575,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468464316,750800.00
07/13/2016 22:45,2,0.000,ALERT,212.38,298.47,60.007,1468464303,"201051344001230","219011344069620",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,480348.1,480348.1,43389,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464318,750801.00
07/13/2016 22:45,2,0.000,ALERT,213.06,299.07,60.012,1468464303,"201051344000582","219011344069620",0.00,21.30,0,296.66,300.27,0.0,0.0,0.000,473412.5,473412.5,43520,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464320,750802.00
07/13/2016 22:45,2,0.000,ALERT,212.16,298.17,59.996,1468464303,"201051344000955","219011344069620",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,486518.0,486518.0,43469,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464321,750803.00
07/13/2016 22:45,2,0.000,ALERT,211.70,297.57,60.002,1468464303,"274151322000094","219011344069620",0.00,22.30,0,295.16,298.77,0.0,0.0,0.000,609798.0,609798.0,33485,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464323,750804.00
07/13/2016 22:45,2,0.000,ALERT,212.38,298.47,60.012,1468464303,"201051344000579","219011344069620",0.00,21.80,0,296.66,299.97,0.0,0.0,0.000,488937.4,488937.4,19091,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464325,750805.00
07/13/2016 22:45,2,0.000,ALERT,212.38,298.77,60.002,1468464303,"201051344000890","219011344069620",0.00,21.80,0,296.06,300.57,0.0,0.0,0.000,483764.7,483764.7,43480,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468464327,750806.00
07/13/2016 22:45,2,0.000,ALERT,212.61,298.47,60.002,1468464303,"201051344000438","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,485482.8,485482.8,43484,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464329,750807.00
07/13/2016 22:45,2,0.000,ALERT,212.61,297.57,60.028,1468464303,"201051344000417","219011344069620",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,477411.6,477411.6,43640,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464330,750808.00
07/13/2016 22:45,2,0.000,ALERT,211.48,297.57,60.007,1468464303,"274151322000083","219011344069620",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,742005.6,742005.6,32413,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468464332,750809.00
07/13/2016 22:45,2,0.000,ALERT,212.16,297.57,60.007,1468464303,"274151322000076","219011344069620",0.00,22.30,0,295.16,299.67,0.0,0.0,0.000,790893.4,790893.4,32421,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464334,750810.00
07/13/2016 22:45,2,0.000,ALERT,212.38,298.77,60.002,1468464303,"201051344000868","219011344069620",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,473899.6,473899.6,38743,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464336,750811.00
07/13/2016 22:45,2,0.000,ALERT,211.48,298.47,60.012,1468464303,"274151322000095","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,782828.7,782828.7,32335,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464338,750812.00
07/13/2016 22:45,2,0.000,ALERT,212.16,298.17,59.981,1468464303,"201051344000988","219011344069620",0.00,21.50,0,293.66,299.37,0.0,0.0,0.000,470577.9,470577.9,39027,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464339,750813.00
07/13/2016 22:45,2,0.000,ALERT,212.38,297.87,60.012,1468464303,"201051344001025","219011344069620",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,484379.0,484379.0,43534,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468464341,750814.00
07/13/2016 22:45,2,0.000,ALERT,212.16,298.17,59.986,1468464303,"201051344000458","219011344069620",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,481428.5,481428.5,38947,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464343,750815.00
07/13/2016 22:45,2,0.000,ALERT,212.83,298.17,60.007,1468464303,"201051344000853","219011344069620",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,480465.4,480465.4,38563,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464345,750816.00
07/13/2016 22:45,2,0.000,ALERT,212.83,298.47,60.007,1468464303,"201051344000685","219011344069620",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,484798.9,484798.9,43405,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464347,750817.00
07/13/2016 22:45,2,0.000,ALERT,212.61,297.87,60.012,1468464303,"201051344000917","219011344069620",0.00,22.00,0,294.56,299.07,0.0,0.0,0.000,481693.3,481693.3,43404,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464348,750818.00
07/13/2016 22:45,2,0.000,ALERT,212.83,298.77,60.018,1468464303,"201051344001145","219011344069620",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,486865.5,486865.5,43250,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464350,750819.00
07/13/2016 22:45,2,0.000,ALERT,212.61,297.57,60.012,1468464303,"201051344000651","219011344069620",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,479582.1,479582.1,43591,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464352,750820.00
07/13/2016 22:45,2,0.000,ALERT,211.03,297.26,60.007,1468464303,"274151322000088","219011344069620",0.00,22.50,0,295.46,299.07,0.0,0.0,0.000,715951.5,715951.5,32056,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464354,750821.00
07/13/2016 22:45,2,0.000,ALERT,212.16,297.26,60.002,1468464303,"274151322000068","219011344069620",0.00,22.80,0,294.86,298.17,0.0,0.0,0.000,609837.3,609837.3,33695,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464355,750822.00
07/13/2016 22:45,2,0.000,ALERT,212.16,298.17,60.039,1468464303,"201051344001135","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,475611.1,475611.1,43517,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464357,750823.00
07/13/2016 22:45,2,0.000,ALERT,212.16,298.77,59.959,1468464303,"201051344000594","219011344069620",0.00,21.80,0,295.46,299.97,0.0,0.0,0.000,485575.0,485575.0,38996,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468464359,750824.00
07/13/2016 22:45,2,0.000,ALERT,212.61,298.17,60.018,1468464303,"201051344001203","219011344069620",0.00,21.50,0,295.76,301.17,0.0,0.0,0.000,483181.2,483181.2,43573,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464361,750825.00
07/13/2016 22:45,2,0.000,ALERT,211.48,297.57,60.002,1468464303,"274151322000054","219011344069620",0.00,22.80,0,295.16,299.67,0.0,0.0,0.000,731036.2,731036.2,32086,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464363,750826.00
07/13/2016 22:45,2,0.000,ALERT,212.61,298.17,60.007,1468464303,"201051344000867","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,472968.4,472968.4,39003,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464364,750827.00
07/13/2016 22:45,2,0.000,ALERT,212.61,298.47,60.007,1468464303,"201051344001093","219011344069620",0.00,22.00,0,295.76,299.37,0.0,0.0,0.000,481124.9,481124.9,43463,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468464366,750828.00
07/13/2016 22:45,2,0.000,ALERT,212.16,298.17,59.996,1468464303,"201051344000900","219011344069620",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,489037.3,489037.3,38390,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468464368,750829.00
07/13/2016 22:45,2,0.000,ALERT,212.61,297.57,60.002,1468464303,"201051344000648","219011344069620",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,479631.5,479631.5,38683,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468464370,750830.00
07/13/2016 22:45,2,0.000,ALERT,212.38,298.77,60.002,1468464303,"201051344000569","219011344069620",0.00,21.50,0,296.66,300.27,0.0,0.0,0.000,489829.6,489829.6,38308,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464372,750831.00
07/13/2016 22:45,2,0.000,ALERT,212.38,298.47,59.970,1468464303,"201051344000983","219011344069620",0.00,21.50,0,296.66,299.97,0.0,0.0,0.000,481613.1,481613.1,38800,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468464374,750832.00
07/13/2016 22:45,2,0.000,ALERT,212.38,297.87,59.996,1468464303,"201051344001158","219011344069620",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,474919.4,474919.4,39068,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468464375,750833.00
07/13/2016 22:45,2,0.000,ALERT,212.83,298.77,60.002,1468464303,"201051344000576","219011344069620",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,482199.0,482199.0,38470,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464377,750834.00
07/13/2016 22:45,2,0.000,ALERT,211.70,297.57,59.986,1468464303,"274151322000087","219011344069620",0.00,23.00,0,294.86,299.07,0.0,0.0,0.000,704058.7,704058.7,32244,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468464379,750835.00
07/13/2016 23:00,2,0.000,ALERT,213.51,299.07,59.986,1468465203,"201051344000645","219011344069620",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,481779.3,481779.3,38598,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465205,750836.00
07/13/2016 23:00,2,0.000,ALERT,212.61,299.07,59.975,1468465203,"274151322000085","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,732026.5,732026.5,32093,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465207,750837.00
07/13/2016 23:00,2,0.000,ALERT,213.51,298.77,59.975,1468465203,"201051344000633","219011344069620",0.00,21.00,0,294.26,299.67,0.0,0.0,0.000,472986.0,472986.0,39087,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465209,750838.00
07/13/2016 23:00,2,0.000,ALERT,213.06,299.07,59.991,1468465203,"201051344000469","219011344069620",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,474965.2,474965.2,39024,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465211,750839.00
07/13/2016 23:00,2,0.000,ALERT,212.83,299.07,59.991,1468465203,"201051344000646","219011344069620",0.00,21.30,0,295.46,300.27,0.0,0.0,0.000,476900.0,476900.0,43572,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468465213,750840.00
07/13/2016 23:00,2,0.000,ALERT,212.16,298.77,59.975,1468465203,"274151322000052","219011344069620",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,748753.1,748753.1,32335,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465214,750841.00
07/13/2016 23:00,2,0.000,ALERT,213.29,299.67,60.002,1468465203,"201051344000585","219011344069620",0.00,21.50,0,295.76,300.57,0.0,0.0,0.000,485070.3,485070.3,43577,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468465216,750842.00
07/13/2016 23:00,2,0.000,ALERT,213.06,299.67,60.028,1468465203,"201051344001230","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,480348.1,480348.1,43391,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465218,750843.00
07/13/2016 23:00,2,0.000,ALERT,213.51,300.27,60.039,1468465203,"201051344000582","219011344069620",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,473412.5,473412.5,43522,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465220,750844.00
07/13/2016 23:00,2,0.000,ALERT,212.83,299.37,60.002,1468465203,"201051344000955","219011344069620",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,486518.0,486518.0,43471,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465222,750845.00
07/13/2016 23:00,2,0.000,ALERT,212.61,298.17,59.986,1468465203,"274151322000094","219011344069620",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,609798.0,609798.0,33487,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465223,750846.00
07/13/2016 23:00,2,0.000,ALERT,213.06,299.67,59.996,1468465203,"201051344000579","219011344069620",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,488937.4,488937.4,19093,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465225,750847.00
