ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2016 23:00,2,0.000,ALERT,213.06,299.97,60.002,1468465203,"201051344000890","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,483764.7,483764.7,43482,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465227,750848.00
07/13/2016 23:00,2,0.000,ALERT,213.51,299.67,60.007,1468465203,"201051344000438","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,485482.8,485482.8,43486,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465229,750849.00
07/13/2016 23:00,2,0.000,ALERT,213.29,299.07,60.002,1468465203,"201051344000417","219011344069620",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,477411.6,477411.6,43642,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465231,750850.00
07/13/2016 23:00,2,0.000,ALERT,212.61,299.67,59.991,1468465203,"274151322000083","219011344069620",0.00,22.00,0,296.36,300.57,0.0,0.0,0.000,742005.6,742005.6,32415,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465233,750851.00
07/13/2016 23:00,2,0.000,ALERT,213.06,299.07,59.996,1468465203,"274151322000076","219011344069620",0.00,22.00,0,296.36,300.57,0.0,0.0,0.000,790893.4,790893.4,32423,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465234,750852.00
07/13/2016 23:00,2,0.000,ALERT,213.06,299.67,60.023,1468465203,"201051344000868","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,473899.6,473899.6,38745,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468465236,750853.00
07/13/2016 23:00,2,0.000,ALERT,212.38,299.97,59.996,1468465203,"274151322000095","219011344069620",0.00,21.80,0,297.57,301.17,0.0,0.0,0.000,782828.7,782828.7,32337,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465238,750854.00
07/13/2016 23:00,2,0.000,ALERT,213.06,299.37,59.991,1468465203,"201051344000988","219011344069620",0.00,21.50,0,293.96,300.27,0.0,0.0,0.000,470577.9,470577.9,39029,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465240,750855.00
07/13/2016 23:00,2,0.000,ALERT,213.06,298.77,59.991,1468465203,"201051344001025","219011344069620",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,484379.0,484379.0,43536,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465242,750856.00
07/13/2016 23:00,2,0.000,ALERT,212.83,299.37,59.996,1468465203,"201051344000458","219011344069620",0.00,22.00,0,296.36,301.17,0.0,0.0,0.000,481428.5,481428.5,38949,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465243,750857.00
07/13/2016 23:00,2,0.000,ALERT,213.74,299.07,59.996,1468465203,"201051344000853","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,480465.4,480465.4,38565,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465245,750858.00
07/13/2016 23:00,2,0.000,ALERT,213.51,299.67,59.975,1468465203,"201051344000685","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,484798.9,484798.9,43407,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468465247,750859.00
07/13/2016 23:00,2,0.000,ALERT,213.29,299.07,60.023,1468465203,"201051344000917","219011344069620",0.00,22.00,0,295.46,299.97,0.0,0.0,0.000,481693.3,481693.3,43406,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465249,750860.00
07/13/2016 23:00,2,0.000,ALERT,213.51,299.67,59.986,1468465203,"201051344001145","219011344069620",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,486865.5,486865.5,43252,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465251,750861.00
07/13/2016 23:00,2,0.000,ALERT,213.51,298.77,59.996,1468465203,"201051344000651","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,479582.1,479582.1,43593,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465252,750862.00
07/13/2016 23:00,2,0.000,ALERT,212.16,299.07,59.981,1468465203,"274151322000088","219011344069620",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,715951.5,715951.5,32058,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468465254,750863.00
07/13/2016 23:00,2,0.000,ALERT,213.29,298.77,59.991,1468465203,"274151322000068","219011344069620",0.00,22.50,0,295.76,299.37,0.0,0.0,0.000,609837.3,609837.3,33697,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465256,750864.00
07/13/2016 23:00,2,0.000,ALERT,212.83,299.37,59.986,1468465203,"201051344001135","219011344069620",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,475611.1,475611.1,43519,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465258,750865.00
07/13/2016 23:00,2,0.000,ALERT,213.06,299.97,59.986,1468465203,"201051344000594","219011344069620",0.00,21.50,0,296.06,300.87,0.0,0.0,0.000,485575.0,485575.0,38998,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465259,750866.00
07/13/2016 23:00,2,0.000,ALERT,213.29,299.07,59.949,1468465203,"201051344001203","219011344069620",0.00,21.30,0,296.66,302.37,0.0,0.0,0.000,483181.2,483181.2,43575,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465262,750867.00
07/13/2016 23:00,2,0.000,ALERT,212.38,299.67,59.986,1468465203,"274151322000054","219011344069620",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,731036.2,731036.2,32088,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465264,750868.00
07/13/2016 23:00,2,0.000,ALERT,213.29,299.07,59.986,1468465203,"201051344000867","219011344069620",0.00,21.80,0,295.76,300.87,0.0,0.0,0.000,472968.4,472968.4,39005,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465265,750869.00
07/13/2016 23:00,2,0.000,ALERT,213.29,299.37,59.975,1468465203,"201051344001093","219011344069620",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,481124.9,481124.9,43465,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465267,750870.00
07/13/2016 23:00,2,0.000,ALERT,213.06,299.37,59.949,1468465203,"201051344000900","219011344069620",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,489037.3,489037.3,38392,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465269,750871.00
07/13/2016 23:00,2,0.000,ALERT,213.29,298.77,59.975,1468465203,"201051344000648","219011344069620",0.00,21.00,0,295.76,300.57,0.0,0.0,0.000,479631.5,479631.5,38685,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465271,750872.00
07/13/2016 23:00,2,0.000,ALERT,213.06,299.67,59.975,1468465203,"201051344000569","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,489829.6,489829.6,38310,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468465273,750873.00
07/13/2016 23:00,2,0.000,ALERT,213.06,299.37,59.981,1468465203,"201051344000983","219011344069620",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,481613.1,481613.1,38802,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465274,750874.00
07/13/2016 23:00,2,0.000,ALERT,213.06,298.77,59.981,1468465203,"201051344001158","219011344069620",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,474919.4,474919.4,39070,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468465276,750875.00
07/13/2016 23:00,2,0.000,ALERT,213.51,299.67,59.970,1468465203,"201051344000576","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,482199.0,482199.0,38472,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465278,750876.00
07/13/2016 23:00,2,0.000,ALERT,212.61,299.07,59.996,1468465203,"274151322000087","219011344069620",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,704058.7,704058.7,32246,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468465280,750877.00
07/13/2016 23:15,2,0.000,ALERT,213.29,299.07,59.996,1468466103,"201051344000645","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,481779.3,481779.3,38600,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466105,750878.00
07/13/2016 23:15,2,0.000,ALERT,212.38,298.47,59.949,1468466103,"274151322000085","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,732026.5,732026.5,32095,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468466107,750879.00
07/13/2016 23:15,2,0.000,ALERT,213.51,298.77,59.949,1468466103,"201051344000633","219011344069620",0.00,21.00,0,295.46,300.57,0.0,0.0,0.000,472986.0,472986.0,39089,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468466109,750880.00
07/13/2016 23:15,2,0.000,ALERT,213.06,298.77,59.954,1468466103,"201051344000469","219011344069620",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,474965.2,474965.2,39026,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466111,750881.00
07/13/2016 23:15,2,0.000,ALERT,212.38,299.07,59.949,1468466103,"201051344000646","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,476900.0,476900.0,43574,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468466113,750882.00
07/13/2016 23:15,2,0.000,ALERT,211.93,298.47,59.954,1468466103,"274151322000052","219011344069620",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,748753.1,748753.1,32337,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468466114,750883.00
07/13/2016 23:15,2,0.000,ALERT,213.06,299.37,59.959,1468466103,"201051344000585","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,485070.3,485070.3,43579,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466116,750884.00
07/13/2016 23:15,2,0.000,ALERT,212.61,299.37,59.959,1468466103,"201051344001230","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,480348.1,480348.1,43393,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466118,750885.00
07/13/2016 23:15,2,0.000,ALERT,213.29,299.97,59.949,1468466103,"201051344000582","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,473412.5,473412.5,43524,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466120,750886.00
07/13/2016 23:15,2,0.000,ALERT,212.16,298.77,59.959,1468466103,"201051344000955","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,486518.0,486518.0,43473,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466122,750887.00
07/13/2016 23:15,2,0.000,ALERT,212.38,297.57,59.949,1468466103,"274151322000094","219011344069620",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,609798.0,609798.0,33489,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466124,750888.00
07/13/2016 23:15,2,0.000,ALERT,212.83,299.37,59.954,1468466103,"201051344000579","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,488937.4,488937.4,19095,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468466126,750889.00
07/13/2016 23:15,2,0.000,ALERT,212.83,299.37,59.954,1468466103,"201051344000890","219011344069620",0.00,21.50,0,297.87,302.37,0.0,0.0,0.000,483764.7,483764.7,43484,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466127,750890.00
07/13/2016 23:15,2,0.000,ALERT,212.83,299.07,59.959,1468466103,"201051344000438","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,485482.8,485482.8,43488,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468466129,750891.00
07/13/2016 23:15,2,0.000,ALERT,213.06,298.47,59.959,1468466103,"201051344000417","219011344069620",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,477411.6,477411.6,43644,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466131,750892.00
07/13/2016 23:15,2,0.000,ALERT,212.16,298.17,59.954,1468466103,"274151322000083","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,742005.6,742005.6,32417,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466133,750893.00
07/13/2016 23:15,2,0.000,ALERT,212.83,298.17,59.959,1468466103,"274151322000076","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,790893.4,790893.4,32425,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466135,750894.00
07/13/2016 23:15,2,0.000,ALERT,212.83,299.67,59.975,1468466103,"201051344000868","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,473899.6,473899.6,38747,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466136,750895.00
07/13/2016 23:15,2,0.000,ALERT,212.16,299.07,59.954,1468466103,"274151322000095","219011344069620",0.00,21.50,0,298.17,301.47,0.0,0.0,0.000,782828.7,782828.7,32339,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466138,750896.00
07/13/2016 23:15,2,0.000,ALERT,212.83,298.77,59.954,1468466103,"201051344000988","219011344069620",0.00,21.50,0,294.86,300.87,0.0,0.0,0.000,470577.9,470577.9,39031,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466140,750897.00
07/13/2016 23:15,2,0.000,ALERT,212.61,298.47,59.959,1468466103,"201051344001025","219011344069620",0.00,20.70,0,296.96,302.07,0.0,0.0,0.000,484379.0,484379.0,43538,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468466142,750898.00
07/13/2016 23:15,2,0.000,ALERT,212.83,299.07,59.949,1468466103,"201051344000458","219011344069620",0.00,22.00,0,297.57,302.07,0.0,0.0,0.000,481428.5,481428.5,38951,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466144,750899.00
07/13/2016 23:15,2,0.000,ALERT,213.29,298.77,59.954,1468466103,"201051344000853","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,480465.4,480465.4,38567,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468466146,750900.00
07/13/2016 23:15,2,0.000,ALERT,213.29,299.37,59.959,1468466103,"201051344000685","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,484798.9,484798.9,43409,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466147,750901.00
07/13/2016 23:15,2,0.000,ALERT,212.83,298.47,59.922,1468466103,"201051344000917","219011344069620",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,481693.3,481693.3,43408,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466149,750902.00
07/13/2016 23:15,2,0.000,ALERT,213.29,299.67,59.959,1468466103,"201051344001145","219011344069620",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,486865.5,486865.5,43254,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466151,750903.00
07/13/2016 23:15,2,0.000,ALERT,213.06,298.47,59.949,1468466103,"201051344000651","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,479582.1,479582.1,43595,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466153,750904.00
07/13/2016 23:15,2,0.000,ALERT,211.93,298.17,59.970,1468466103,"274151322000088","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,715951.5,715951.5,32060,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468466154,750905.00
07/13/2016 23:15,2,0.000,ALERT,212.83,297.87,59.938,1468466103,"274151322000068","219011344069620",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,609837.3,609837.3,33699,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466156,750906.00
07/13/2016 23:15,2,0.000,ALERT,212.61,299.07,59.922,1468466103,"201051344001135","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,475611.1,475611.1,43521,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468466158,750907.00
07/13/2016 23:15,2,0.000,ALERT,212.61,299.67,59.959,1468466103,"201051344000594","219011344069620",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,485575.0,485575.0,39000,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466160,750908.00
07/13/2016 23:15,2,0.000,ALERT,213.06,299.07,59.965,1468466103,"201051344001203","219011344069620",0.00,21.30,0,297.26,303.28,0.0,0.0,0.000,483181.2,483181.2,43577,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466162,750909.00
07/13/2016 23:15,2,0.000,ALERT,212.16,298.77,59.954,1468466103,"274151322000054","219011344069620",0.00,22.50,0,296.96,301.47,0.0,0.0,0.000,731036.2,731036.2,32090,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466164,750910.00
07/13/2016 23:15,2,0.000,ALERT,213.06,298.47,59.991,1468466103,"201051344000867","219011344069620",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,472968.4,472968.4,39007,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466166,750911.00
07/13/2016 23:15,2,0.000,ALERT,212.83,299.37,59.959,1468466103,"201051344001093","219011344069620",0.00,21.80,0,297.57,301.17,0.0,0.0,0.000,481124.9,481124.9,43467,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466167,750912.00
07/13/2016 23:15,2,0.000,ALERT,212.61,298.77,59.959,1468466103,"201051344000900","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,489037.3,489037.3,38394,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466169,750913.00
07/13/2016 23:15,2,0.000,ALERT,213.06,298.47,59.996,1468466103,"201051344000648","219011344069620",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,479631.5,479631.5,38687,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468466171,750914.00
07/13/2016 23:15,2,0.000,ALERT,213.06,299.67,59.944,1468466103,"201051344000569","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,489829.6,489829.6,38312,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466173,750915.00
07/13/2016 23:15,2,0.000,ALERT,212.83,299.07,59.954,1468466103,"201051344000983","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,481613.1,481613.1,38804,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468466174,750916.00
07/13/2016 23:15,2,0.000,ALERT,212.83,298.77,59.959,1468466103,"201051344001158","219011344069620",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,474919.4,474919.4,39072,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468466176,750917.00
07/13/2016 23:15,2,0.000,ALERT,213.29,299.37,59.959,1468466103,"201051344000576","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,482199.0,482199.0,38474,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466178,750918.00
07/13/2016 23:15,2,0.000,ALERT,212.38,298.47,59.959,1468466103,"274151322000087","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,704058.7,704058.7,32248,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468466180,750919.00
07/13/2016 23:30,2,0.000,ALERT,213.51,299.67,60.012,1468467004,"201051344000645","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,481779.3,481779.3,38602,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467006,750920.00
07/13/2016 23:30,2,0.000,ALERT,212.16,297.87,59.996,1468467004,"274151322000085","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,732026.5,732026.5,32097,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467008,750921.00
07/13/2016 23:30,2,0.000,ALERT,213.51,299.37,60.012,1468467004,"201051344000633","219011344069620",0.00,21.00,0,295.16,300.57,0.0,0.0,0.000,472986.0,472986.0,39091,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467010,750922.00
07/13/2016 23:30,2,0.000,ALERT,213.06,299.67,60.023,1468467004,"201051344000469","219011344069620",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,474965.2,474965.2,39028,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467012,750923.00
07/13/2016 23:30,2,0.000,ALERT,212.83,299.07,60.034,1468467004,"201051344000646","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,476900.0,476900.0,43576,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467013,750924.00
07/13/2016 23:30,2,0.000,ALERT,211.93,297.87,60.012,1468467004,"274151322000052","219011344069620",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,748753.1,748753.1,32339,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468467015,750925.00
07/13/2016 23:30,2,0.000,ALERT,213.29,299.67,60.012,1468467004,"201051344000585","219011344069620",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,485070.3,485070.3,43581,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467017,750926.00
07/13/2016 23:30,2,0.000,ALERT,213.06,299.67,60.002,1468467004,"201051344001230","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,480348.1,480348.1,43395,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467019,750927.00
07/13/2016 23:30,2,0.000,ALERT,213.51,300.27,60.018,1468467004,"201051344000582","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,473412.5,473412.5,43526,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467020,750928.00
07/13/2016 23:30,2,0.000,ALERT,212.83,299.37,60.012,1468467004,"201051344000955","219011344069620",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,486518.0,486518.0,43475,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467022,750929.00
07/13/2016 23:30,2,0.000,ALERT,212.16,297.57,60.039,1468467004,"274151322000094","219011344069620",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,609798.0,609798.0,33491,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467024,750930.00
07/13/2016 23:30,2,0.000,ALERT,212.83,299.97,60.012,1468467004,"201051344000579","219011344069620",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,488937.4,488937.4,19097,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467026,750931.00
07/13/2016 23:30,2,0.000,ALERT,213.29,299.67,60.002,1468467004,"201051344000890","219011344069620",0.00,21.50,0,297.57,302.37,0.0,0.0,0.000,483764.7,483764.7,43486,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468467028,750932.00
07/13/2016 23:30,2,0.000,ALERT,213.29,299.37,59.996,1468467004,"201051344000438","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,485482.8,485482.8,43490,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467029,750933.00
07/13/2016 23:30,2,0.000,ALERT,213.29,298.77,60.007,1468467004,"201051344000417","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,477411.6,477411.6,43646,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467031,750934.00
07/13/2016 23:30,2,0.000,ALERT,212.16,298.77,60.018,1468467004,"274151322000083","219011344069620",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,742005.6,742005.6,32419,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467033,750935.00
07/13/2016 23:30,2,0.000,ALERT,212.61,297.87,60.002,1468467004,"274151322000076","219011344069620",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,790893.4,790893.4,32427,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467035,750936.00
07/13/2016 23:30,2,0.000,ALERT,213.06,300.27,60.018,1468467004,"201051344000868","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,473899.6,473899.6,38749,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467037,750937.00
07/13/2016 23:30,2,0.000,ALERT,212.16,299.07,60.007,1468467004,"274151322000095","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,782828.7,782828.7,32341,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467039,750938.00
07/13/2016 23:30,2,0.000,ALERT,212.83,299.37,60.012,1468467004,"201051344000988","219011344069620",0.00,21.30,0,294.86,300.87,0.0,0.0,0.000,470577.9,470577.9,39033,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467040,750939.00
07/13/2016 23:30,2,0.000,ALERT,213.06,298.77,60.012,1468467004,"201051344001025","219011344069620",0.00,20.70,0,296.66,301.77,0.0,0.0,0.000,484379.0,484379.0,43540,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468467042,750940.00
07/13/2016 23:30,2,0.000,ALERT,212.83,299.67,60.007,1468467004,"201051344000458","219011344069620",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,481428.5,481428.5,38953,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467044,750941.00
07/13/2016 23:30,2,0.000,ALERT,213.51,299.07,59.965,1468467004,"201051344000853","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,480465.4,480465.4,38569,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467046,750942.00
07/13/2016 23:30,2,0.000,ALERT,213.51,299.67,60.012,1468467004,"201051344000685","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,484798.9,484798.9,43411,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467048,750943.00
07/13/2016 23:30,2,0.000,ALERT,213.29,299.07,60.018,1468467004,"201051344000917","219011344069620",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,481693.3,481693.3,43410,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467049,750944.00
07/13/2016 23:30,2,0.000,ALERT,213.51,299.97,60.018,1468467004,"201051344001145","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,486865.5,486865.5,43256,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467051,750945.00
07/13/2016 23:30,2,0.000,ALERT,213.51,298.77,60.023,1468467004,"201051344000651","219011344069620",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,479582.1,479582.1,43597,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468467053,750946.00
07/13/2016 23:30,2,0.000,ALERT,211.70,298.77,60.007,1468467004,"274151322000088","219011344069620",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,715951.5,715951.5,32062,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467055,750947.00
07/13/2016 23:30,2,0.000,ALERT,212.83,297.87,60.018,1468467004,"274151322000068","219011344069620",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,609837.3,609837.3,33701,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467057,750948.00
07/13/2016 23:30,2,0.000,ALERT,212.83,299.07,60.007,1468467004,"201051344001135","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,475611.1,475611.1,43523,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467058,750949.00
07/13/2016 23:30,2,0.000,ALERT,212.61,300.27,60.018,1468467004,"201051344000594","219011344069620",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,485575.0,485575.0,39002,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467060,750950.00
07/13/2016 23:30,2,0.000,ALERT,213.29,299.07,60.018,1468467004,"201051344001203","219011344069620",0.00,21.30,0,297.26,302.98,0.0,0.0,0.000,483181.2,483181.2,43579,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467062,750951.00
07/13/2016 23:30,2,0.000,ALERT,212.16,298.47,60.007,1468467004,"274151322000054","219011344069620",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,731036.2,731036.2,32092,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468467064,750952.00
07/13/2016 23:30,2,0.000,ALERT,213.29,299.97,59.975,1468467004,"201051344000867","219011344069620",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,472968.4,472968.4,39009,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467066,750953.00
07/13/2016 23:30,2,0.000,ALERT,213.29,299.67,60.034,1468467004,"201051344001093","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,481124.9,481124.9,43469,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468467068,750954.00
07/13/2016 23:30,2,0.000,ALERT,212.83,299.67,60.002,1468467004,"201051344000900","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,489037.3,489037.3,38396,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468467070,750955.00
07/13/2016 23:30,2,0.000,ALERT,213.29,299.07,59.959,1468467004,"201051344000648","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,479631.5,479631.5,38689,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468467071,750956.00
07/13/2016 23:30,2,0.000,ALERT,213.06,300.57,60.044,1468467004,"201051344000569","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,489829.6,489829.6,38314,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467073,750957.00
07/13/2016 23:30,2,0.000,ALERT,212.83,299.97,59.991,1468467004,"201051344000983","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,481613.1,481613.1,38806,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467075,750958.00
07/13/2016 23:30,2,0.000,ALERT,213.06,299.37,59.996,1468467004,"201051344001158","219011344069620",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,474919.4,474919.4,39074,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467077,750959.00
07/13/2016 23:30,2,0.000,ALERT,213.29,299.67,60.007,1468467004,"201051344000576","219011344069620",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,482199.0,482199.0,38476,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467079,750960.00
07/13/2016 23:30,2,0.000,ALERT,212.38,298.17,59.986,1468467004,"274151322000087","219011344069620",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,704058.7,704058.7,32250,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467080,750961.00
07/13/2016 23:45,2,0.000,ALERT,213.51,299.67,59.970,1468467903,"201051344000645","219011344069620",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,481779.3,481779.3,38604,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468467905,750962.00
07/13/2016 23:45,2,0.000,ALERT,212.61,299.97,59.975,1468467903,"274151322000085","219011344069620",0.00,22.00,0,296.66,301.77,0.0,0.0,0.000,732026.5,732026.5,32099,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468467907,750963.00
07/13/2016 23:45,2,0.000,ALERT,213.51,299.37,59.991,1468467903,"201051344000633","219011344069620",0.00,20.70,0,295.76,300.87,0.0,0.0,0.000,472986.0,472986.0,39093,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467908,750964.00
07/13/2016 23:45,2,0.000,ALERT,213.06,299.67,59.996,1468467903,"201051344000469","219011344069620",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,474965.2,474965.2,39030,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467910,750965.00
07/13/2016 23:45,2,0.000,ALERT,212.83,299.67,60.002,1468467903,"201051344000646","219011344069620",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,476900.0,476900.0,43578,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468467912,750966.00
07/13/2016 23:45,2,0.000,ALERT,212.38,300.27,60.034,1468467903,"274151322000052","219011344069620",0.00,22.00,0,296.66,302.07,0.0,0.0,0.000,748753.1,748753.1,32341,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467914,750967.00
07/13/2016 23:45,2,0.000,ALERT,213.51,299.97,60.018,1468467903,"201051344000585","219011344069620",0.00,21.30,0,296.96,302.07,0.0,0.0,0.000,485070.3,485070.3,43583,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468467916,750968.00
07/13/2016 23:45,2,0.000,ALERT,213.29,299.97,60.002,1468467903,"201051344001230","219011344069620",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,480348.1,480348.1,43397,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467918,750969.00
07/13/2016 23:45,2,0.000,ALERT,213.74,300.57,60.002,1468467903,"201051344000582","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,473412.5,473412.5,43528,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467919,750970.00
07/13/2016 23:45,2,0.000,ALERT,212.83,299.67,60.023,1468467903,"201051344000955","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,486518.0,486518.0,43477,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467921,750971.00
07/13/2016 23:45,2,0.000,ALERT,212.61,298.47,60.028,1468467903,"274151322000094","219011344069620",0.00,21.50,0,296.06,301.17,0.0,0.0,0.000,609798.0,609798.0,33493,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467923,750972.00
07/13/2016 23:45,2,0.000,ALERT,212.83,299.97,60.012,1468467903,"201051344000579","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,488937.4,488937.4,19099,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467925,750973.00
07/13/2016 23:45,2,0.000,ALERT,213.06,299.97,59.986,1468467903,"201051344000890","219011344069620",0.00,21.30,0,297.87,302.68,0.0,0.0,0.000,483764.7,483764.7,43488,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467927,750974.00
07/13/2016 23:45,2,0.000,ALERT,213.29,299.67,59.959,1468467903,"201051344000438","219011344069620",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,485482.8,485482.8,43492,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467928,750975.00
07/13/2016 23:45,2,0.000,ALERT,213.29,299.07,59.996,1468467903,"201051344000417","219011344069620",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,477411.6,477411.6,43648,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467930,750976.00
07/13/2016 23:45,2,0.000,ALERT,212.38,299.37,59.949,1468467903,"274151322000083","219011344069620",0.00,21.80,0,297.26,302.07,0.0,0.0,0.000,742005.6,742005.6,32421,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468467932,750977.00
07/13/2016 23:45,2,0.000,ALERT,212.83,299.07,59.986,1468467903,"274151322000076","219011344069620",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,790893.4,790893.4,32429,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467934,750978.00
07/13/2016 23:45,2,0.000,ALERT,213.06,300.57,60.028,1468467903,"201051344000868","219011344069620",0.00,21.00,0,298.17,302.68,0.0,0.0,0.000,473899.6,473899.6,38751,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467936,750979.00
07/13/2016 23:45,2,0.000,ALERT,212.61,300.27,59.986,1468467903,"274151322000095","219011344069620",0.00,21.50,0,297.87,302.37,0.0,0.0,0.000,782828.7,782828.7,32343,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468467937,750980.00
07/13/2016 23:45,2,0.000,ALERT,212.83,299.37,59.996,1468467903,"201051344000988","219011344069620",0.00,21.30,0,295.16,301.47,0.0,0.0,0.000,470577.9,470577.9,39035,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468467939,750981.00
07/13/2016 23:45,2,0.000,ALERT,213.29,299.07,59.944,1468467903,"201051344001025","219011344069620",0.00,20.70,0,296.96,302.37,0.0,0.0,0.000,484379.0,484379.0,43542,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467941,750982.00
07/13/2016 23:45,2,0.000,ALERT,213.06,299.97,60.018,1468467903,"201051344000458","219011344069620",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,481428.5,481428.5,38955,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467943,750983.00
07/13/2016 23:45,2,0.000,ALERT,213.51,299.67,59.991,1468467903,"201051344000853","219011344069620",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,480465.4,480465.4,38571,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467945,750984.00
07/13/2016 23:45,2,0.000,ALERT,213.51,299.67,59.981,1468467903,"201051344000685","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,484798.9,484798.9,43413,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467946,750985.00
07/13/2016 23:45,2,0.000,ALERT,213.51,299.37,59.938,1468467903,"201051344000917","219011344069620",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,481693.3,481693.3,43412,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467948,750986.00
07/13/2016 23:45,2,0.000,ALERT,213.29,299.67,59.991,1468467903,"201051344001145","219011344069620",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,486865.5,486865.5,43258,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468467950,750987.00
07/13/2016 23:45,2,0.000,ALERT,213.29,298.77,59.991,1468467903,"201051344000651","219011344069620",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,479582.1,479582.1,43599,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468467952,750988.00
07/13/2016 23:45,2,0.000,ALERT,211.93,299.07,59.981,1468467903,"274151322000088","219011344069620",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,715951.5,715951.5,32064,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467954,750989.00
07/13/2016 23:45,2,0.000,ALERT,213.06,298.17,59.949,1468467903,"274151322000068","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,609837.3,609837.3,33703,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468467955,750990.00
07/13/2016 23:45,2,0.000,ALERT,213.06,299.97,59.991,1468467903,"201051344001135","219011344069620",0.00,21.00,0,297.26,302.37,0.0,0.0,0.000,475611.1,475611.1,43525,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467957,750991.00
07/13/2016 23:45,2,0.000,ALERT,212.83,300.27,59.981,1468467903,"201051344000594","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,485575.0,485575.0,39004,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468467959,750992.00
07/13/2016 23:45,2,0.000,ALERT,213.51,299.67,59.986,1468467903,"201051344001203","219011344069620",0.00,21.00,0,297.57,303.58,0.0,0.0,0.000,483181.2,483181.2,43581,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467961,750993.00
07/13/2016 23:45,2,0.000,ALERT,212.38,299.97,59.975,1468467903,"274151322000054","219011344069620",0.00,22.30,0,296.96,302.07,0.0,0.0,0.000,731036.2,731036.2,32094,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468467963,750994.00
07/13/2016 23:45,2,0.000,ALERT,213.29,299.67,59.986,1468467903,"201051344000867","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,472968.4,472968.4,39011,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467965,750995.00
07/13/2016 23:45,2,0.000,ALERT,213.29,299.67,59.986,1468467903,"201051344001093","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,481124.9,481124.9,43471,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467966,750996.00
07/13/2016 23:45,2,0.000,ALERT,213.06,299.97,59.991,1468467903,"201051344000900","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,489037.3,489037.3,38398,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467968,750997.00
07/13/2016 23:45,2,0.000,ALERT,213.29,299.07,59.986,1468467903,"201051344000648","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,479631.5,479631.5,38691,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467970,750998.00
07/13/2016 23:45,2,0.000,ALERT,213.06,300.27,59.954,1468467903,"201051344000569","219011344069620",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,489829.6,489829.6,38316,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467972,750999.00
07/13/2016 23:45,2,0.000,ALERT,213.06,299.97,59.981,1468467903,"201051344000983","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,481613.1,481613.1,38808,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467974,751000.00
07/13/2016 23:45,2,0.000,ALERT,213.06,299.07,59.996,1468467903,"201051344001158","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,474919.4,474919.4,39076,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467975,751001.00
07/13/2016 23:45,2,0.000,ALERT,213.51,299.97,59.954,1468467903,"201051344000576","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,482199.0,482199.0,38478,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467977,751002.00
07/13/2016 23:45,2,0.000,ALERT,212.38,298.77,59.975,1468467903,"274151322000087","219011344069620",0.00,22.50,0,296.06,301.17,0.0,0.0,0.000,704058.7,704058.7,32252,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468467979,751003.00
